Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,1192.3055426,97.2753602119,584.945169554,0.0,109.682768182,220.04316451,390.762166328,279.514725994,84.9700494144,26.2773909195
 01/14  18:00:00,1151.96408162,97.2753602119,587.009625666,0.0,109.682768182,220.04316451,389.543694841,287.109991112,84.9700494144,17.4636543148
 01/14  19:00:00,1131.23887437,97.2753602119,589.921467065,0.0,100.150657288,199.110933808,417.218616452,323.564270045,84.9700494144,8.68429699283
 01/14  20:00:00,1128.10160516,97.2753602119,593.788503109,0.0,100.150657288,191.61365848,397.014919677,331.68462652,56.6466996096,8.68359354713
 01/14  21:00:00,1015.49272777,97.2753602119,592.812962543,0.0,55.6251445156,124.558693486,441.455577119,376.124781141,56.6466996096,8.68409636833
 01/14  22:00:00,1018.75302434,97.2753602119,596.674956816,0.0,55.6251445156,124.558693486,447.403529752,387.570648673,42.4850247072,17.3478563715
 01/14  23:00:00,1012.92311357,97.2753602119,601.167891989,0.0,46.0930336215,124.558693486,446.14829526,409.142015895,28.3233498048,8.68292956089
 01/14  24:00:00,1016.35577933,97.2753602119,603.720863932,0.0,46.0930336215,124.558693486,439.801337291,416.95538834,14.1616749024,8.68427404822
 01/15  01:00:00,991.933970737,97.2753602119,602.857959379,0.0,34.9616554283,113.312780494,438.537949225,424.189679095,5.66466996096,8.68360016879
 01/15  02:00:00,995.250256215,97.2753602119,606.407200954,0.0,34.9616554283,113.312780494,445.963437798,431.615823454,5.66466996096,8.6829443838
 01/15  03:00:00,995.55938298,97.2753602119,606.760774043,0.0,34.9616554283,113.312780494,461.742788355,438.730224261,5.66466996096,17.3478941332
 01/15  04:00:00,996.600561684,97.2753602119,607.864051055,0.0,34.9616554283,113.312780494,458.851229748,444.503610569,5.66466996096,8.68294921723
 01/15  05:00:00,1005.68799329,97.2753602119,606.621410373,0.0,44.4937663224,113.312780494,452.597661296,438.248695514,5.66466996096,8.68429582102
 01/15  06:00:00,1008.45371465,97.2753602119,609.583005058,0.0,44.4937663224,113.312780494,465.651344812,442.806060155,14.1616749024,8.68360975502
 01/15  07:00:00,1081.42001914,97.2753602119,609.550465198,0.0,54.0258772165,176.889270242,421.836469013,384.830164572,28.3233498048,8.6829546357
 01/15  08:00:00,1073.47025755,97.2753602119,605.737707235,0.0,54.0258772165,184.38654557,423.689022812,363.856076531,42.4850247072,17.3479215734
 01/15  09:00:00,1139.76650708,97.2753602119,595.917132609,0.0,65.1572554096,220.04316451,396.316152116,330.957213686,56.6466996096,8.71223881962
 01/15  10:00:00,1122.4539928,97.2753602119,585.572323365,0.0,65.1572554096,212.545889182,374.326740708,314.384033187,42.4850247072,17.4576828144
 01/15  11:00:00,1127.41253846,97.2753602119,582.985176647,0.0,65.1572554096,220.04316451,400.464130166,303.395070252,70.808374512,26.260685402
 01/15  12:00:00,1121.9661713,97.2767784628,576.135202303,0.0,65.1572554096,220.04316451,381.242073185,292.919695516,70.808374512,17.5140031565
 01/15  13:00:00,1118.98294159,97.3004569547,573.997724408,0.0,65.1572554096,220.04316451,373.834430065,285.511053067,70.808374512,17.515002486
 01/15  14:00:00,1118.63678608,97.3110786253,581.481124425,0.0,65.1572554096,212.545889182,363.381722563,280.473785598,56.6466996096,26.2612373559
 01/15  15:00:00,1125.72539764,97.3130161361,589.037338027,0.0,65.1572554096,212.545889182,335.366456131,275.366904967,42.4850247072,17.5145264577
 01/15  16:00:00,1126.35775067,97.3353273152,589.79971921,0.0,65.1572554096,212.545889182,338.859885712,264.699050011,56.6466996096,17.5141360907
 01/15  17:00:00,1099.88236575,97.3275867401,588.570584351,0.0,65.1572554096,220.04316451,377.746479362,266.514509894,84.9700494144,26.261920054
 01/15  18:00:00,1066.39042059,97.2927662756,602.581268322,0.0,54.0258772165,184.38654557,396.419169311,293.993193105,84.9700494144,17.4559267913
 01/15  19:00:00,1058.48675839,97.2814211933,610.167564769,0.0,44.4937663224,163.454314868,428.643343161,334.988811581,84.9700494144,8.68448216496
 01/15  20:00:00,1054.52606389,97.2762080511,613.097896615,0.0,44.4937663224,155.95703954,409.803744385,344.473258159,56.6466996096,8.68378661595
 01/15  21:00:00,1025.43904431,97.2754031105,615.611282016,0.0,44.4937663224,124.558693486,448.150546776,382.820719409,56.6466996096,8.68312775698
 01/15  22:00:00,1029.28168937,97.2753602119,620.110280008,0.0,44.4937663224,124.558693486,445.160612685,393.99109284,42.4850247072,8.68449513781
 01/15  23:00:00,1017.59851233,97.2753602119,618.364209396,0.0,34.9616554283,124.558693486,460.271517248,414.601239007,28.3233498048,17.3469284363
 01/15  24:00:00,1017.41154083,97.2753602119,616.985935109,0.0,34.9616554283,124.558693486,447.761062875,424.91488707,14.1616749024,8.68450090275
 01/16  01:00:00,1010.12842008,97.2753602119,622.399837385,0.0,34.9616554283,113.312780494,448.531600243,434.183120517,5.66466996096,8.68380976581
 01/16  02:00:00,1008.15745573,97.2753602119,620.368297996,0.0,34.9616554283,113.312780494,456.600925284,442.253107349,5.66466996096,8.68314797387
 01/16  03:00:00,1006.50925469,97.2753602119,618.565355927,0.0,34.9616554283,113.312780494,463.705003892,449.355818107,5.66466996096,8.68451582414
 01/16  04:00:00,1003.67930882,97.2753602119,615.516387533,0.0,34.9616554283,113.312780494,478.581700406,455.57006193,5.66466996096,17.3469685158
 01/16  05:00:00,1014.31938393,97.2753602119,615.850784632,0.0,44.4937663224,113.312780494,463.996909993,449.647717008,5.66466996096,8.68452302401
 01/16  06:00:00,1010.06733386,97.2753602119,611.343970786,0.0,44.4937663224,113.312780494,473.292293378,450.446797037,14.1616749024,8.6838214385
 01/16  07:00:00,1069.9130003,97.2753602119,597.289635067,0.0,54.0258772165,176.889270242,424.562370622,387.555860324,28.3233498048,8.68316049345
 01/16  08:00:00,1056.35798225,97.2753602119,587.393646295,0.0,54.0258772165,184.38654557,424.471718553,373.302163433,42.4850247072,8.68453041267
 01/16  09:00:00,1124.45589451,97.2753602119,579.391202616,0.0,65.1572554096,220.04316451,427.102221317,353.053319947,56.6466996096,17.4022017606
 01/16  10:00:00,1109.93219733,97.2753602119,571.881279067,0.0,65.1572554096,212.545889182,392.642366201,332.69651479,42.4850247072,17.460826703
 01/16  11:00:00,1109.15384744,97.2753602119,563.065207302,0.0,65.1572554096,220.04316451,415.239385777,326.919159911,70.808374512,17.5118513535
 01/16  12:00:00,1105.99957474,97.2753602119,558.569276652,0.0,65.1572554096,220.04316451,419.026283092,321.955821819,70.808374512,26.2620867608
 01/16  13:00:00,1104.58552418,97.2753602119,558.073779804,0.0,65.1572554096,220.04316451,411.405788616,323.082228762,70.808374512,17.5151853424
 01/16  14:00:00,1095.62355294,97.2753602119,556.253676571,0.0,65.1572554096,212.545889182,392.049413903,317.890749953,56.6466996096,17.5119643405
 01/16  15:00:00,1091.36287555,97.2753602119,551.613745404,0.0,65.1572554096,212.545889182,363.57732973,294.829068986,42.4850247072,26.2632360374
 01/16  16:00:00,1098.81527111,97.2753602119,559.727318379,0.0,65.1572554096,212.545889182,369.940318107,295.777887261,56.6466996096,17.5157312367
 01/16  17:00:00,1071.83059297,97.2753602119,557.961080704,0.0,65.1572554096,220.04316451,412.086540793,309.604112308,84.9700494144,17.5123790706
 01/16  18:00:00,1029.74251579,97.2753602119,562.848058712,0.0,54.0258772165,184.38654557,427.744401513,325.315102533,84.9700494144,17.4592495657
 01/16  19:00:00,1023.72525614,97.2753602119,572.539745813,0.0,44.4937663224,163.454314868,456.615465082,361.499437086,84.9700494144,10.1459785818
 01/16  20:00:00,1017.52148614,97.2753602119,573.103511564,0.0,44.4937663224,155.95703954,440.430744966,367.899148329,56.6466996096,15.8848970274
 01/16  21:00:00,989.555784567,97.2753602119,576.865478256,0.0,44.4937663224,124.558693486,469.512238131,404.182147013,56.6466996096,8.68339150871
 01/16  22:00:00,993.507485705,97.2753602119,581.593290626,0.0,44.4937663224,124.558693486,464.358486272,413.190645232,42.4850247072,8.68281633314
 01/16  23:00:00,986.315591084,97.2753602119,584.699948368,0.0,34.9616554283,124.558693486,469.5614897,432.554073322,28.3233498048,8.68406657241
 01/16  24:00:00,987.114496686,97.2753602119,584.435556128,0.0,34.9616554283,124.558693486,464.952031331,438.898309237,14.1616749024,11.892047191
 01/17  01:00:00,986.442856106,97.2753602119,584.99563956,0.0,46.0930336215,113.312780494,463.897478178,444.09502425,5.66466996096,14.1377839675
 01/17  02:00:00,992.5828816,97.2753602119,591.545925876,0.0,46.0930336215,113.312780494,466.242558977,451.894479393,5.66466996096,8.68340962289
 01/17  03:00:00,995.585185152,97.2753602119,594.756724683,0.0,46.0930336215,113.312780494,471.958406965,457.611730431,5.66466996096,8.68200657281
 01/17  04:00:00,996.13531457,97.2753602119,595.350604182,0.0,46.0930336215,113.312780494,477.439337785,463.090580477,5.66466996096,8.68408734734
 01/17  05:00:00,1097.81496849,97.2753602119,604.045761123,0.0,100.150657288,148.969399434,467.059225327,447.329432568,5.66466996096,14.0651227978
 01/17  06:00:00,1091.19261684,97.3149781956,596.010997261,0.0,100.150657288,149.894399434,819.905805578,793.778635638,14.1616749024,11.9654950381
 01/17  07:00:00,1310.57012226,97.872003463,586.585102085,0.0,176.471037341,302.612436532,572.953377695,535.946595646,28.3233498048,8.68343224385
 01/17  08:00:00,1406.61786524,99.221718406,569.679042004,0.0,243.2593065,310.10971186,525.87710993,465.923727967,42.4850247072,17.4683572555
 01/17  09:00:00,1428.42762441,100.012298424,552.292795431,0.0,243.2593065,310.10971186,493.262793584,419.088635283,56.6466996096,17.5274586917
 01/17  10:00:00,1455.23772455,100.738171367,544.687823173,0.0,243.2593065,302.612436532,462.675890304,393.829741499,42.4850247072,26.361124097
 01/17  11:00:00,1458.76913889,101.496304463,539.977109761,0.0,243.2593065,310.10971186,464.025384534,366.750780256,70.808374512,26.4662297655
 01/17  12:00:00,1453.29545495,102.194403012,533.469863191,0.0,243.2593065,310.10971186,461.417632373,355.271491323,70.808374512,35.3377665388
 01/17  13:00:00,1408.16710384,103.046801109,529.684035987,0.0,243.2593065,310.10971186,440.654205474,343.442897477,70.808374512,26.4029334845
 01/17  14:00:00,1440.25131348,104.195693354,527.398499321,0.0,243.2593065,302.612436532,405.351987135,322.201342052,56.6466996096,26.5039454733
 01/17  15:00:00,1439.63150483,105.276636239,525.928193499,0.0,243.2593065,302.612436532,379.623196807,310.67061655,42.4850247072,26.4675555494
 01/17  16:00:00,1444.90294723,106.311281362,529.774791445,0.0,243.2593065,302.612436532,394.86440725,302.980889002,56.6466996096,35.2368186384
 01/17  17:00:00,1455.89185913,106.967834081,533.017719734,0.0,243.2593065,310.10971186,408.077326344,305.548286991,84.9700494144,17.5589899382
 01/17  18:00:00,1459.5071249,107.419576387,535.767213981,0.0,243.2593065,310.10971186,414.618695868,312.223455061,84.9700494144,17.4251913929
 01/17  19:00:00,1223.42995635,97.2753602119,560.820517352,0.0,166.938926447,199.110933808,392.404248097,298.732583192,84.9700494144,8.70161549112
 01/17  20:00:00,1218.89572842,97.2753602119,563.929806721,0.0,166.938926447,191.61365848,381.333779814,307.304482827,56.6466996096,17.382597378
 01/17  21:00:00,1093.48857074,97.2753602119,573.037393025,0.0,100.150657288,124.558693486,420.589380689,355.241780778,56.6466996096,8.70090030112
 01/17  22:00:00,1061.54466979,97.2753602119,581.059686539,0.0,100.150657288,124.558693486,427.976739253,368.14091151,42.4850247072,17.3508030365
 01/17  23:00:00,997.291509086,97.2753602119,584.078222962,0.0,46.0930336215,124.558693486,428.104595983,391.096776095,28.3233498048,8.68447008251
 01/17  24:00:00,1000.00217214,97.2753602119,586.047415279,0.0,46.0930336215,124.558693486,423.300406967,400.454958804,14.1616749024,8.68377326077
 01/18  01:00:00,987.861836301,97.2753602119,586.33923596,0.0,46.0930336215,113.312780494,421.384917563,407.037125987,5.66466996096,8.68312161452
 01/18  02:00:00,991.229561096,97.2753602119,589.985987662,0.0,46.0930336215,113.312780494,429.626544952,415.277392174,5.66466996096,8.68448281692
 01/18  03:00:00,1002.10468393,97.2753602119,601.629168748,0.0,46.0930336215,113.312780494,448.79639367,425.784814201,5.66466996096,17.3469095089
 01/18  04:00:00,1001.27332908,97.2753602119,600.761358477,0.0,46.0930336215,113.312780494,445.779971311,431.430810561,5.66466996096,8.68449078955
 01/18  05:00:00,1087.68286531,97.2753602119,596.494643875,0.0,100.150657288,148.969399434,426.853116967,412.504654413,5.66466996096,8.68379259247
 01/18  06:00:00,1083.89910127,97.3297219748,591.195513418,0.0,100.150657288,149.894399434,613.106556893,590.261740959,14.1616749024,8.68314103209
 01/18  07:00:00,1313.3455131,100.568993984,588.559443064,0.0,176.471037341,302.612436532,477.287820565,440.279962793,28.3233498048,8.68450796693
 01/18  08:00:00,1423.29690781,103.166929557,584.155393569,0.0,243.2593065,310.10971186,455.15757903,395.204898554,42.4850247072,17.4676557693
 01/18  09:00:00,1454.62906611,104.66841881,576.438969195,0.0,243.2593065,310.10971186,442.963298494,360.032070228,56.6466996096,26.284528656
 01/18  10:00:00,1478.69377099,105.966264381,565.477200906,0.0,243.2593065,302.612436532,406.021258199,337.181671574,42.4850247072,26.3545619177
 01/18  11:00:00,1477.54708583,107.397912249,554.78834358,0.0,243.2593065,310.10971186,416.450632242,319.17078038,70.808374512,26.47147735
 01/18  12:00:00,1479.17279999,108.735198408,554.026461244,0.0,243.2593065,310.10971186,405.65076972,308.337023214,70.808374512,26.5053719944
 01/18  13:00:00,1436.10799701,109.923719445,551.609518004,0.0,243.2593065,310.10971186,397.925911626,300.715621662,70.808374512,26.4019154516
 01/18  14:00:00,1464.95981682,111.150585464,545.506133868,0.0,243.2593065,302.612436532,377.046120058,285.065634584,56.6466996096,35.3337858649
 01/18  15:00:00,1460.11966978,112.12378949,538.951625212,0.0,243.2593065,302.612436532,341.62901255,272.672689178,42.4850247072,26.4712986642
 01/18  16:00:00,1461.9270682,113.147067776,539.568312679,0.0,243.2593065,302.612436532,350.705972349,267.624853381,56.6466996096,26.4344193582
 01/18  17:00:00,1473.66750622,113.761821417,544.424568997,0.0,243.2593065,310.10971186,383.182509192,271.882661012,84.9700494144,26.3297987656
 01/18  18:00:00,1480.06946196,113.98781587,551.136004885,0.0,243.2593065,310.10971186,375.677769627,281.985344473,84.9700494144,8.72237573985
 01/18  19:00:00,1246.28025162,97.2753602119,585.842010956,0.0,166.938926447,199.110933808,388.209036666,285.855647561,84.9700494144,17.3833396908
 01/18  20:00:00,1251.1469081,97.2753602119,598.035470297,0.0,166.938926447,191.61365848,363.880877945,298.533257454,56.6466996096,8.70092088161
 01/18  21:00:00,1133.32957683,97.2753602119,615.38660227,0.0,100.150657288,124.558693486,420.337215149,346.306663994,56.6466996096,17.3838515451
 01/18  22:00:00,1105.27318836,97.2753602119,628.114003545,0.0,100.150657288,124.558693486,409.401480316,358.230338436,42.4850247072,8.68611717267
 01/18  23:00:00,1038.53903575,97.2753602119,629.536480032,0.0,46.0930336215,124.558693486,417.845246226,380.838443181,28.3233498048,8.68345323983
 01/18  24:00:00,1041.1676175,97.2753602119,631.658966815,0.0,46.0930336215,124.558693486,413.756364757,390.91188806,14.1616749024,8.682801795
 01/19  01:00:00,1029.28719174,97.2753602119,632.331097316,0.0,46.0930336215,113.312780494,422.839225365,399.826829729,5.66466996096,17.3477256752
 01/19  02:00:00,1031.8917644,97.2753602119,635.092615174,0.0,46.0930336215,113.312780494,422.439382473,408.091907073,5.66466996096,8.6828054391
 01/19  03:00:00,1031.06289749,97.2753602119,634.295157631,0.0,46.0930336215,113.312780494,429.251039095,414.902229863,5.66466996096,8.6841392719
 01/19  04:00:00,1030.11006239,97.2753602119,633.224058957,0.0,46.0930336215,113.312780494,435.419474834,421.071337498,5.66466996096,8.68346737552
 01/19  05:00:00,1122.66035599,97.2753602119,635.440030393,0.0,100.150657288,148.969399434,421.436383057,407.088894732,5.66466996096,8.6828183634
 01/19  06:00:00,1119.49275986,98.4039894805,629.936950507,0.0,100.150657288,149.894399434,573.412849106,541.90270105,14.1616749024,17.3484731542
 01/19  07:00:00,1345.49429353,102.599309976,622.686020425,0.0,176.471037341,302.612436532,455.157087787,418.15091042,28.3233498048,8.68282756245
 01/19  08:00:00,1450.55429775,106.047854506,612.234736866,0.0,243.2593065,310.10971186,436.065258104,376.113421974,42.4850247072,17.4668114234
 01/19  09:00:00,1483.05882664,107.674503141,605.619448402,0.0,243.2593065,310.10971186,425.212561553,351.035298549,56.6466996096,17.5305633952
 01/19  10:00:00,1508.65267587,108.846972629,596.480092825,0.0,243.2593065,302.612436532,405.024531213,336.180435324,42.4850247072,26.3590711817
 01/19  11:00:00,1508.99300641,110.208514137,587.511146257,0.0,243.2593065,310.10971186,417.504905695,320.230143603,70.808374512,26.46638758
 01/19  12:00:00,1507.58944751,111.23856209,583.652600822,0.0,243.2593065,310.10971186,420.430494089,314.287011946,70.808374512,35.3351076307
 01/19  13:00:00,1460.07993162,112.526501309,575.973532772,0.0,243.2593065,310.10971186,401.823896625,304.609452665,70.808374512,26.4060694476
 01/19  14:00:00,1495.6117157,113.638207571,577.170422465,0.0,243.2593065,302.612436532,373.477990393,290.323537791,56.6466996096,26.5077529923
 01/19  15:00:00,1488.56141434,114.664796895,568.718036443,0.0,243.2593065,302.612436532,350.748595897,281.797395646,42.4850247072,26.4661755435
 01/19  16:00:00,1486.86906289,115.348412615,565.811138731,0.0,243.2593065,302.612436532,369.16842974,285.540436915,56.6466996096,26.9812932155
 01/19  17:00:00,1499.6370087,116.024686707,571.548290299,0.0,243.2593065,310.10971186,399.91877286,289.161148561,84.9700494144,25.7875748853
 01/19  18:00:00,1502.84159777,116.351083659,574.605249866,0.0,243.2593065,310.10971186,397.243570218,294.84655956,84.9700494144,17.4269612435
 01/19  19:00:00,1265.52310124,97.2753602119,607.416677163,0.0,166.938926447,199.110933808,391.398850834,297.727794996,84.9700494144,8.70100642361
 01/19  20:00:00,1274.09280315,97.2753602119,623.305486829,0.0,166.938926447,191.61365848,381.78297883,307.752471431,56.6466996096,17.3838077894
 01/19  21:00:00,1141.53679022,97.2753602119,625.021265855,0.0,100.150657288,124.558693486,417.022898541,351.675841952,56.6466996096,8.70035697957
 01/19  22:00:00,1092.84983294,97.2753602119,615.195597933,0.0,100.150657288,124.558693486,413.624814259,362.454739578,42.4850247072,8.68504997362
 01/19  23:00:00,1038.87266271,97.2753602119,629.704833729,0.0,46.0930336215,124.558693486,430.851654585,385.179927506,28.3233498048,17.3483772747
 01/19  24:00:00,1039.81727084,97.2753602119,630.294802628,0.0,46.0930336215,124.558693486,416.929788584,394.084931631,14.1616749024,8.68318204983
 01/20  01:00:00,1027.09436894,97.2753602119,629.845970773,0.0,46.0930336215,113.312780494,416.882505388,402.5332781,5.66466996096,8.68455732775
 01/20  02:00:00,1032.92029359,97.2753602119,636.127112908,0.0,46.0930336215,113.312780494,424.149942377,409.801421505,5.66466996096,8.68385091082
 01/20  03:00:00,1027.00502665,97.2753602119,629.972706942,0.0,46.0930336215,113.312780494,429.289300937,414.941442812,5.66466996096,8.68318816409
 01/20  04:00:00,1035.99680755,97.2753602119,639.510893621,0.0,46.0930336215,113.312780494,445.731432962,422.718346104,5.66466996096,17.3484168963
 01/20  05:00:00,1129.41982989,97.2753602119,639.657373834,0.0,100.150657288,148.969399434,423.30305304,408.955188459,5.66466996096,8.68319462036
 01/20  06:00:00,1116.07977004,98.9121266721,623.328950483,0.0,100.150657288,149.894399434,557.851237709,535.004988993,14.1616749024,8.68457381434
 01/20  07:00:00,1345.93281327,103.385891027,621.045805179,0.0,176.471037341,302.612436532,452.8887254,415.881503855,28.3233498048,8.68387174068
 01/20  08:00:00,1449.39810295,106.971972846,610.23974648,0.0,243.2593065,310.10971186,432.825025605,372.873572545,42.4850247072,17.4664283524
 01/20  09:00:00,1476.47917364,108.771148202,597.532385973,0.0,243.2593065,310.10971186,426.747261529,343.818149794,56.6466996096,26.282412126
 01/20  10:00:00,1503.5312504,109.808156586,589.822585162,0.0,243.2593065,302.612436532,398.290199625,331.583552676,42.4850247072,24.221622242
 01/20  11:00:00,1504.43147028,111.249355603,581.223886003,0.0,243.2593065,310.10971186,412.285406035,312.862493832,70.808374512,28.6145376904
 01/20  12:00:00,1504.0239987,112.31737424,578.478260799,0.0,243.2593065,310.10971186,400.538923948,303.221371657,70.808374512,26.5091777794
 01/20  13:00:00,1459.41538408,113.497372958,574.632451356,0.0,243.2593065,310.10971186,393.791121745,296.577580307,70.808374512,26.4051669254
 01/20  14:00:00,1487.32069045,115.044793272,567.252890664,0.0,243.2593065,302.612436532,376.390173893,284.411847323,56.6466996096,35.3316269604
 01/20  15:00:00,1488.14532364,116.414937438,566.330112397,0.0,243.2593065,302.612436532,346.132145794,277.175994389,42.4850247072,26.471126698
 01/20  16:00:00,1490.50092814,118.374287466,566.859975125,0.0,243.2593065,302.612436532,349.465754554,266.38660676,56.6466996096,26.4324481842
 01/20  17:00:00,1493.58103165,118.534551634,562.75243034,0.0,243.2593065,310.10971186,384.859458699,273.561271126,84.9700494144,26.3281381579
 01/20  18:00:00,1492.50208258,118.431244134,561.137320555,0.0,243.2593065,310.10971186,377.491343419,283.796576235,84.9700494144,8.72471776884
 01/20  19:00:00,1262.45885447,97.2753602119,603.826241056,0.0,166.938926447,199.110933808,391.286732899,288.932806011,84.9700494144,17.3838774734
 01/20  20:00:00,1269.81786349,97.2755184872,619.513867458,0.0,166.938926447,191.61365848,363.224820601,297.877784535,56.6466996096,8.70033645619
 01/20  21:00:00,1135.42156259,97.2753602119,619.182144547,0.0,100.150657288,124.558693486,415.216680058,341.186229659,56.6466996096,17.3837507895
 01/20  22:00:00,1089.59055551,97.2753602119,612.229973062,0.0,100.150657288,124.558693486,404.230662931,353.060153062,42.4850247072,8.68548516155
 01/20  23:00:00,1027.19896539,97.2753602119,617.128884939,0.0,46.0930336215,124.558693486,412.7377852,375.731596457,28.3233498048,8.68283893762
 01/20  24:00:00,1032.48421839,97.2753602119,622.074600063,0.0,46.0930336215,124.558693486,407.84036045,384.994513554,14.1616749024,8.68417199328
 01/21  01:00:00,1014.14156301,97.2753602119,615.869939099,0.0,46.0930336215,113.312780494,414.89074567,391.878583491,5.66466996096,17.3474922177
 01/21  02:00:00,998.278831525,97.2753602119,598.55531623,0.0,46.0930336215,113.312780494,413.368503748,399.019663985,5.66466996096,8.68416980247
 01/21  03:00:00,1004.04817273,97.2753602119,604.211085865,0.0,46.0930336215,113.312780494,421.893098834,407.544933512,5.66466996096,8.68349536117
 01/21  04:00:00,1008.79315127,97.2753602119,609.263307774,0.0,46.0930336215,113.312780494,428.242029256,413.894514324,5.66466996096,8.68284497181
 01/21  05:00:00,1022.62772925,97.2753602119,613.239325215,0.0,55.6251445156,113.312780494,421.065882301,406.717031885,5.66466996096,8.68418045451
 01/21  06:00:00,1017.36877562,97.2753602119,607.774030407,0.0,55.6251445156,113.312780494,442.334762078,410.826731439,14.1616749024,17.3463557359
 01/21  07:00:00,1091.75575568,97.2753602119,609.028866844,0.0,65.1572554096,176.889270242,391.871383544,354.863845672,28.3233498048,8.68418806738
 01/21  08:00:00,1202.76033622,98.5157212747,609.365824062,0.0,109.682768182,220.96816451,501.297162608,450.128621735,42.4850247072,8.68351616576
 01/21  09:00:00,1202.94711769,98.7962501489,602.994675568,0.0,109.682768182,220.96816451,471.860562685,397.803058318,56.6466996096,17.4108047573
 01/21  10:00:00,1308.95981831,101.347993772,599.255862993,0.0,131.945524568,266.955817592,425.301222686,365.347408419,42.4850247072,17.4687895594
 01/21  11:00:00,1308.80374111,101.713460725,590.971522737,0.0,131.945524568,274.45309292,434.838473553,346.500283801,70.808374512,17.5298152405
 01/21  12:00:00,1304.23309484,102.091449751,584.607513791,0.0,131.945524568,274.45309292,424.957290694,336.621676713,70.808374512,17.5272394693
 01/21  13:00:00,1270.37252305,102.601697499,582.150455632,0.0,131.945524568,274.45309292,422.245559292,325.157612969,70.808374512,26.2795718104
 01/21  14:00:00,1261.11931088,103.005835044,579.814351772,0.0,131.945524568,266.955817592,385.431047472,311.261968691,56.6466996096,17.5223791705
 01/21  15:00:00,1250.25493509,103.09602748,567.751379582,0.0,131.945524568,266.955817592,373.294477823,304.534037069,42.4850247072,26.2754160464
 01/21  16:00:00,1189.22573897,97.2790115648,590.011227234,0.0,109.682768182,212.545889182,319.398105144,245.227265238,56.6466996096,17.5241402967
 01/21  17:00:00,1200.97532224,97.3108710782,594.82852048,0.0,109.682768182,220.04316451,354.12517397,242.879090163,84.9700494144,26.2760343933
 01/21  18:00:00,1158.9098226,97.303348791,595.073330098,0.0,109.682768182,220.04316451,361.746400867,259.316431594,84.9700494144,17.4599198589
 01/21  19:00:00,1138.69620041,97.3006715676,598.441682258,0.0,100.150657288,199.110933808,392.166259441,298.511749654,84.9700494144,8.68446037241
 01/21  20:00:00,1133.36863772,97.2991136348,599.905063801,0.0,100.150657288,191.61365848,372.174711589,306.844243348,56.6466996096,8.68376863141
 01/21  21:00:00,1028.64409468,97.2807091544,607.322445562,0.0,55.6251445156,124.558693486,418.270029452,352.940212415,56.6466996096,8.68311742806
 01/21  22:00:00,1036.20175109,97.2753602119,616.040461554,0.0,55.6251445156,124.558693486,415.054457713,363.884954111,42.4850247072,8.6844788941
 01/21  23:00:00,1028.16463567,97.2753602119,618.410883422,0.0,46.0930336215,124.558693486,430.221004579,384.550756383,28.3233498048,17.346898391
 01/21  24:00:00,1024.19814883,97.2753602119,613.097669172,0.0,46.0930336215,124.558693486,416.017516551,393.171357382,14.1616749024,8.68448426663
 01/22  01:00:00,1003.45984326,97.2753602119,616.057584881,0.0,34.9616554283,113.312780494,416.281294033,401.932841458,5.66466996096,8.68378261342
 01/22  02:00:00,1006.61862426,97.2753602119,619.497891996,0.0,34.9616554283,113.312780494,424.194821525,409.847034244,5.66466996096,8.68311732084
 01/22  03:00:00,991.824701332,97.2753602119,603.583580313,0.0,34.9616554283,113.312780494,429.587136619,415.23798645,5.66466996096,8.68448020799
 01/22  04:00:00,996.841176775,97.2753602119,608.632102387,0.0,34.9616554283,113.312780494,445.197974738,422.186407061,5.66466996096,17.3468977159
 01/22  05:00:00,1005.26618369,97.2753602119,606.668058853,0.0,44.4937663224,113.312780494,429.808547337,415.459393794,5.66466996096,8.68448358192
 01/22  06:00:00,1004.01105292,97.2753602119,605.277900225,0.0,44.4937663224,113.312780494,442.854251425,420.008793567,14.1616749024,8.68378295555
 01/22  07:00:00,1074.40545898,97.2753602119,602.294062693,0.0,54.0258772165,176.889270242,399.178923266,362.172451559,28.3233498048,8.68312190223
 01/22  08:00:00,1070.19149215,97.2753602119,602.448847592,0.0,54.0258772165,184.38654557,394.944260992,343.774618158,42.4850247072,8.68461812674
 01/22  09:00:00,1139.54223978,97.2753602119,595.863751276,0.0,65.1572554096,220.04316451,400.393059856,326.344252491,56.6466996096,17.4021077556
 01/22  10:00:00,1122.10489589,97.2753602119,585.176629498,0.0,65.1572554096,212.545889182,379.915247585,319.969509927,42.4850247072,17.4607129516
 01/22  11:00:00,1125.80083603,97.2753602119,581.100138001,0.0,65.1572554096,220.04316451,390.901161603,302.579467537,70.808374512,17.5133195541
 01/22  12:00:00,1128.34979303,97.2938787224,582.943521187,0.0,65.1572554096,220.04316451,389.763880826,292.693606154,70.808374512,26.2619001609
 01/22  13:00:00,1132.06066763,97.3289801502,588.26735292,0.0,65.1572554096,220.04316451,375.251584921,286.92816545,70.808374512,17.5150449589
 01/22  14:00:00,1120.2208309,97.3478815939,583.674046916,0.0,65.1572554096,212.545889182,350.665920913,276.507380374,56.6466996096,17.5118409291
 01/22  15:00:00,1118.76548485,97.3446381189,581.976603999,0.0,65.1572554096,212.545889182,338.335173477,269.587529094,42.4850247072,26.2626196756
 01/22  16:00:00,1123.57098676,97.3568200216,586.964396796,0.0,65.1572554096,212.545889182,335.905268428,261.742999295,56.6466996096,17.5155695233
 01/22  17:00:00,1098.24644018,97.3405879675,587.071827217,0.0,65.1572554096,220.04316451,368.644189253,266.161898143,84.9700494144,17.5122416953
 01/22  18:00:00,1053.17522388,97.3093057673,588.787538399,0.0,54.0258772165,184.38654557,390.785319034,288.356172751,84.9700494144,17.4590968693
 01/22  19:00:00,1042.09337673,97.2975810101,592.798890929,0.0,44.4937663224,163.454314868,421.233505761,327.580128359,84.9700494144,8.6833279871
 01/22  20:00:00,1043.27322124,97.2913349337,601.180800309,0.0,44.4937663224,155.95703954,410.729524668,336.734119866,56.6466996096,17.3487051926
 01/22  21:00:00,1015.87664571,97.2838270372,605.603547014,0.0,44.4937663224,124.558693486,440.0478586,374.717833529,56.6466996096,8.68332546109
 01/22  22:00:00,1017.70879991,97.2764605093,608.05749707,0.0,44.4937663224,124.558693486,435.734720964,384.564982676,42.4850247072,8.68471358089
 01/22  23:00:00,1014.53867659,97.2753602119,615.576473616,0.0,34.9616554283,124.558693486,441.973223348,404.965877496,28.3233498048,8.68399604731
 01/22  24:00:00,1012.70396847,97.2753602119,612.565985209,0.0,34.9616554283,124.558693486,435.901518484,413.056515271,14.1616749024,8.68332831052
 01/23  01:00:00,1001.48550285,97.2753602119,601.815076629,0.0,46.0930336215,113.312780494,439.830741529,416.817370374,5.66466996096,17.348701194
 01/23  02:00:00,996.519508434,97.2753602119,596.389026824,0.0,46.0930336215,113.312780494,435.437406693,421.08941787,5.66466996096,8.68331886255
 01/23  03:00:00,1000.56868909,97.2753602119,600.60960437,0.0,46.0930336215,113.312780494,442.06595714,427.716581466,5.66466996096,8.68470571314
 01/23  04:00:00,999.126228045,97.2753602119,599.057748008,0.0,46.0930336215,113.312780494,446.230301316,431.881644521,5.66466996096,8.68398683365
 01/23  05:00:00,1084.87203369,97.2753602119,594.010558192,0.0,100.150657288,148.969399434,426.956823109,412.608835038,5.66466996096,8.6833181095
 01/23  06:00:00,1078.60218245,97.482784142,585.658557968,0.0,100.150657288,149.894399434,680.11246548,648.60184328,14.1616749024,17.3489472974
 01/23  07:00:00,1302.58241584,98.9887978429,578.745324292,0.0,176.471037341,302.612436532,493.116902619,456.110227962,28.3233498048,8.68332485202
 01/23  08:00:00,1413.05367655,101.244544861,575.132401905,0.0,243.2593065,310.10971186,461.962269341,402.009406533,42.4850247072,17.4678381004
 01/23  09:00:00,1443.66076493,102.443740745,566.79882565,0.0,243.2593065,310.10971186,439.905009871,365.731118841,56.6466996096,17.5271914213
 01/23  10:00:00,1474.43821699,103.36439726,563.329816596,0.0,243.2593065,302.612436532,418.979189616,350.133589711,42.4850247072,26.3605751975
 01/23  11:00:00,1478.78248681,104.291370852,559.048055544,0.0,243.2593065,310.10971186,432.844142481,335.570031703,70.808374512,26.4657362658
 01/23  12:00:00,1471.15396816,105.367119684,548.586353289,0.0,243.2593065,310.10971186,425.839460494,319.694172282,70.808374512,35.3369136999
 01/23  13:00:00,1431.10856936,106.814499717,549.137592357,0.0,243.2593065,310.10971186,402.409683813,305.198968822,70.808374512,26.402340479
 01/23  14:00:00,1470.50923537,108.045418051,554.776949198,0.0,243.2593065,302.612436532,376.033395918,292.880332219,56.6466996096,26.5063640901
 01/23  15:00:00,1469.14515552,109.254472639,552.166135071,0.0,243.2593065,302.612436532,348.650795097,279.698806052,42.4850247072,26.4669643378
 01/23  16:00:00,1466.05199383,110.635915494,547.260644215,0.0,243.2593065,302.612436532,359.730996774,267.848359191,56.6466996096,35.2359379737
 01/23  17:00:00,1477.95960775,110.9847843,552.368876228,0.0,243.2593065,310.10971186,381.676360875,279.147765826,84.9700494144,17.5585456344
 01/23  18:00:00,1482.63028303,111.559101398,556.753369139,0.0,243.2593065,310.10971186,388.228146884,285.833313901,84.9700494144,17.4247835689
 01/23  19:00:00,1241.14174726,97.2764827575,580.526625202,0.0,166.938926447,199.110933808,374.378275768,280.706820742,84.9700494144,8.70140561133
 01/23  20:00:00,1234.13441758,97.2927861623,579.885305363,0.0,166.938926447,191.61365848,362.351049609,288.319689106,56.6466996096,17.3846608927
 01/23  21:00:00,1096.31578738,97.282802906,575.674207199,0.0,100.150657288,124.558693486,396.468816218,331.121414594,56.6466996096,8.70070201414
 01/23  22:00:00,1054.04932731,97.2787382146,572.71694511,0.0,100.150657288,124.558693486,400.721601749,340.886179236,42.4850247072,17.3503978056
 01/23  23:00:00,988.498974303,97.2753602119,574.950256722,0.0,46.0930336215,124.558693486,401.390768376,364.383167219,28.3233498048,8.68425135245
 01/23  24:00:00,993.112537943,97.2753602119,578.982662874,0.0,46.0930336215,124.558693486,399.245830515,376.400588869,14.1616749024,8.68356674403
 01/24  01:00:00,983.248255257,97.2753602119,581.644970743,0.0,46.0930336215,113.312780494,400.382643713,386.035064898,5.66466996096,8.68290885366
 01/24  02:00:00,990.852546046,97.2753602119,589.763649769,0.0,46.0930336215,113.312780494,410.887940291,396.539029142,5.66466996096,8.68424118785
 01/24  03:00:00,989.130402424,97.2753602119,587.928203501,0.0,46.0930336215,113.312780494,426.58035457,403.569236897,5.66466996096,17.3464477123
 01/24  04:00:00,995.391295964,97.2753602119,594.592279179,0.0,46.0930336215,113.312780494,427.919258758,413.570353077,5.66466996096,8.68423572037
 01/24  05:00:00,1095.63010819,97.2753602119,601.706372617,0.0,100.150657288,148.969399434,416.448030356,402.09981118,5.66466996096,8.68354921498
 01/24  06:00:00,1085.51740355,98.1713436113,589.495390114,0.0,100.150657288,149.894399434,562.454461416,539.609886011,14.1616749024,8.68290050241
 01/24  07:00:00,1308.22158689,101.984749447,580.315547866,0.0,176.471037341,302.612436532,449.410373492,412.402782407,28.3233498048,8.68424128012
 01/24  08:00:00,1413.54175869,105.030379403,571.630837253,0.0,243.2593065,310.10971186,426.21479503,366.262663304,42.4850247072,17.4671070192
 01/24  09:00:00,1438.88118209,106.765969857,557.159084634,0.0,243.2593065,310.10971186,418.080948653,335.150631525,56.6466996096,26.283617519
 01/24  10:00:00,1464.98946753,107.826003495,548.396485972,0.0,243.2593065,302.612436532,390.155495894,321.312166288,42.4850247072,26.3583048987
 01/24  11:00:00,1466.79848035,108.548119646,541.533982413,0.0,243.2593065,310.10971186,413.978931324,316.70030989,70.808374512,26.4702469224
 01/24  12:00:00,1469.05675345,109.664585098,541.656176861,0.0,243.2593065,310.10971186,404.91061132,307.598106314,70.808374512,26.5041304946
 01/24  13:00:00,1428.36253824,110.594184923,541.818215134,0.0,243.2593065,310.10971186,396.557946416,299.343693005,70.808374512,26.4058788991
 01/24  14:00:00,1462.18139183,111.397466865,541.479318583,0.0,243.2593065,302.612436532,386.928704443,294.949810079,56.6466996096,35.3321947548
 01/24  15:00:00,1464.82036716,113.462610921,542.362366141,0.0,243.2593065,302.612436532,345.07762057,276.120724528,42.4850247072,26.4718713344
 01/24  16:00:00,1465.66368173,113.953700582,542.950785827,0.0,243.2593065,302.612436532,364.293964638,281.214201309,56.6466996096,26.4330637192
 01/24  17:00:00,1473.7368788,114.841077599,543.595467698,0.0,243.2593065,310.10971186,394.269045547,282.970366138,84.9700494144,26.3286299948
 01/24  18:00:00,1476.51155637,115.18856987,546.179694578,0.0,243.2593065,310.10971186,383.386370806,289.694321377,84.9700494144,8.72200001451
 01/24  19:00:00,1233.62937504,97.2753602119,572.337803014,0.0,166.938926447,199.110933808,393.600438956,291.245034636,84.9700494144,17.3853549061
 01/24  20:00:00,1228.81798993,97.2753602119,574.844202734,0.0,166.938926447,191.61365848,366.563346178,301.216107837,56.6466996096,8.7005387317
 01/24  21:00:00,1104.32744077,97.2753602119,584.765557242,0.0,100.150657288,124.558693486,422.229522623,348.19859517,56.6466996096,17.3842278437
 01/24  22:00:00,1068.4383271,97.2753602119,588.646979829,0.0,100.150657288,124.558693486,410.528021866,359.3572799,42.4850247072,8.68571725942
 01/24  23:00:00,995.909492692,97.2753602119,582.900220652,0.0,46.0930336215,124.558693486,416.176669068,379.170257477,28.3233498048,8.68306178642
 01/24  24:00:00,994.250018441,97.2753602119,580.188663691,0.0,46.0930336215,124.558693486,409.504529977,386.658436369,14.1616749024,8.68441870597
 01/25  01:00:00,981.61355303,97.2753602119,579.939252789,0.0,46.0930336215,113.312780494,416.24623613,393.23582663,5.66466996096,17.3457395386
 01/25  02:00:00,989.185390327,97.2753602119,588.13272963,0.0,46.0930336215,113.312780494,415.523593306,401.174532173,5.66466996096,8.68439117238
 01/25  03:00:00,993.890067538,97.2753602119,593.293555284,0.0,46.0930336215,113.312780494,422.796361395,408.447998636,5.66466996096,8.68369279827
 01/25  04:00:00,985.408632019,97.2753602119,584.151505352,0.0,46.0930336215,113.312780494,426.758670162,412.410969256,5.66466996096,8.68303094574
 01/25  05:00:00,1072.95334273,97.2753602119,580.807418572,0.0,100.150657288,148.969399434,412.418336889,398.069279293,5.66466996096,8.68438763578
 01/25  06:00:00,1077.2344337,98.5564056333,582.764647472,0.0,100.150657288,149.894399434,559.847114644,528.337583552,14.1616749024,17.3478561896
 01/25  07:00:00,1305.60531884,102.921128577,577.792627986,0.0,176.471037341,302.612436532,444.560141567,407.552412421,28.3233498048,8.68437934111
 01/25  08:00:00,1408.44376451,106.063609358,565.08948551,0.0,243.2593065,310.10971186,432.192490201,372.24173674,42.4850247072,17.4657287538
 01/25  09:00:00,1437.0787349,107.364095337,554.338413691,0.0,243.2593065,310.10971186,427.849633393,353.673441277,56.6466996096,17.5294925057
 01/25  10:00:00,1463.11210896,108.267845379,545.582283449,0.0,243.2593065,302.612436532,409.844290467,341.00208774,42.4850247072,26.3571780206
 01/25  11:00:00,1472.39017111,108.667276393,547.079320393,0.0,243.2593065,310.10971186,442.31626031,345.039537456,70.808374512,26.4683483421
 01/25  12:00:00,1479.96606968,109.382724857,553.35908898,0.0,243.2593065,310.10971186,448.214650833,342.073584212,70.808374512,35.332692109
 01/25  13:00:00,1439.74651442,110.027845885,554.440746488,0.0,243.2593065,310.10971186,436.841212243,339.628755595,70.808374512,26.4040821363
 01/25  14:00:00,1473.58408989,110.805170033,554.218658076,0.0,243.2593065,302.612436532,416.016850027,332.861721069,56.6466996096,26.5084293484
 01/25  15:00:00,1478.33342393,112.229781849,558.012358491,0.0,243.2593065,302.612436532,387.935399402,318.984698672,42.4850247072,26.4656760226
 01/25  16:00:00,1482.98992996,112.476201058,563.039935611,0.0,243.2593065,302.612436532,406.630239988,323.553091411,56.6466996096,26.4304489674
 01/25  17:00:00,1488.21097049,112.823566803,561.272708116,0.0,243.2593065,310.10971186,439.014242123,327.711669106,84.9700494144,26.3325236022
 01/25  18:00:00,1490.54986925,113.174119757,563.467970848,0.0,243.2593065,310.10971186,434.727328376,332.331335948,84.9700494144,17.4259430135
 01/25  19:00:00,1254.67487074,97.2753602119,594.949530697,0.0,166.938926447,199.110933808,429.56038562,335.889926439,84.9700494144,8.70040976637
 01/25  20:00:00,1258.41704029,97.2753602119,605.933750238,0.0,166.938926447,191.61365848,418.737055702,344.707906761,56.6466996096,17.3824493314
 01/25  21:00:00,1130.73070698,97.2753602119,612.724982246,0.0,100.150657288,124.558693486,452.217924335,386.869093991,56.6466996096,8.7021307344
 01/25  22:00:00,1092.54335031,97.2753602119,614.332667137,0.0,100.150657288,124.558693486,446.899684325,395.728155291,42.4850247072,8.68650432642
 01/25  23:00:00,1030.27903951,97.2753602119,620.187208806,0.0,46.0930336215,124.558693486,461.637098559,415.966700867,28.3233498048,17.3470478867
 01/25  24:00:00,1041.59305603,97.2753602119,631.510716424,0.0,46.0930336215,124.558693486,447.433801895,424.587566257,14.1616749024,8.684560736
 01/26  01:00:00,1020.79177925,97.2753602119,622.660040981,0.0,46.0930336215,113.312780494,444.304127002,429.955620065,5.66466996096,8.68383697655
 01/26  02:00:00,1022.78548881,97.2753602119,624.640926094,0.0,46.0930336215,113.312780494,448.147020953,433.799189726,5.66466996096,8.68316126567
 01/26  03:00:00,1035.72775876,97.2753602119,638.709321712,0.0,46.0930336215,113.312780494,453.651620056,439.302421559,5.66466996096,8.68452853575
 01/26  04:00:00,1034.27279951,97.2753602119,637.506871018,0.0,46.0930336215,113.312780494,466.645640609,443.634011052,5.66466996096,17.3469595963
 01/26  05:00:00,1120.79376265,97.2753602119,633.265469233,0.0,100.150657288,148.969399434,441.993209445,427.64402521,5.66466996096,8.68451427379
 01/26  06:00:00,1115.42043377,98.1645245368,625.409529026,0.0,100.150657288,149.894399434,595.474436235,572.628954088,14.1616749024,8.683807245
 01/26  07:00:00,1344.04049078,102.647177534,620.622535443,0.0,176.471037341,302.612436532,479.998859004,442.99236778,28.3233498048,8.68314141961
 01/26  08:00:00,1450.03416575,105.818644786,615.74813777,0.0,243.2593065,310.10971186,459.276154986,399.326662217,42.4850247072,17.4644680615
 01/26  09:00:00,1479.06594127,106.863636918,602.108563998,0.0,243.2593065,310.10971186,458.042787851,375.111733328,56.6466996096,26.2843549143
 01/26  10:00:00,1501.41425643,108.196464079,589.01205082,0.0,243.2593065,302.612436532,409.839113386,349.77570843,42.4850247072,17.5783802484
 01/26  11:00:00,1506.27276335,109.285081507,584.993568285,0.0,243.2593065,310.10971186,442.65446057,336.560753431,70.808374512,35.2853326268
 01/26  12:00:00,1502.78401643,110.486883224,578.781979293,0.0,243.2593065,310.10971186,422.41596945,325.101902806,70.808374512,26.5056921318
 01/26  13:00:00,1455.09889069,111.562395213,571.156653441,0.0,243.2593065,310.10971186,414.289496815,317.078806315,70.808374512,26.4023159884
 01/26  14:00:00,1485.96887267,112.929393419,567.099687805,0.0,243.2593065,302.612436532,387.627460859,304.478684699,56.6466996096,26.5020765509
 01/26  15:00:00,1483.96330945,114.13857721,563.591059874,0.0,243.2593065,302.612436532,374.006933085,296.235185084,42.4850247072,35.2867232935
 01/26  16:00:00,1486.43730946,115.083154238,565.132444792,0.0,243.2593065,302.612436532,377.085619363,294.008363429,56.6466996096,26.4305563243
 01/26  17:00:00,1503.46942019,115.407106575,576.076745416,0.0,243.2593065,310.10971186,403.723522804,301.191541567,84.9700494144,17.5619318222
 01/26  18:00:00,1509.85666243,115.913470407,582.844440774,0.0,243.2593065,310.10971186,406.731182989,304.332878258,84.9700494144,17.428255317
 01/26  19:00:00,1273.13270734,97.2753602119,616.068987001,0.0,166.938926447,199.110933808,410.276735998,307.922635918,84.9700494144,17.3840506654
 01/26  20:00:00,1274.28496352,97.2753602119,624.015091096,0.0,166.938926447,191.61365848,381.786946031,316.438414657,56.6466996096,8.70183176452
 01/26  21:00:00,1144.60840137,97.2753602119,628.521765451,0.0,100.150657288,124.558693486,434.061662612,360.0319907,56.6466996096,17.3829723024
 01/26  22:00:00,1099.47350863,97.2753602119,622.598571317,0.0,100.150657288,124.558693486,421.884242378,370.712584691,42.4850247072,8.68663297975
 01/26  23:00:00,1034.69355424,97.2753602119,625.464685346,0.0,46.0930336215,124.558693486,429.099189239,392.091957536,28.3233498048,8.6838818983
 01/26  24:00:00,1034.3995527,97.2753602119,624.307014713,0.0,46.0930336215,124.558693486,423.936878369,401.091991756,14.1616749024,8.68321171002
 01/27  01:00:00,1022.5382896,97.2753602119,624.743098169,0.0,46.0930336215,113.312780494,422.830969883,408.481719271,5.66466996096,8.68458065057
 01/27  02:00:00,1024.21654185,97.2753602119,626.556415099,0.0,46.0930336215,113.312780494,438.834947866,415.823250999,5.66466996096,17.3470269063
 01/27  03:00:00,1020.2057346,97.2753602119,622.12289281,0.0,46.0930336215,113.312780494,437.462604792,423.113388552,5.66466996096,8.68454627874
 01/27  04:00:00,1017.17411003,97.2753602119,618.614896666,0.0,46.0930336215,113.312780494,443.64448871,429.295991259,5.66466996096,8.68382749024
 01/27  05:00:00,1109.76346201,97.2753602119,617.423063439,0.0,100.150657288,148.969399434,429.042165086,414.694339203,5.66466996096,8.68315592219
 01/27  06:00:00,1103.42219575,98.6278596816,608.723111727,0.0,100.150657288,149.894399434,569.964456616,547.118247696,14.1616749024,8.68453401752
 01/27  07:00:00,1317.5147005,103.245791199,589.316737149,0.0,176.471037341,302.612436532,468.554565932,422.884120141,28.3233498048,17.3470959854
 01/27  08:00:00,1417.61505139,106.672983037,578.777939857,0.0,243.2593065,310.10971186,436.048573879,376.100331048,42.4850247072,17.4632181234
 01/27  09:00:00,1450.97213476,108.293577795,568.765168017,0.0,243.2593065,310.10971186,418.79435126,344.616680408,56.6466996096,17.5309712415
 01/27  10:00:00,1477.17571424,109.586722949,559.998781291,0.0,243.2593065,302.612436532,394.001669666,325.158772235,42.4850247072,26.3578727239
 01/27  11:00:00,1477.88080497,110.763349834,551.674715939,0.0,243.2593065,310.10971186,407.457589485,310.179528131,70.808374512,26.4696868421
 01/27  12:00:00,1476.50682696,111.966061045,547.858706733,0.0,243.2593065,310.10971186,396.854085559,299.543514965,70.808374512,26.5021960821
 01/27  13:00:00,1430.7908044,113.655623865,541.841417778,0.0,243.2593065,310.10971186,383.037598177,285.824165964,70.808374512,26.4050577017
 01/27  14:00:00,1459.16964904,115.20540905,534.729420512,0.0,243.2593065,302.612436532,364.015348085,272.030491165,56.6466996096,35.3381573113
 01/27  15:00:00,1461.18167387,117.413472938,534.545345613,0.0,243.2593065,302.612436532,325.285504455,256.333823805,42.4850247072,26.4666559429
 01/27  16:00:00,1460.19455159,117.773237266,533.046514381,0.0,243.2593065,302.612436532,344.896491272,261.817742848,56.6466996096,26.4320488152
 01/27  17:00:00,1468.52783682,118.065978555,534.381881498,0.0,243.2593065,310.10971186,382.334816592,271.036664707,84.9700494144,26.3281024707
 01/27  18:00:00,1474.9561382,118.466484809,540.791563493,0.0,243.2593065,310.10971186,380.366900361,277.970832309,84.9700494144,17.4260186377
 01/27  19:00:00,1234.60705424,97.2753602119,573.170219064,0.0,166.938926447,199.110933808,375.918124463,282.246583274,84.9700494144,8.70149177524
 01/27  20:00:00,1231.89234988,97.2753602119,578.002247155,0.0,166.938926447,191.61365848,365.168657306,291.139682122,56.6466996096,17.3822755745
 01/27  21:00:00,1095.49834212,97.2753602119,575.285598648,0.0,100.150657288,124.558693486,398.968345101,333.620930529,56.6466996096,8.70071496249
 01/27  22:00:00,1053.84199828,97.2753602119,572.838843614,0.0,100.150657288,124.558693486,396.016219104,344.8460749,42.4850247072,8.68511949698
 01/27  23:00:00,987.211302092,97.2753602119,573.327223843,0.0,46.0930336215,124.558693486,404.419802368,367.411898852,28.3233498048,8.68455371183
 01/27  24:00:00,998.356283047,97.2753602119,584.363202506,0.0,46.0930336215,124.558693486,413.678159599,382.169481851,14.1616749024,17.3470028458
 01/28  01:00:00,989.114598389,97.2753602119,587.720775278,0.0,46.0930336215,113.312780494,407.11758499,392.768395559,5.66466996096,8.68451946979
 01/28  02:00:00,988.310997067,97.2753602119,586.910883279,0.0,46.0930336215,113.312780494,414.969040358,400.620576073,5.66466996096,8.68379432346
 01/28  03:00:00,989.30902149,97.2753602119,587.966794386,0.0,46.0930336215,113.312780494,421.387486434,407.039697211,5.66466996096,8.68311926173
 01/28  04:00:00,992.562028514,97.2753602119,591.460695799,0.0,46.0930336215,113.312780494,428.835786044,414.486631227,5.66466996096,8.68448485579
 01/28  05:00:00,1001.42912824,97.2753602119,589.980235526,0.0,55.6251445156,113.312780494,431.720863435,408.70933205,5.66466996096,17.3468614237
 01/28  06:00:00,1002.68424654,97.2753602119,591.381477427,0.0,55.6251445156,113.312780494,435.539520105,412.693386662,14.1616749024,8.68445854097
 01/28  07:00:00,1085.48440635,97.2753602119,601.784008733,0.0,65.1572554096,176.889270242,397.567641693,360.560549234,28.3233498048,8.6837426542
