Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  08:00:00,1185.2666729,98.3288839497,594.249696394,0.0,109.682768182,220.96816451,515.695189107,464.527085402,42.4850247072,8.68307899842
 01/28  09:00:00,1182.67377119,98.7024686451,580.646127665,0.0,109.682768182,220.96816451,475.063595429,401.005855231,56.6466996096,17.4110405889
 01/28  10:00:00,1277.39238834,101.254625044,564.80861436,0.0,131.945524568,266.955817592,422.932858661,362.97616031,42.4850247072,17.4716736432
 01/28  11:00:00,1276.74250992,101.635330022,555.851690756,0.0,131.945524568,274.45309292,427.81322357,339.476444685,70.808374512,17.5284043727
 01/28  12:00:00,1275.5119815,102.010874652,553.073769597,0.0,131.945524568,274.45309292,423.025119416,325.93798982,70.808374512,26.2787550836
 01/28  13:00:00,1240.31848443,102.538243134,549.129144681,0.0,131.945524568,274.45309292,400.348664692,312.016558085,70.808374512,17.523732095
 01/28  14:00:00,1233.58393524,102.899213809,549.469893112,0.0,131.945524568,266.955817592,383.933948985,301.011613914,56.6466996096,26.2756354614
 01/28  15:00:00,1235.62671587,103.620634752,550.851436988,0.0,131.945524568,266.955817592,347.980449271,287.970698015,42.4850247072,17.5247265492
 01/28  16:00:00,1163.22498358,97.2772597878,562.010933613,0.0,109.682768182,212.545889182,299.668827689,225.495632039,56.6466996096,17.526496041
 01/28  17:00:00,1171.93430505,97.29250383,563.29208734,0.0,109.682768182,220.04316451,343.554272316,232.308612642,84.9700494144,26.27561026
 01/28  18:00:00,1136.04466844,97.293359558,570.127235318,0.0,109.682768182,220.04316451,348.383559883,245.951048162,84.9700494144,17.4624623061
 01/28  19:00:00,1119.57256513,97.2924900778,577.554192288,0.0,100.150657288,199.110933808,379.624035775,285.970200802,84.9700494144,8.68378555839
 01/28  20:00:00,1112.42374755,97.2920217897,577.046927443,0.0,100.150657288,191.61365848,359.288780411,293.958989734,56.6466996096,8.68309106749
 01/28  21:00:00,1003.66146993,97.2761818353,580.150808953,0.0,55.6251445156,124.558693486,405.166781125,339.835633159,56.6466996096,8.68444835712
 01/28  22:00:00,1008.51005415,97.2754937718,585.798998053,0.0,55.6251445156,124.558693486,412.026771194,352.19496418,42.4850247072,17.3467823071
 01/28  23:00:00,1000.25766425,97.2753602119,587.806466228,0.0,46.0930336215,124.558693486,410.570691598,373.562929013,28.3233498048,8.68441278034
 01/28  24:00:00,1001.38028679,97.2753602119,587.897874185,0.0,46.0930336215,124.558693486,405.848695591,383.003320657,14.1616749024,8.68370003192
 01/29  01:00:00,978.166871042,97.2753602119,588.264037644,0.0,34.9616554283,113.312780494,406.494238787,392.146549917,5.66466996096,8.68301890912
 01/29  02:00:00,978.642065412,97.2753602119,588.816124372,0.0,34.9616554283,113.312780494,414.679530974,400.330501479,5.66466996096,8.68435953345
 01/29  03:00:00,979.278314404,97.2753602119,589.502943691,0.0,34.9616554283,113.312780494,431.278922334,408.267637064,5.66466996096,17.3466153087
 01/29  04:00:00,976.545085021,97.2753602119,586.539919662,0.0,34.9616554283,113.312780494,428.949553185,414.600561773,5.66466996096,8.68432145063
 01/29  05:00:00,985.099573459,97.2753602119,584.63262698,0.0,44.4937663224,113.312780494,422.303818379,407.9555372,5.66466996096,8.6836112182
 01/29  06:00:00,987.919083139,97.2753602119,587.676683102,0.0,44.4937663224,113.312780494,436.16039797,413.315782111,14.1616749024,8.68294095702
 01/29  07:00:00,1074.0453569,97.2753602119,601.588803298,0.0,54.0258772165,176.889270242,399.867444321,362.85980631,28.3233498048,8.68428820592
 01/29  08:00:00,1058.61657329,97.2753602119,593.852655663,0.0,54.0258772165,184.38654557,395.93255546,336.101038939,42.4850247072,17.3464918136
 01/29  09:00:00,1118.68439725,97.2753602119,573.313431728,0.0,65.1572554096,220.04316451,367.329992854,301.971883613,56.6466996096,8.71140963079
 01/29  10:00:00,1100.51863931,97.277782175,561.929232921,0.0,65.1572554096,212.545889182,344.385556493,284.444502879,42.4850247072,17.4560289074
 01/29  11:00:00,1101.26932337,97.3117709398,554.709097002,0.0,65.1572554096,220.04316451,363.486486065,275.164932617,70.808374512,17.5131789355
 01/29  12:00:00,1096.13491051,97.3510975331,547.974043785,0.0,65.1572554096,220.04316451,364.040028071,266.97098926,70.808374512,26.2606642989
 01/29  13:00:00,1095.19709946,97.3842925506,548.000894879,0.0,65.1572554096,220.04316451,348.800275014,260.478780436,70.808374512,17.5131200663
 01/29  14:00:00,1086.62591099,97.4084659675,546.686251787,0.0,65.1572554096,212.545889182,323.141498033,248.981417354,56.6466996096,17.5133810693
 01/29  15:00:00,1084.9787408,97.4266742396,544.850041473,0.0,65.1572554096,212.545889182,301.900172946,233.154054894,42.4850247072,26.2610933444
 01/29  16:00:00,1084.75693709,97.4320272058,544.623897155,0.0,65.1572554096,212.545889182,296.6018357,222.441741613,56.6466996096,17.5133944772
 01/29  17:00:00,1063.82413603,97.4214452024,549.438959226,0.0,65.1572554096,220.04316451,325.182241873,222.698476022,84.9700494144,17.5137164361
 01/29  18:00:00,1017.38330531,97.3740404202,549.760473503,0.0,54.0258772165,184.38654557,349.855148221,247.424191041,84.9700494144,17.4609077654
 01/29  19:00:00,1003.43391471,97.3610128147,554.969146146,0.0,44.4937663224,163.454314868,389.222189538,286.904434007,84.9700494144,17.3477061165
 01/29  20:00:00,1006.92310648,97.3537424738,561.752037436,0.0,44.4937663224,155.95703954,362.316219288,296.986663527,56.6466996096,8.68285615185
 01/29  21:00:00,981.000771716,97.3442250406,567.662375015,0.0,44.4937663224,124.558693486,400.144168389,334.813269438,56.6466996096,8.68419934137
 01/29  22:00:00,987.311262252,97.3323910113,574.878318491,0.0,44.4937663224,124.558693486,397.857428198,346.688904325,42.4850247072,8.68349916549
 01/29  23:00:00,978.148922337,97.3206452346,575.916771225,0.0,34.9616554283,124.558693486,404.158773172,367.152590497,28.3233498048,8.68283287046
 01/29  24:00:00,978.021740053,97.3094152345,574.679636828,0.0,34.9616554283,124.558693486,407.98104169,376.471728825,14.1616749024,17.3476379624
 01/30  01:00:00,979.376846323,97.2981671492,577.375493703,0.0,46.0930336215,113.312780494,400.60971039,386.262255108,5.66466996096,8.68278532054
 01/30  02:00:00,984.794972569,97.2850255505,583.170492277,0.0,46.0930336215,113.312780494,410.842245926,396.49347218,5.66466996096,8.68410378419
 01/30  03:00:00,995.180762079,97.2757275719,594.256136732,0.0,46.0930336215,113.312780494,423.484810464,409.136737691,5.66466996096,8.68340281198
 01/30  04:00:00,995.170376798,97.2753602119,594.207837358,0.0,46.0930336215,113.312780494,431.287955776,416.940550807,5.66466996096,8.6827350074
 01/30  05:00:00,1086.72395725,97.2753602119,595.445430925,0.0,100.150657288,148.969399434,425.971050233,402.958957372,5.66466996096,17.3474229005
 01/30  06:00:00,1081.59794493,97.7937223765,588.067532496,0.0,100.150657288,149.894399434,636.180824545,613.336446034,14.1616749024,8.68270360822
 01/30  07:00:00,1314.88853299,99.316648464,591.201467939,0.0,176.471037341,302.612436532,481.503831546,444.496457513,28.3233498048,8.68402422837
 01/30  08:00:00,1414.58794115,102.00390684,579.729884571,0.0,243.2593065,310.10971186,446.162664815,386.213513933,42.4850247072,17.4641261742
 01/30  09:00:00,1429.89894054,103.480431476,550.557871594,0.0,243.2593065,310.10971186,419.771414717,345.596761834,56.6466996096,17.5279532739
 01/30  10:00:00,1450.26208589,104.675015189,535.869884338,0.0,243.2593065,302.612436532,388.236453268,319.394348986,42.4850247072,26.3570795744
 01/30  11:00:00,1447.62748303,105.932670784,525.664096571,0.0,243.2593065,310.10971186,396.928893013,297.863223396,70.808374512,28.2572951056
 01/30  12:00:00,1437.1170792,107.307244444,514.167256258,0.0,243.2593065,310.10971186,381.91156215,277.561186945,70.808374512,33.5420006937
 01/30  13:00:00,1392.53589301,108.726501117,510.766864073,0.0,243.2593065,310.10971186,357.117777045,259.906452773,70.808374512,26.4029497595
 01/30  14:00:00,1428.99784145,110.159247167,511.009602135,0.0,243.2593065,302.612436532,309.580027609,226.429643669,56.6466996096,26.5036843307
 01/30  15:00:00,1435.10581549,111.997687945,511.665110727,0.0,243.2593065,302.612436532,258.923234884,181.157559348,42.4850247072,35.2806508291
 01/30  16:00:00,1444.33138045,114.709277613,515.390008867,0.0,243.2593065,302.612436532,235.942941833,152.866825669,56.6466996096,26.4294165545
 01/30  17:00:00,1451.79941084,115.715079599,515.178339561,0.0,243.2593065,310.10971186,256.927967629,154.39917582,84.9700494144,17.5587423948
 01/30  18:00:00,1450.25218746,115.652055484,514.016980954,0.0,243.2593065,310.10971186,268.851558227,166.456296123,84.9700494144,17.4252126896
 01/30  19:00:00,1164.89450587,97.3615359046,509.071170066,0.0,166.938926447,199.110933808,292.917875876,199.24615706,84.9700494144,8.70166940199
 01/30  20:00:00,1173.46442198,97.3750866153,519.288312027,0.0,166.938926447,191.61365848,320.470560327,246.441260347,56.6466996096,17.3826003701
 01/30  21:00:00,1062.77928377,97.3551843388,539.728275935,0.0,100.150657288,124.558693486,366.667580434,301.319994578,56.6466996096,8.70088624734
 01/30  22:00:00,1030.11715226,97.345640987,546.45840546,0.0,100.150657288,124.558693486,371.790614618,311.954787936,42.4850247072,17.3508019749
 01/30  23:00:00,963.179266643,97.3277583563,547.321617356,0.0,46.0930336215,124.558693486,371.801152047,334.793343108,28.3233498048,8.6844591336
 01/30  24:00:00,965.667206165,97.3168312585,549.183764542,0.0,46.0930336215,124.558693486,367.854296234,345.008888003,14.1616749024,8.6837333287
 01/31  01:00:00,952.882285999,97.3065498541,548.781246775,0.0,46.0930336215,113.312780494,367.278094686,352.930383243,5.66466996096,8.68304148204
 01/31  02:00:00,955.977290638,97.2955763398,552.15610878,0.0,46.0930336215,113.312780494,376.599845405,362.250792171,5.66466996096,8.68438327292
 01/31  03:00:00,948.162845071,97.2870541394,543.908937277,0.0,46.0930336215,113.312780494,388.394646545,365.38334505,5.66466996096,17.3466315335
 01/31  04:00:00,935.994446976,97.2789649766,532.529390435,0.0,46.0930336215,113.312780494,377.451074796,363.102077738,5.66466996096,8.68432709732
 01/31  05:00:00,1023.6437455,97.2843084628,527.115649285,0.0,100.150657288,148.969399434,359.569366984,345.221090469,5.66466996096,8.68360655435
 01/31  06:00:00,1023.03695018,98.729619105,523.930551818,0.0,100.150657288,149.894399434,491.950285931,469.104508954,14.1616749024,8.6841020745
 01/31  07:00:00,1254.91615728,103.659755335,524.249522166,0.0,176.471037341,302.612436532,392.840727778,355.833098018,28.3233498048,8.68427995543
 01/31  08:00:00,1375.32654167,106.997519457,533.534313675,0.0,243.2593065,310.10971186,395.734878283,335.783316178,42.4850247072,17.4665373977
 01/31  09:00:00,1424.42520755,107.98283874,539.872227158,0.0,243.2593065,310.10971186,411.871610209,328.942054802,56.6466996096,26.2828557971
 01/31  10:00:00,1464.9387034,108.853291762,546.79135716,0.0,243.2593065,302.612436532,390.67175998,321.833490952,42.4850247072,26.3532443209
 01/31  11:00:00,1476.48615093,109.798922591,550.333535766,0.0,243.2593065,310.10971186,409.833640716,312.556439424,70.808374512,26.4688267801
 01/31  12:00:00,1477.76150006,110.447322527,549.928279904,0.0,243.2593065,310.10971186,411.516950866,314.206115555,70.808374512,26.5024607993
 01/31  13:00:00,1432.05275002,111.850647137,544.294388223,0.0,243.2593065,310.10971186,397.859553319,300.646874364,70.808374512,26.4043044431
 01/31  14:00:00,1465.0689923,113.052757079,542.888967667,0.0,243.2593065,302.612436532,385.236946479,293.260605519,56.6466996096,35.3296413497
 01/31  15:00:00,1468.24263505,114.074607097,545.428461781,0.0,243.2593065,302.612436532,359.88068798,290.925871753,42.4850247072,26.46979152
 01/31  16:00:00,1471.13692733,114.693876172,548.035838339,0.0,243.2593065,302.612436532,376.946425486,293.86875979,56.6466996096,26.4309660865
 01/31  17:00:00,1480.17518761,115.186619891,550.143972787,0.0,243.2593065,310.10971186,408.728043968,297.431240934,84.9700494144,26.326753619
 01/31  18:00:00,1490.36918444,115.523370539,560.94836742,0.0,243.2593065,310.10971186,398.049483753,304.355004744,84.9700494144,8.72442959443
 01/31  19:00:00,1259.87358706,97.2753602119,604.867641561,0.0,166.938926447,199.110933808,412.788008158,310.435193218,84.9700494144,17.3827655256
 01/31  20:00:00,1260.40357234,97.2753602119,609.14997815,0.0,166.938926447,191.61365848,385.354540887,320.007788337,56.6466996096,8.70005294031
 01/31  21:00:00,1121.37081164,97.2753602119,603.479633343,0.0,100.150657288,124.558693486,437.61102708,363.581207018,56.6466996096,17.3831204532
 01/31  22:00:00,1088.22801612,97.2753602119,610.098505105,0.0,100.150657288,124.558693486,424.921145499,373.750930546,42.4850247072,8.68519024588
 01/31  23:00:00,1027.98042873,97.2753602119,617.619626081,0.0,46.0930336215,124.558693486,431.868388101,394.863329126,28.3233498048,8.68170917006
 01/31  24:00:00,1032.66996918,97.2753602119,621.939138245,0.0,46.0930336215,124.558693486,426.113472076,403.267959975,14.1616749024,8.68383719898
 02/01  01:00:00,1000.06628131,97.2753602119,600.267677388,0.0,46.0930336215,113.312780494,423.211843578,408.8628707,5.66466996096,8.68430291686
 02/01  02:00:00,989.10979514,97.2753602119,588.147141961,0.0,46.0930336215,113.312780494,434.738439563,411.725543835,5.66466996096,17.3482257672
 02/01  03:00:00,992.592831981,97.2753602119,591.72417488,0.0,46.0930336215,113.312780494,431.822322372,417.47459231,5.66466996096,8.68306010098
 02/01  04:00:00,989.413561246,97.2753602119,588.296202353,0.0,46.0930336215,113.312780494,435.8810695,421.531977539,5.66466996096,8.68442199983
 02/01  05:00:00,1072.58947408,97.2753602119,580.434484392,0.0,100.150657288,148.969399434,417.687029898,403.338670859,5.66466996096,8.68368907772
 02/01  06:00:00,1070.3707491,98.6085372007,575.449923081,0.0,100.150657288,149.894399434,556.653240728,533.806826331,14.1616749024,8.68473949414
 02/01  07:00:00,1296.08615705,103.014234037,567.452143942,0.0,176.471037341,302.612436532,456.942108436,411.270652466,28.3233498048,17.3481061655
 02/01  08:00:00,1393.95843272,106.016122522,553.588944753,0.0,243.2593065,310.10971186,434.117113036,374.16816025,42.4850247072,17.4639280796
 02/01  09:00:00,1425.24313598,107.635601376,541.24931137,0.0,243.2593065,310.10971186,416.109246397,341.934994577,56.6466996096,17.5275522104
 02/01  10:00:00,1452.85264694,109.044767105,534.210323437,0.0,243.2593065,302.612436532,386.009187028,317.170526967,42.4850247072,26.3536353536
 02/01  11:00:00,1451.20063216,110.475303412,524.654763562,0.0,243.2593065,310.10971186,393.835083106,296.562263488,70.808374512,26.4644451058
 02/01  12:00:00,1440.14602322,112.178929414,512.387411285,0.0,243.2593065,310.10971186,378.350626403,272.214521952,70.808374512,35.3277299392
 02/01  13:00:00,1397.98957027,113.857122558,510.303182399,0.0,243.2593065,310.10971186,345.827586643,248.61907996,70.808374512,26.4001321717
 02/01  14:00:00,1433.15714772,115.967046207,508.966966253,0.0,243.2593065,302.612436532,305.874894094,222.721791101,56.6466996096,26.5064033837
 02/01  15:00:00,1437.42893808,118.658719646,508.692592468,0.0,243.2593065,302.612436532,263.232315163,194.281750488,42.4850247072,26.4655399669
 02/01  16:00:00,1440.27770502,120.525959999,508.210516044,0.0,243.2593065,302.612436532,261.796239104,178.721924036,56.6466996096,26.4276154583
 02/01  17:00:00,1448.41951538,122.367698074,507.785002287,0.0,243.2593065,310.10971186,283.873587333,172.575728741,84.9700494144,26.3278091776
 02/01  18:00:00,1448.8443501,122.60075488,508.13661037,0.0,243.2593065,310.10971186,280.857064926,178.460914551,84.9700494144,17.4261009611
 02/01  19:00:00,1171.83313646,97.2753685036,515.007915644,0.0,166.938926447,199.110933808,323.672851541,230.001229692,84.9700494144,8.70157243482
 02/01  20:00:00,1195.28308949,97.2894050721,539.066247345,0.0,166.938926447,191.61365848,333.730705269,259.701647261,56.6466996096,17.3823583984
 02/01  21:00:00,1073.6324655,97.2821188493,550.792353003,0.0,100.150657288,124.558693486,367.539633402,302.192186701,56.6466996096,8.70074709178
 02/01  22:00:00,1042.74852304,97.2778443108,560.098658635,0.0,100.150657288,124.558693486,369.233554637,318.063359893,42.4850247072,8.68517003731
 02/01  23:00:00,983.833605045,97.2753602119,569.4953998,0.0,46.0930336215,124.558693486,380.993707693,343.987796775,28.3233498048,8.68256111382
 02/01  24:00:00,983.534067579,97.2753602119,568.331979246,0.0,46.0930336215,124.558693486,386.43884909,354.930130387,14.1616749024,17.3470438006
 02/02  01:00:00,975.090424721,97.2753602119,572.56713941,0.0,46.0930336215,113.312780494,380.633336296,366.287099663,5.66466996096,8.68156667214
 02/02  02:00:00,974.373850847,97.2753602119,571.813581385,0.0,46.0930336215,113.312780494,389.391210195,375.042772116,5.66466996096,8.68376811863
 02/02  03:00:00,974.472742715,97.2753602119,571.97316117,0.0,46.0930336215,113.312780494,396.882348937,382.534604244,5.66466996096,8.68307473211
 02/02  04:00:00,975.195508052,97.2753602119,572.747082138,0.0,46.0930336215,113.312780494,405.653884036,391.304777622,5.66466996096,8.68443645317
 02/02  05:00:00,1070.56906696,97.2753602119,577.963897133,0.0,100.150657288,148.969399434,404.697453536,381.686078995,5.66466996096,17.3467045795
 02/02  06:00:00,1074.96306655,99.7079298432,579.001320447,0.0,100.150657288,149.894399434,520.514246808,497.668203041,14.1616749024,8.68436886404
 02/02  07:00:00,1306.13989233,104.478130601,576.589357486,0.0,176.471037341,302.612436532,423.352750078,386.345764436,28.3233498048,8.68363583706
 02/02  08:00:00,1407.54420036,108.851029217,565.282919316,0.0,243.2593065,310.10971186,410.166906466,350.213775288,42.4850247072,17.4681064702
 02/02  09:00:00,1432.98899078,110.842288344,546.337997678,0.0,243.2593065,310.10971186,393.810222531,319.636684219,56.6466996096,17.5268387033
 02/02  10:00:00,1454.67600595,112.474080603,532.450483985,0.0,243.2593065,302.612436532,363.979915445,295.138790781,42.4850247072,26.3560999561
 02/02  11:00:00,1451.60058723,113.919596955,521.629962802,0.0,243.2593065,310.10971186,374.053793221,276.781263892,70.808374512,26.464154817
 02/02  12:00:00,1441.49773752,114.998355079,510.86508034,0.0,243.2593065,310.10971186,366.053374996,259.91019037,70.808374512,35.334810114
 02/02  13:00:00,1402.99292368,116.851079366,510.678940009,0.0,243.2593065,310.10971186,319.513056561,222.303881005,70.808374512,26.400801044
 02/02  14:00:00,1440.7141177,119.328001894,509.931617539,0.0,243.2593065,302.612436532,273.685400781,190.537444378,56.6466996096,26.5012567934
 02/02  15:00:00,1442.87652939,122.082822266,509.715499002,0.0,243.2593065,302.612436532,249.295886132,180.346121256,42.4850247072,26.4647401686
 02/02  16:00:00,1445.08423266,124.669808168,509.534406271,0.0,243.2593065,302.612436532,262.957373607,171.077746916,56.6466996096,35.2329270808
 02/02  17:00:00,1452.19671046,126.186997552,508.573071157,0.0,243.2593065,310.10971186,271.175374972,168.648168052,84.9700494144,17.5571575055
 02/02  18:00:00,1450.5909198,126.394493231,506.363298118,0.0,243.2593065,310.10971186,273.232732419,170.839188087,84.9700494144,17.4234949174
 02/02  19:00:00,1182.17486561,97.3352066186,524.117839543,0.0,166.938926447,199.110933808,323.204865755,229.533887943,84.9700494144,8.70092839773
 02/02  20:00:00,1216.25686398,97.3500761544,560.239472143,0.0,166.938926447,191.61365848,327.601719004,253.571391485,56.6466996096,17.3836279097
 02/02  21:00:00,1089.24429706,97.3334424879,567.554531858,0.0,100.150657288,124.558693486,363.119879062,297.772988698,56.6466996096,8.70019075472
 02/02  22:00:00,1048.70292601,97.326746244,566.567431338,0.0,100.150657288,124.558693486,360.274950239,309.104975764,42.4850247072,8.68494976732
 02/02  23:00:00,980.142455071,97.3104481496,565.649675947,0.0,46.0930336215,124.558693486,378.295028729,332.623553094,28.3233498048,17.3481258307
 02/02  24:00:00,987.982941364,97.2975116658,573.173050734,0.0,46.0930336215,124.558693486,370.442411469,347.597727855,14.1616749024,8.68300871132
 02/03  01:00:00,984.595149476,97.2849307127,582.809397959,0.0,46.0930336215,113.312780494,375.926291159,361.577282075,5.66466996096,8.68433912313
 02/03  02:00:00,989.787316644,97.2758479714,588.38669204,0.0,46.0930336215,113.312780494,387.756936105,373.408675416,5.66466996096,8.68359072832
 02/03  03:00:00,989.184826111,97.2754396679,587.795645671,0.0,46.0930336215,113.312780494,396.001927084,381.654358732,5.66466996096,8.6828983918
 02/03  04:00:00,980.09412987,97.2753602119,578.119157789,0.0,46.0930336215,113.312780494,409.719978081,386.707558739,5.66466996096,17.3477493819
 02/03  05:00:00,1075.06681112,97.2753602119,579.52623897,0.0,100.150657288,148.969399434,389.181480497,374.83398803,5.66466996096,8.68282250614
 02/03  06:00:00,1074.68311466,100.267189912,575.573012248,0.0,100.150657288,149.894399434,507.440345306,484.59450624,14.1616749024,8.68416416366
 02/03  07:00:00,1304.6401057,105.516512983,572.675948862,0.0,176.471037341,302.612436532,413.158935097,376.152144643,28.3233498048,8.68344064908
 02/03  08:00:00,1391.38974531,110.501413759,546.154768987,0.0,243.2593065,310.10971186,397.900239005,337.950571122,42.4850247072,17.4646431756
 02/03  09:00:00,1411.29649128,112.379421398,523.030819693,0.0,243.2593065,310.10971186,384.530875228,301.600067804,56.6466996096,26.2841078143
 02/03  10:00:00,1431.95399247,113.718344125,511.027748623,0.0,243.2593065,302.612436532,325.870655522,265.807691826,42.4850247072,17.5779389888
 02/03  11:00:00,1446.48248489,115.020224259,513.145078535,0.0,243.2593065,310.10971186,320.85858221,214.766624177,70.808374512,35.2835835207
 02/03  12:00:00,1457.17500449,118.194060039,516.761812856,0.0,243.2593065,310.10971186,271.8660627,174.553434918,70.808374512,26.5042532705
 02/03  13:00:00,1429.83174718,123.727992008,522.621268515,0.0,243.2593065,310.10971186,234.800885884,137.591732253,70.808374512,26.4007791195
 02/03  14:00:00,1468.19362326,128.716436033,522.555879531,0.0,243.2593065,302.612436532,198.901909332,115.755221178,56.6466996096,26.4999885445
 02/03  15:00:00,1471.42915468,132.893913467,521.5762825,0.0,243.2593065,302.612436532,183.272837801,105.503897534,42.4850247072,35.2839155591
 02/03  16:00:00,1469.81185943,132.091558726,520.766631935,0.0,243.2593065,302.612436532,198.183751458,115.109611663,56.6466996096,26.4274401857
 02/03  17:00:00,1471.1090123,130.818346917,517.767302332,0.0,243.2593065,310.10971186,230.299309752,127.768695236,84.9700494144,17.5605651015
 02/03  18:00:00,1461.06428808,128.263586027,512.665042549,0.0,243.2593065,310.10971186,249.798268847,147.400964624,84.9700494144,17.4272548085
 02/03  19:00:00,1164.30834127,97.3155489407,508.612409028,0.0,166.938926447,199.110933808,302.256892684,199.903711895,84.9700494144,17.3831313743
 02/03  20:00:00,1171.09250497,97.332726621,517.890868618,0.0,166.938926447,191.61365848,303.879747081,238.531719934,56.6466996096,8.7013275367
 02/03  21:00:00,1053.42860801,97.3153220479,531.991282244,0.0,100.150657288,124.558693486,366.015718739,291.987089726,56.6466996096,17.381929403
 02/03  22:00:00,1020.42196136,97.3080296469,537.938040976,0.0,100.150657288,124.558693486,356.388995547,305.217863985,42.4850247072,8.68610685509
 02/03  23:00:00,965.00688896,97.2928139732,549.574788245,0.0,46.0930336215,124.558693486,369.227308544,332.220597133,28.3233498048,8.68336160696
 02/03  24:00:00,979.61950502,97.2815811467,564.101330095,0.0,46.0930336215,124.558693486,370.645320559,347.800964422,14.1616749024,8.68268123462
 02/04  01:00:00,970.055988739,97.2753749316,567.175672382,0.0,46.0930336215,113.312780494,373.024154966,358.675503658,5.66466996096,8.6839813468
 02/04  02:00:00,970.731698269,97.2753602119,567.948595278,0.0,46.0930336215,113.312780494,390.767097426,367.756618355,5.66466996096,17.3458091102
 02/04  03:00:00,971.560625828,97.2753602119,568.83607811,0.0,46.0930336215,113.312780494,389.983393567,375.634858544,5.66466996096,8.68386506187
 02/04  04:00:00,971.73673281,97.2753602119,569.048658184,0.0,46.0930336215,113.312780494,397.38030941,383.032485994,5.66466996096,8.68315345494
 02/04  05:00:00,982.036294488,97.2753602119,569.056014631,0.0,55.6251445156,113.312780494,392.692723585,378.345579686,5.66466996096,8.68247393812
 02/04  06:00:00,982.211869046,97.2753602119,569.318264328,0.0,55.6251445156,113.312780494,406.025298124,383.179851448,14.1616749024,8.68377177445
 02/04  07:00:00,1059.80043437,97.2753602119,574.205873074,0.0,65.1572554096,176.889270242,373.792129839,329.025311121,28.3233498048,16.4434689127
 02/04  08:00:00,1156.73290119,98.9347192189,563.006171428,0.0,109.682768182,220.96816451,466.938103407,414.867839945,42.4850247072,9.5852387541
 02/04  09:00:00,1157.65577954,99.0568734906,553.209362335,0.0,109.682768182,220.96816451,440.553951053,375.19326359,56.6466996096,8.71398785409
 02/04  10:00:00,1257.63332357,101.34340601,543.019257922,0.0,131.945524568,266.955817592,410.024354333,350.068450854,42.4850247072,17.4708787721
 02/04  11:00:00,1267.31220338,101.637939436,545.261584271,0.0,131.945524568,274.45309292,430.719562329,333.632101164,70.808374512,26.2790866524
 02/04  12:00:00,1266.19172793,102.191987088,542.398730798,0.0,131.945524568,274.45309292,401.972304113,313.637435804,70.808374512,17.5264937965
 02/04  13:00:00,1233.24698327,102.382282042,541.49238867,0.0,131.945524568,274.45309292,404.484584745,307.400500272,70.808374512,26.2757099612
 02/04  14:00:00,1231.45486197,102.755416661,546.944527525,0.0,131.945524568,266.955817592,379.893012119,305.720991663,56.6466996096,17.5253208466
 02/04  15:00:00,1228.26303863,103.429292658,542.773081502,0.0,131.945524568,266.955817592,355.713380232,295.706394868,42.4850247072,17.5219606571
 02/04  16:00:00,1157.03184408,97.2753602119,555.107059367,0.0,109.682768182,212.545889182,313.202359725,230.279687454,56.6466996096,26.2759726614
 02/04  17:00:00,1172.21982945,97.2753602119,563.447215229,0.0,109.682768182,220.04316451,348.625155824,246.131449917,84.9700494144,17.5236564933
 02/04  18:00:00,1134.63317066,97.2753602119,568.507610647,0.0,109.682768182,220.04316451,352.468134285,250.037098667,84.9700494144,17.4609862037
 02/04  19:00:00,1109.39948036,97.2753602119,570.685728864,0.0,100.150657288,199.110933808,386.864017942,293.211385032,84.9700494144,8.68258349483
 02/04  20:00:00,1107.70303747,97.2753602119,571.862048199,0.0,100.150657288,191.61365848,376.398291015,302.404522905,56.6466996096,17.3470685006
 02/04  21:00:00,996.779794098,97.2753602119,572.630452211,0.0,55.6251445156,124.558693486,411.440391026,346.111189729,56.6466996096,8.68250168762
 02/04  22:00:00,996.829753146,97.2753602119,573.188685583,0.0,55.6251445156,124.558693486,407.017428967,355.848605407,42.4850247072,8.68379885241
 02/04  23:00:00,987.677930989,97.2753602119,574.217281355,0.0,46.0930336215,124.558693486,412.856951088,375.850509285,28.3233498048,8.68309199864
 02/04  24:00:00,988.95679367,97.2753602119,574.46440964,0.0,46.0930336215,124.558693486,407.50715387,384.663064615,14.1616749024,8.68241435239
 02/05  01:00:00,965.762940764,97.2753602119,574.843639552,0.0,34.9616554283,113.312780494,414.608425981,391.596963495,5.66466996096,17.3467925252
 02/05  02:00:00,966.039347918,97.2753602119,575.174647252,0.0,34.9616554283,113.312780494,412.175688757,397.826711928,5.66466996096,8.68430686835
 02/05  03:00:00,962.684888171,97.2753602119,571.567841912,0.0,34.9616554283,113.312780494,417.265843427,402.917617735,5.66466996096,8.68355573031
 02/05  04:00:00,961.066878147,97.2753602119,569.807818508,0.0,34.9616554283,113.312780494,422.107112955,407.7595842,5.66466996096,8.68285879368
 02/05  05:00:00,974.706209464,97.2753602119,573.338155357,0.0,44.4937663224,113.312780494,418.02777119,403.678901085,5.66466996096,8.68420014392
 02/05  06:00:00,976.374484187,97.2753602119,575.153044697,0.0,44.4937663224,113.312780494,439.020274348,407.512378779,14.1616749024,17.3462206658
 02/05  07:00:00,1045.91470148,97.2753602119,571.448025537,0.0,54.0258772165,176.889270242,385.016401116,348.00895704,28.3233498048,8.68409427121
 02/05  08:00:00,1027.32124808,97.2753602119,560.297007824,0.0,54.0258772165,184.38654557,389.602065061,338.433681216,42.4850247072,8.68335913751
 02/05  09:00:00,1098.93354703,97.2753602119,551.915244928,0.0,65.1572554096,220.04316451,395.52786085,321.480324122,56.6466996096,17.4008371187
 02/05  10:00:00,1083.18995449,97.2753602119,543.076705457,0.0,65.1572554096,212.545889182,360.919861987,309.6979436,42.4850247072,8.73689367951
 02/05  11:00:00,1079.49915914,97.2753602119,532.616984749,0.0,65.1572554096,220.04316451,406.556677272,309.488470853,70.808374512,26.2598319066
 02/05  12:00:00,1075.62947378,97.2753602119,528.489359287,0.0,65.1572554096,220.04316451,401.920740807,313.599868667,70.808374512,17.5124976279
 02/05  13:00:00,1079.65392324,97.2753602119,532.995947949,0.0,65.1572554096,220.04316451,407.728541644,319.407387444,70.808374512,17.5127796879
 02/05  14:00:00,1069.75844587,97.2753602119,530.612789515,0.0,65.1572554096,212.545889182,381.784779667,298.878173154,56.6466996096,26.2599069038
 02/05  15:00:00,1062.46800113,97.2753602119,524.161009363,0.0,65.1572554096,212.545889182,346.023015267,286.025512529,42.4850247072,17.5124780309
 02/05  16:00:00,1056.09613474,97.2753602119,518.470426356,0.0,65.1572554096,212.545889182,335.196883477,261.037433103,56.6466996096,17.5127507636
 02/05  17:00:00,1025.38600495,97.2753602119,514.106570889,0.0,65.1572554096,220.04316451,361.008974743,249.779057068,84.9700494144,26.259868261
 02/05  18:00:00,978.375862665,97.2753602119,513.919461541,0.0,54.0258772165,184.38654557,382.731741668,280.304263672,84.9700494144,17.4574285819
 02/05  19:00:00,977.950740125,97.2753602119,530.814598029,0.0,44.4937663224,163.454314868,438.387967661,344.734464648,84.9700494144,8.68345359836
 02/05  20:00:00,1008.82839515,97.2753602119,563.982560054,0.0,44.4937663224,155.95703954,421.01436463,355.684926184,56.6466996096,8.68273883687
 02/05  21:00:00,964.871426528,97.2753602119,550.508994188,0.0,44.4937663224,124.558693486,448.144349011,382.81359447,56.6466996096,8.68405493154
 02/05  22:00:00,953.870190637,97.2753602119,539.443599024,0.0,44.4937663224,124.558693486,442.28915297,382.45817747,42.4850247072,17.3459507924
 02/05  23:00:00,949.370328004,97.2753602119,545.557405481,0.0,34.9616554283,124.558693486,440.338431731,403.331136266,28.3233498048,8.68394566075
 02/05  24:00:00,960.293210383,97.2753602119,555.607132118,0.0,34.9616554283,124.558693486,433.841173674,410.996277368,14.1616749024,8.68322140306
 02/06  01:00:00,957.49695543,97.2753602119,553.925837724,0.0,46.0930336215,113.312780494,428.043315568,413.696140313,5.66466996096,8.6825052937
 02/06  02:00:00,958.70791027,97.2753602119,555.241489081,0.0,46.0930336215,113.312780494,433.889936824,419.541476812,5.66466996096,8.68379005106
 02/06  03:00:00,961.785503371,97.2753602119,558.51712001,0.0,46.0930336215,113.312780494,447.446534717,424.436419524,5.66466996096,17.3454452319
 02/06  04:00:00,963.247566302,97.2753602119,560.109487531,0.0,46.0930336215,113.312780494,441.944608524,427.596272173,5.66466996096,8.68366638993
 02/06  05:00:00,1051.92364814,97.2753602119,558.180908089,0.0,100.150657288,148.969399434,422.317357106,407.969732023,5.66466996096,8.68295512172
 02/06  06:00:00,1047.113899,97.280243946,551.534692602,0.0,100.150657288,149.894399434,673.959234117,651.116190223,14.1616749024,8.68136899168
 02/06  07:00:00,1283.14238774,98.6667071558,557.777934584,0.0,176.471037341,302.612436532,494.857141832,457.850236132,28.3233498048,8.68355589535
 02/06  08:00:00,1406.43314934,100.543121906,572.550424004,0.0,243.2593065,310.10971186,471.999779104,412.050121835,42.4850247072,17.4646325617
 02/06  09:00:00,1457.78857452,101.548589552,582.884399761,0.0,243.2593065,310.10971186,471.976184285,389.049846781,56.6466996096,26.2796378948
 02/06  10:00:00,1484.90442292,102.257740899,575.828714056,0.0,243.2593065,302.612436532,438.188078813,378.125445414,42.4850247072,17.577608692
 02/06  11:00:00,1492.6481248,103.400443687,574.892693511,0.0,243.2593065,310.10971186,458.494980525,352.40416704,70.808374512,35.2824389725
 02/06  12:00:00,1503.28124192,104.340190872,584.557119512,0.0,243.2593065,310.10971186,442.506490889,345.194854612,70.808374512,26.503261765
 02/06  13:00:00,1457.11763085,105.408732617,579.142398766,0.0,243.2593065,310.10971186,432.615333441,335.407154813,70.808374512,26.3998041158
 02/06  14:00:00,1493.55996364,106.77204391,581.161109286,0.0,243.2593065,302.612436532,403.444046225,319.840791247,56.6466996096,26.9565553687
 02/06  15:00:00,1496.17040598,108.082416911,582.964568565,0.0,243.2593065,302.612436532,379.943692274,302.634344462,42.4850247072,34.8243231052
 02/06  16:00:00,1495.44017382,109.917274483,580.54539592,0.0,243.2593065,302.612436532,372.036886856,288.963104391,56.6466996096,26.4270828551
 02/06  17:00:00,1507.26351667,111.142434892,584.984643261,0.0,243.2593065,310.10971186,388.52417812,285.994410349,84.9700494144,17.5597183559
 02/06  18:00:00,1509.35637461,112.185957669,586.298646665,0.0,243.2593065,310.10971186,388.676359105,286.279700355,84.9700494144,17.4266093361
 02/06  19:00:00,1265.27569128,97.2753602119,611.57436106,0.0,166.938926447,199.110933808,394.516863275,292.163941507,84.9700494144,17.3828723529
 02/06  20:00:00,1275.6488013,97.2753602119,625.074010518,0.0,166.938926447,191.61365848,370.975592345,305.62789097,56.6466996096,8.70100176525
 02/06  21:00:00,1148.19598892,97.2753602119,631.959359579,0.0,100.150657288,124.558693486,422.824484475,352.350620105,56.6466996096,13.8271647605
 02/06  22:00:00,1101.20269849,97.2753602119,623.945776826,0.0,100.150657288,124.558693486,417.829818349,363.112225494,42.4850247072,12.232568148
 02/06  23:00:00,1031.32070767,97.2753602119,621.31157909,0.0,46.0930336215,124.558693486,421.782613577,384.776229607,28.3233498048,8.68303416485
 02/06  24:00:00,1043.02297786,97.2753602119,632.866982049,0.0,46.0930336215,124.558693486,418.277112736,395.433088316,14.1616749024,8.68234951815
 02/07  01:00:00,1031.16228719,97.2753602119,633.587512708,0.0,46.0930336215,113.312780494,419.024649861,404.676370283,5.66466996096,8.68360961755
 02/07  02:00:00,1027.9290313,97.2753602119,630.159540443,0.0,46.0930336215,113.312780494,425.815157503,411.069217595,5.66466996096,9.08126994765
 02/07  03:00:00,1028.59541347,97.2753602119,630.87563598,0.0,46.0930336215,113.312780494,441.411279084,418.79774452,5.66466996096,16.9488646037
 02/07  04:00:00,1036.15295623,97.2753602119,638.944868897,0.0,46.0930336215,113.312780494,441.073071144,426.725654668,5.66466996096,8.68274651557
 02/07  05:00:00,1131.19250095,97.2753602119,640.820618548,0.0,100.150657288,148.969399434,426.208939754,411.860193585,5.66466996096,8.68407620806
 02/07  06:00:00,1126.01960674,98.0173396739,634.134747755,0.0,100.150657288,149.894399434,587.576094489,564.731085246,14.1616749024,8.68333434028
 02/07  07:00:00,1352.43552475,101.670264629,628.9698404,0.0,176.471037341,302.612436532,471.241553663,434.234413563,28.3233498048,8.68379029488
 02/07  08:00:00,1443.54139538,104.235723918,609.875937706,0.0,243.2593065,310.10971186,454.546210412,394.594109834,42.4850247072,17.4670758707
 02/07  09:00:00,1477.20749161,105.595227359,600.698737428,0.0,243.2593065,310.10971186,450.481028274,367.551849006,56.6466996096,26.2824796583
 02/07  10:00:00,1499.07295741,106.658316224,587.579134158,0.0,243.2593065,302.612436532,423.350101647,354.513504313,42.4850247072,26.3515726262
 02/07  11:00:00,1502.09704959,108.194359038,581.073049594,0.0,243.2593065,310.10971186,433.107697727,335.831862972,70.808374512,26.4674602433
 02/07  12:00:00,1501.16007141,109.457379134,577.753172395,0.0,243.2593065,310.10971186,423.694625821,326.385685327,70.808374512,26.500565982
 02/07  13:00:00,1455.06541781,110.684167806,571.787301943,0.0,243.2593065,310.10971186,415.360705629,318.154829554,70.808374512,26.3975015628
 02/07  14:00:00,1487.03211353,112.422800724,568.400465825,0.0,243.2593065,302.612436532,393.031549851,301.058551516,56.6466996096,35.3262987251
 02/07  15:00:00,1486.66765786,114.297585257,566.074784997,0.0,243.2593065,302.612436532,354.87565143,285.923325643,42.4850247072,26.4673010798
 02/07  16:00:00,1484.39051089,116.69524139,561.186476458,0.0,243.2593065,302.612436532,353.391025516,270.315994377,56.6466996096,26.4283315295
 02/07  17:00:00,1494.51758423,118.22952594,563.302393869,0.0,243.2593065,310.10971186,377.605050385,266.310655769,84.9700494144,26.3243452014
 02/07  18:00:00,1498.20565559,118.867299922,566.707033194,0.0,243.2593065,310.10971186,363.847375979,270.153508978,84.9700494144,8.72381758612
 02/07  19:00:00,1260.68394283,97.2753602119,606.128448928,0.0,166.938926447,199.110933808,387.563836424,285.210187137,84.9700494144,17.3835998721
 02/07  20:00:00,1267.1924011,97.2753602119,616.539595202,0.0,166.938926447,191.61365848,363.058955149,297.710317049,56.6466996096,8.70193849106
 02/07  21:00:00,1137.47052142,97.2753602119,620.937890328,0.0,100.150657288,124.558693486,416.156120036,342.12753206,56.6466996096,17.3818883663
 02/07  22:00:00,1101.72821941,97.2753602119,624.820181783,0.0,100.150657288,124.558693486,405.370826409,354.201199951,42.4850247072,8.68460175068
 02/07  23:00:00,1038.72476045,97.2753602119,629.135163347,0.0,46.0930336215,124.558693486,416.425916494,379.418630008,28.3233498048,8.68393668127
 02/07  24:00:00,1043.95770063,97.2753602119,633.671939543,0.0,46.0930336215,124.558693486,415.938605624,393.093732536,14.1616749024,8.68319818561
 02/08  01:00:00,1030.24337947,97.2753602119,632.230634012,0.0,46.0930336215,113.312780494,417.488005811,403.139699756,5.66466996096,8.68363609403
 02/08  02:00:00,1029.63120219,97.2753602119,631.54937282,0.0,46.0930336215,113.312780494,434.833589604,411.822154949,5.66466996096,17.346764694
 02/08  03:00:00,1032.24256029,97.2753602119,634.308862819,0.0,46.0930336215,113.312780494,435.329944918,420.98295871,5.66466996096,8.68231624758
 02/08  04:00:00,1035.30486241,97.2753602119,637.546444748,0.0,46.0930336215,113.312780494,444.298807,429.950538797,5.66466996096,8.68359824217
 02/08  05:00:00,1132.35070486,97.2753602119,644.663177519,0.0,100.150657288,148.969399434,431.692349698,417.34480409,5.66466996096,8.68287564674
 02/08  06:00:00,1125.9376815,98.7648678986,635.322229974,0.0,100.150657288,149.894399434,580.423141009,557.577631333,14.1616749024,8.68383477407
 02/08  07:00:00,1349.4080279,102.962543877,625.26327741,0.0,176.471037341,302.612436532,480.978453003,435.308769535,28.3233498048,17.3463336632
 02/08  08:00:00,1445.21288915,106.15137733,609.24156064,0.0,243.2593065,310.10971186,453.857721721,393.911122541,42.4850247072,17.461574473
 02/08  09:00:00,1466.04659559,107.561202055,586.076204328,0.0,243.2593065,310.10971186,436.910409757,362.734986584,56.6466996096,17.5287235636
 02/08  10:00:00,1489.36293892,108.874528116,574.092309548,0.0,243.2593065,302.612436532,410.356905563,341.518129281,42.4850247072,26.3537515755
 02/08  11:00:00,1492.64995163,110.242862901,568.305690764,0.0,243.2593065,310.10971186,422.488375212,325.215599712,70.808374512,26.4644009885
 02/08  12:00:00,1483.79627726,111.786092709,556.05814894,0.0,243.2593065,310.10971186,409.281099574,311.976051894,70.808374512,26.4966731681
 02/08  13:00:00,1440.59672245,113.406760084,552.81847118,0.0,243.2593065,310.10971186,399.157426944,301.94955291,70.808374512,26.3994995225
 02/08  14:00:00,1473.47011363,115.393295533,550.360614096,0.0,243.2593065,302.612436532,378.55150095,286.575571627,56.6466996096,35.3292297131
 02/08  15:00:00,1471.90739319,117.775791158,546.116027806,0.0,243.2593065,302.612436532,337.08536604,268.136117528,42.4850247072,26.4642238047
 02/08  16:00:00,1472.24062387,120.122104166,543.968357307,0.0,243.2593065,302.612436532,338.622190331,255.550256079,56.6466996096,26.4252346422
 02/08  17:00:00,1481.39251608,121.944000423,544.790510222,0.0,243.2593065,310.10971186,359.778076719,248.481838277,84.9700494144,26.3261890276
 02/08  18:00:00,1485.18541108,122.444366301,548.342476035,0.0,243.2593065,310.10971186,346.299678372,252.608022077,84.9700494144,8.72160688091
 02/08  19:00:00,1248.00799955,97.2816902433,592.086907429,0.0,166.938926447,199.110933808,375.576304048,273.22614544,84.9700494144,17.3801091941
 02/08  20:00:00,1255.82690144,97.2998382174,603.056809931,0.0,166.938926447,191.61365848,353.741930601,288.395047826,56.6466996096,8.70018316543
 02/08  21:00:00,1127.01172131,97.2854302237,608.438801767,0.0,100.150657288,124.558693486,407.651264173,333.623293312,56.6466996096,17.3812712521
 02/08  22:00:00,1091.97111063,97.2786459136,613.226172959,0.0,100.150657288,124.558693486,397.955266047,346.784901388,42.4850247072,8.68533995146
 02/08  23:00:00,1028.14079402,97.2753602119,617.323800733,0.0,46.0930336215,124.558693486,408.298491462,371.292488014,28.3233498048,8.68265364343
 02/08  24:00:00,1029.26329393,97.2753602119,617.600706933,0.0,46.0930336215,124.558693486,407.095617048,384.249971806,14.1616749024,8.68397033925
 02/09  01:00:00,1013.65994052,97.2753602119,614.091238531,0.0,46.0930336215,113.312780494,417.482568326,394.472085356,5.66466996096,17.3458130094
 02/09  02:00:00,1009.99863219,97.2753602119,610.189215073,0.0,46.0930336215,113.312780494,414.691529553,400.343106,5.66466996096,8.68375359124
 02/09  03:00:00,1006.81975065,97.2753602119,606.875912258,0.0,46.0930336215,113.312780494,419.205880009,404.858198706,5.66466996096,8.68301134148
 02/09  04:00:00,1006.04619279,97.2753602119,606.074030184,0.0,46.0930336215,113.312780494,425.688230262,411.341250575,5.66466996096,8.68230972642
 02/09  05:00:00,1093.13159375,97.2753602119,602.456549632,0.0,100.150657288,148.969399434,411.892275359,397.544012718,5.66466996096,8.68359267915
 02/09  06:00:00,1083.3724721,99.4366096256,588.616908667,0.0,100.150657288,149.894399434,551.756889878,520.248764052,14.1616749024,17.3464509237
 02/09  07:00:00,1311.01049683,104.036682214,582.521308562,0.0,176.471037341,302.612436532,439.274363365,402.267583431,28.3233498048,8.68343012951
 02/09  08:00:00,1410.89775035,107.609044431,570.394723838,0.0,243.2593065,310.10971186,426.311007109,366.36315463,42.4850247072,17.4628277718
 02/09  09:00:00,1437.63019245,109.540623292,552.955533699,0.0,243.2593065,310.10971186,412.000414911,337.827722022,56.6466996096,17.5259932799
 02/09  10:00:00,1457.89011327,110.709462965,537.670315328,0.0,243.2593065,302.612436532,390.751500937,321.915720334,42.4850247072,26.3507558957
 02/09  11:00:00,1460.27980522,112.449490103,530.933282034,0.0,243.2593065,310.10971186,397.640485331,300.371509138,70.808374512,26.4606016817
 02/09  12:00:00,1454.59180718,114.137398891,523.241706484,0.0,243.2593065,310.10971186,388.582136353,282.451672335,70.808374512,35.3220895052
 02/09  13:00:00,1401.91269519,115.559115553,512.252945509,0.0,243.2593065,310.10971186,354.1945583,265.780904412,70.808374512,17.6052793765
 02/09  14:00:00,1434.26747602,117.693983683,509.412355108,0.0,243.2593065,302.612436532,330.90802219,238.93016537,56.6466996096,35.3311572106
 02/09  15:00:00,1439.95551206,120.461962689,509.569837836,0.0,243.2593065,302.612436532,266.12769812,197.176933207,42.4850247072,26.465740206
 02/09  16:00:00,1442.52356249,122.160810055,509.886359453,0.0,243.2593065,302.612436532,267.998640249,184.925506889,56.6466996096,26.4264337505
 02/09  17:00:00,1450.34255498,122.819500828,509.832316405,0.0,243.2593065,310.10971186,295.944060797,184.646555968,84.9700494144,26.3274554146
 02/09  18:00:00,1450.42937892,122.950953089,509.272395095,0.0,243.2593065,310.10971186,291.034249236,188.640927117,84.9700494144,17.423272705
 02/09  19:00:00,1165.37113531,97.2805623007,509.870299779,0.0,166.938926447,199.110933808,307.795570091,214.125360752,84.9700494144,8.70015992447
 02/09  20:00:00,1165.32412064,97.2999212068,512.208966624,0.0,166.938926447,191.61365848,306.372984657,241.0256046,56.6466996096,8.70068044704
 02/09  21:00:00,1047.95529404,97.2903391418,526.647390476,0.0,100.150657288,124.558693486,373.629977405,299.600099661,56.6466996096,17.3831781346
 02/09  22:00:00,1021.78551294,97.28889482,538.84908661,0.0,100.150657288,124.558693486,363.571822263,312.400984045,42.4850247072,8.68581350991
 02/09  23:00:00,963.259694039,97.2777103926,547.53925119,0.0,46.0930336215,124.558693486,372.804721877,335.798268981,28.3233498048,8.68310309178
 02/09  24:00:00,963.258635313,97.2753602119,546.602380014,0.0,46.0930336215,124.558693486,367.775826819,344.931751858,14.1616749024,8.68240005822
 02/10  01:00:00,954.128286558,97.2753602119,550.100687735,0.0,46.0930336215,113.312780494,377.352676111,354.341297895,5.66466996096,17.3467082553
 02/10  02:00:00,955.03634321,97.2753602119,551.107813568,0.0,46.0930336215,113.312780494,376.415728943,362.068868186,5.66466996096,8.68219079562
 02/10  03:00:00,953.606775493,97.2753602119,549.615401474,0.0,46.0930336215,113.312780494,381.093299793,366.745171447,5.66466996096,8.68345838522
 02/10  04:00:00,950.465619496,97.2753602119,546.151968415,0.0,46.0930336215,113.312780494,389.465635794,375.11823796,5.66466996096,8.68272787326
 02/10  05:00:00,1047.57066238,97.2753602119,549.713034391,0.0,100.150657288,148.969399434,378.091853181,363.745771602,5.66466996096,8.68141161757
 02/10  06:00:00,1046.42085516,100.090851434,545.077705605,0.0,100.150657288,149.894399434,498.724096342,467.215734226,14.1616749024,17.3466872134
 02/10  07:00:00,1280.64560333,105.627738754,546.481847856,0.0,176.471037341,302.612436532,395.485583793,358.478359852,28.3233498048,8.68387413614
 02/10  08:00:00,1385.49346603,110.153476959,539.969224023,0.0,243.2593065,310.10971186,399.660445941,339.71192877,42.4850247072,17.4634924638
 02/10  09:00:00,1420.38220608,111.507130965,532.293896235,0.0,243.2593065,310.10971186,399.395487086,325.222231277,56.6466996096,17.5265561993
 02/10  10:00:00,1448.59588415,112.85432521,526.700164781,0.0,243.2593065,302.612436532,376.781713039,307.944975995,42.4850247072,26.3517123373
 02/10  11:00:00,1455.46325504,114.457650925,524.827051956,0.0,243.2593065,310.10971186,387.423126706,290.153354265,70.808374512,26.4613979287
 02/10  12:00:00,1457.5986871,115.766494509,524.727435789,0.0,243.2593065,310.10971186,387.584374129,281.453321965,70.808374512,35.322677652
 02/10  13:00:00,1421.5255376,117.204660152,528.752547276,0.0,243.2593065,310.10971186,375.049361899,277.844304411,70.808374512,26.3966829762
 02/10  14:00:00,1468.14975826,119.015793301,540.55212071,0.0,243.2593065,302.612436532,354.611773992,271.463148122,56.6466996096,26.5019262606
 02/10  15:00:00,1473.31484765,121.393422592,543.880266454,0.0,243.2593065,302.612436532,327.011797416,258.065824403,42.4850247072,26.4609483059
 02/10  16:00:00,1479.0069679,123.142334507,548.45287624,0.0,243.2593065,302.612436532,334.177882061,251.104133997,56.6466996096,26.4270484546
 02/10  17:00:00,1494.05209055,124.388267002,556.512231934,0.0,243.2593065,310.10971186,360.597927986,249.304384157,84.9700494144,26.3234944146
 02/10  18:00:00,1494.25176186,124.422371232,556.967449619,0.0,243.2593065,310.10971186,357.479089151,255.08527475,84.9700494144,17.4237649868
 02/10  19:00:00,1258.64439646,97.2854606621,604.10915459,0.0,166.938926447,199.110933808,366.627687208,272.957195,84.9700494144,8.70044279323
 02/10  20:00:00,1264.43989678,97.3042637543,613.682410506,0.0,166.938926447,191.61365848,351.427150627,286.079487972,56.6466996096,8.70096304513
 02/10  21:00:00,1127.9901616,97.2913592389,610.798205113,0.0,100.150657288,124.558693486,403.335233394,329.307304906,56.6466996096,17.3812288788
 02/10  22:00:00,1091.09256508,97.2858442184,613.354120071,0.0,100.150657288,124.558693486,392.865455279,341.696101314,42.4850247072,8.68432925809
 02/10  23:00:00,1025.0959912,97.2753602119,614.485914316,0.0,46.0930336215,124.558693486,403.289629647,366.282922479,28.3233498048,8.68335736349
