Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  15:00:00,1443.00824943,118.391060309,512.724769215,0.0,243.2593065,302.612436532,271.022553496,202.086156161,42.4850247072,26.4513726284
 02/24  16:00:00,1443.14233619,119.404477391,512.018769425,0.0,243.2593065,302.612436532,283.047470492,199.983514357,56.6466996096,26.4172565255
 02/24  17:00:00,1453.38968189,121.074808246,513.155949085,0.0,243.2593065,310.10971186,298.451966534,187.167657086,84.9700494144,26.3142600344
 02/24  18:00:00,1455.56652698,122.287342009,513.763668081,0.0,243.2593065,310.10971186,276.585563152,182.894304317,84.9700494144,8.72120942017
 02/24  19:00:00,1168.07073173,97.2753602119,511.635218892,0.0,166.938926447,199.110933808,317.38342232,215.033724067,84.9700494144,17.3796488392
 02/24  20:00:00,1163.63581203,97.2753602119,511.51501894,0.0,166.938926447,191.61365848,301.711349376,236.365236313,56.6466996096,8.69941345285
 02/24  21:00:00,1028.55997007,97.2753602119,510.935334958,0.0,100.150657288,124.558693486,360.825743726,295.479179985,56.6466996096,8.69986413102
 02/24  22:00:00,993.090794822,97.2753602119,513.760785419,0.0,100.150657288,124.558693486,377.184080371,317.350125816,42.4850247072,17.3489298476
 02/24  23:00:00,937.545119908,97.2753602119,523.988248175,0.0,46.0930336215,124.558693486,386.152128069,349.147454634,28.3233498048,8.68132362941
 02/24  24:00:00,948.687817029,97.2753602119,533.259833021,0.0,46.0930336215,124.558693486,387.200975231,364.356790957,14.1616749024,8.68250937082
 02/25  01:00:00,950.587213604,97.2753602119,546.52561552,0.0,46.0930336215,113.312780494,392.277026067,377.93072648,5.66466996096,8.68162962579
 02/25  02:00:00,957.11979138,97.2753602119,553.275291401,0.0,46.0930336215,113.312780494,400.632458604,386.287851989,5.66466996096,8.67993665469
 02/25  03:00:00,962.76217562,97.2753602119,559.353136441,0.0,46.0930336215,113.312780494,418.111873632,395.104140771,5.66466996096,17.3430629004
 02/25  04:00:00,966.77723224,97.2753602119,563.654740123,0.0,46.0930336215,113.312780494,417.129870808,402.78290365,5.66466996096,8.68229719725
 02/25  05:00:00,977.846266244,97.2753602119,564.514700405,0.0,55.6251445156,113.312780494,410.967620938,396.62147986,5.66466996096,8.68147111738
 02/25  06:00:00,977.592035958,97.2753602119,564.298851594,0.0,55.6251445156,113.312780494,422.10859927,399.264255438,14.1616749024,8.68266892991
 02/25  07:00:00,1045.87455213,97.2753602119,563.368575272,0.0,65.1572554096,176.889270242,378.662975055,341.657811725,28.3233498048,8.68181352585
 02/25  08:00:00,1141.43900043,98.3973289335,547.056006733,0.0,109.682768182,220.96816451,482.129734986,430.96171494,42.4850247072,8.6829953396
 02/25  09:00:00,1139.55358764,98.7558821474,535.272952725,0.0,109.682768182,220.96816451,448.206170703,374.153263514,56.6466996096,17.4062075791
 02/25  10:00:00,1234.98686339,101.373529853,522.198446375,0.0,131.945524568,266.955817592,386.729865839,326.783977105,42.4850247072,17.4608640262
 02/25  11:00:00,1232.39922538,101.678141725,513.419708571,0.0,131.945524568,274.45309292,382.489795845,294.163377491,70.808374512,17.518043842
 02/25  12:00:00,1236.10567867,101.800567986,514.551325878,0.0,131.945524568,274.45309292,350.346502144,253.269110841,70.808374512,26.2690167916
 02/25  13:00:00,1212.69300138,102.637524302,516.955034488,0.0,131.945524568,274.45309292,285.280170186,196.955430312,70.808374512,17.5163653619
 02/25  14:00:00,1214.02034837,103.406956486,522.408515289,0.0,131.945524568,266.955817592,253.35188917,172.69087623,56.6466996096,24.0143133299
 02/25  15:00:00,1213.01153574,103.809711698,521.437593715,0.0,131.945524568,266.955817592,233.943516739,171.694001089,42.4850247072,19.7644909426
 02/25  16:00:00,1114.25689257,97.2753602119,512.769031941,0.0,109.682768182,212.545889182,214.079953217,139.916194736,56.6466996096,17.5170588714
 02/25  17:00:00,1117.87269494,97.2753602119,511.343735599,0.0,109.682768182,220.04316451,279.760738161,168.525849331,84.9700494144,26.2648394157
 02/25  18:00:00,1077.65899636,97.2753602119,513.449862918,0.0,109.682768182,220.04316451,320.114381142,217.691396457,84.9700494144,17.4529352701
 02/25  19:00:00,1066.97172606,97.2753602119,531.624226966,0.0,100.150657288,199.110933808,366.543053858,272.890943681,84.9700494144,8.68206076327
 02/25  20:00:00,1078.85354377,97.2753602119,541.34067422,0.0,100.150657288,191.61365848,348.80582478,283.477864377,56.6466996096,8.68126079418
 02/25  21:00:00,976.562006121,97.2753602119,550.709663363,0.0,55.6251445156,124.558693486,395.082528427,329.753379594,56.6466996096,8.68244922293
 02/25  22:00:00,978.674179868,97.2753602119,553.475142969,0.0,55.6251445156,124.558693486,391.461462135,340.294827435,42.4850247072,8.68160999368
 02/25  23:00:00,968.806471698,97.2753602119,553.785950292,0.0,46.0930336215,124.558693486,396.45023321,359.446175372,28.3233498048,8.68070803317
 02/25  24:00:00,972.213346457,97.2753602119,556.34406476,0.0,46.0930336215,124.558693486,401.049946612,369.545159761,14.1616749024,17.3431119486
 02/26  01:00:00,955.043835429,97.2753602119,563.217005634,0.0,34.9616554283,113.312780494,394.86705628,380.520141013,5.66466996096,8.68224530587
 02/26  02:00:00,960.396530511,97.2753602119,568.970576214,0.0,34.9616554283,113.312780494,405.609794952,391.263730269,5.66466996096,8.68139472301
 02/26  03:00:00,963.704421323,97.2753602119,572.475895672,0.0,34.9616554283,113.312780494,414.895157172,400.547910771,5.66466996096,8.68257644076
 02/26  04:00:00,969.867442387,97.2753602119,579.058262846,0.0,34.9616554283,113.312780494,424.220250175,409.873868897,5.66466996096,8.68171131707
 02/26  05:00:00,984.147433823,97.2753602119,583.333500157,0.0,44.4937663224,113.312780494,420.591239436,406.245659202,5.66466996096,8.68091027265
 02/26  06:00:00,981.7991317,97.2753602119,580.879061779,0.0,44.4937663224,113.312780494,441.875846325,410.370884084,14.1616749024,17.3432873383
 02/26  07:00:00,1052.08296727,97.2753602119,582.06117968,0.0,54.0258772165,176.889270242,389.372558812,352.366800922,28.3233498048,8.68240808465
 02/26  08:00:00,1037.80472563,97.2753602119,571.45008246,0.0,54.0258772165,184.38654557,384.62530252,333.458719891,42.4850247072,8.68155792168
 02/26  09:00:00,1102.19635884,97.2753602119,555.427575323,0.0,65.1572554096,220.04316451,367.195463806,301.840155789,56.6466996096,8.70860840686
 02/26  10:00:00,1085.56453544,97.2753602119,545.650911244,0.0,65.1572554096,212.545889182,344.118697205,284.179652707,42.4850247072,17.454019791
 02/26  11:00:00,1094.67851424,97.2753602119,547.52202466,0.0,65.1572554096,220.04316451,371.988341041,274.932603592,70.808374512,26.2473629361
 02/26  12:00:00,1097.75049213,97.2753602119,549.817325669,0.0,65.1572554096,220.04316451,357.095495406,268.779917215,70.808374512,17.5072036791
 02/26  13:00:00,1098.5360205,97.2809458145,551.848048642,0.0,65.1572554096,220.04316451,352.939518456,264.627826086,70.808374512,17.5033178581
 02/26  14:00:00,1092.41800573,97.3088142078,553.238370214,0.0,65.1572554096,212.545889182,335.707305012,252.812033394,56.6466996096,26.2485720087
 02/26  15:00:00,1088.77431888,97.3331544736,549.262681589,0.0,65.1572554096,212.545889182,292.722034178,232.731880862,42.4850247072,17.5051286087
 02/26  16:00:00,1101.9753655,97.3405335301,563.62344839,0.0,65.1572554096,212.545889182,298.15842322,224.006172809,56.6466996096,17.505550801
 02/26  17:00:00,1081.91140684,97.3381165471,569.461765164,0.0,65.1572554096,220.04316451,323.020591512,220.545364927,84.9700494144,17.5051771707
 02/26  18:00:00,1037.3199811,97.3151932362,571.572984381,0.0,54.0258772165,184.38654557,337.455563607,235.032539951,84.9700494144,17.4529742416
 02/26  19:00:00,1019.81078145,97.2996100592,576.949993209,0.0,44.4937663224,163.454314868,380.163082385,286.511610887,84.9700494144,8.68142208275
 02/26  20:00:00,1025.04327915,97.2932072803,581.3821956,0.0,44.4937663224,155.95703954,374.82007333,300.829007693,56.6466996096,17.3443660271
 02/26  21:00:00,993.045461985,97.2883431523,580.78109078,0.0,44.4937663224,124.558693486,402.177677987,336.850030149,56.6466996096,8.68094822864
 02/26  22:00:00,991.895015196,97.2819124198,579.970776392,0.0,44.4937663224,124.558693486,397.206642006,346.039519665,42.4850247072,8.68209763377
 02/26  23:00:00,982.364065846,97.2758320772,580.599091197,0.0,34.9616554283,124.558693486,403.376992561,366.372370757,28.3233498048,8.68127199848
 02/26  24:00:00,984.956709435,97.2753602119,582.237851833,0.0,34.9616554283,124.558693486,400.70821652,377.864090425,14.1616749024,8.68245119294
 02/27  01:00:00,984.826168697,97.2753602119,583.320631596,0.0,46.0930336215,113.312780494,409.988931897,386.980868482,5.66466996096,17.3433934539
 02/27  02:00:00,983.402704848,97.2753602119,581.787821582,0.0,46.0930336215,113.312780494,409.355421841,395.008935836,5.66466996096,8.6818160438
 02/27  03:00:00,991.960489621,97.2753602119,590.834520879,0.0,46.0930336215,113.312780494,422.287319718,407.941654274,5.66466996096,8.68099548248
 02/27  04:00:00,998.810441196,97.2753602119,598.058928579,0.0,46.0930336215,113.312780494,433.0939621,418.747143694,5.66466996096,8.68214844575
 02/27  05:00:00,1088.19744289,97.2753602119,596.976606515,0.0,100.150657288,148.969399434,417.901560396,403.555587432,5.66466996096,8.6813030029
 02/27  06:00:00,1084.39434308,97.4759436051,591.378371285,0.0,100.150657288,149.894399434,629.346888824,606.50272338,14.1616749024,8.68249054141
 02/27  07:00:00,1308.50776184,99.3253412067,588.464336363,0.0,176.471037341,302.612436532,482.089567502,436.423653254,28.3233498048,17.3425644429
 02/27  08:00:00,1404.43060729,101.673080594,569.19339247,0.0,243.2593065,310.10971186,444.111593726,386.998580283,42.4850247072,14.6279887357
 02/27  09:00:00,1427.55388691,102.908378129,548.624002751,0.0,243.2593065,310.10971186,427.825330486,350.821634292,56.6466996096,20.3569965841
 02/27  10:00:00,1451.34711343,104.075970313,537.542518538,0.0,243.2593065,302.612436532,397.100045876,328.27606631,42.4850247072,26.3389548585
 02/27  11:00:00,1452.57498445,105.139958803,531.003694249,0.0,243.2593065,310.10971186,411.991852323,314.732441036,70.808374512,26.4510367751
 02/27  12:00:00,1449.46580595,106.503898655,526.009711625,0.0,243.2593065,310.10971186,399.439335471,302.143254078,70.808374512,26.487706881
 02/27  13:00:00,1399.21431079,107.691825745,517.109776587,0.0,243.2593065,310.10971186,382.345524219,285.151876649,70.808374512,26.3852730583
 02/27  14:00:00,1425.78613169,109.195556875,510.269827651,0.0,243.2593065,302.612436532,344.348027812,261.21976359,56.6466996096,26.4815646124
 02/27  15:00:00,1426.98933043,110.854676711,509.630533981,0.0,243.2593065,302.612436532,322.409521964,244.666964459,42.4850247072,35.2575327976
 02/27  16:00:00,1429.55900021,112.218461552,509.62594675,0.0,243.2593065,302.612436532,308.88415785,225.825936862,56.6466996096,26.4115213776
 02/27  17:00:00,1440.21154848,113.422256373,510.158351931,0.0,243.2593065,310.10971186,304.705521055,202.183483198,84.9700494144,17.5519884429
 02/27  18:00:00,1443.26464013,114.075538008,510.391658412,0.0,243.2593065,310.10971186,293.619928913,191.230189323,84.9700494144,17.4196901751
 02/27  19:00:00,1161.90783511,97.2753602119,510.13301816,0.0,166.938926447,199.110933808,308.410319286,214.742492062,84.9700494144,8.69777780965
 02/27  20:00:00,1163.97033835,97.2753602119,511.102877039,0.0,166.938926447,191.61365848,327.284547965,253.261217888,56.6466996096,17.3766304671
 02/27  21:00:00,1048.16764217,97.2753602119,526.831954997,0.0,100.150657288,124.558693486,388.457536361,323.111917328,56.6466996096,8.69891942365
 02/27  22:00:00,1024.15429304,97.2753602119,540.801256547,0.0,100.150657288,124.558693486,390.495996368,339.327422516,42.4850247072,8.68354914501
 02/27  23:00:00,963.300451853,97.2753602119,547.317044319,0.0,46.0930336215,124.558693486,402.18156874,365.177378857,28.3233498048,8.68084007866
 02/27  24:00:00,964.79391236,97.2753602119,548.01689453,0.0,46.0930336215,124.558693486,409.441990304,377.937203763,14.1616749024,17.343111639
 02/28  01:00:00,951.611868746,97.2753602119,547.168028056,0.0,46.0930336215,113.312780494,401.943780766,387.596890617,5.66466996096,8.6822201888
 02/28  02:00:00,947.019107169,97.2753602119,542.439590014,0.0,46.0930336215,113.312780494,406.671482675,392.32547393,5.66466996096,8.68133878381
 02/28  03:00:00,942.826963643,97.2753602119,538.71052603,0.0,46.0930336215,113.312780494,410.216929746,395.871735993,5.66466996096,8.68052379218
 02/28  04:00:00,940.308000517,97.2753602119,536.394708954,0.0,46.0930336215,113.312780494,415.574430596,401.228135773,5.66466996096,8.68162486168
 02/28  05:00:00,1029.50186009,97.2753602119,532.254904061,0.0,100.150657288,148.969399434,397.061666439,382.716193092,5.66466996096,8.68080338567
 02/28  06:00:00,1029.35255907,98.1541431598,530.271446213,0.0,100.150657288,149.894399434,550.717714413,519.212459998,14.1616749024,17.3435795127
 02/28  07:00:00,1255.61954727,102.281954799,529.085973541,0.0,176.471037341,302.612436532,429.272242016,392.266637387,28.3233498048,8.68225482435
 02/28  08:00:00,1361.75016872,105.257090861,522.249299379,0.0,243.2593065,310.10971186,409.711988027,349.769313176,42.4850247072,17.4576501437
 02/28  09:00:00,1392.55387665,106.684842951,512.31740094,0.0,243.2593065,310.10971186,387.128991656,312.963277605,56.6466996096,17.5190144416
 02/28  10:00:00,1429.74658968,108.039684672,513.000334851,0.0,243.2593065,302.612436532,329.367547177,260.540249781,42.4850247072,26.3422726887
 02/28  11:00:00,1446.23822452,109.735520049,515.525389709,0.0,243.2593065,310.10971186,306.116454471,208.858799422,70.808374512,26.449280537
 02/28  12:00:00,1461.12493714,113.143707498,523.110746366,0.0,243.2593065,310.10971186,267.848003169,170.554042974,70.808374512,26.4855856834
 02/28  13:00:00,1425.02478058,117.432256209,524.02813405,0.0,243.2593065,310.10971186,234.430498902,137.233635225,70.808374512,26.3884891647
 02/28  14:00:00,1463.57555584,123.345773731,523.302181342,0.0,243.2593065,302.612436532,198.183407114,106.233592336,56.6466996096,35.3031151681
 02/28  15:00:00,1470.05178561,130.358882237,522.747650695,0.0,243.2593065,302.612436532,146.709641482,77.7759096834,42.4850247072,26.4487070918
 02/28  16:00:00,1472.14074215,132.943614724,522.309097397,0.0,243.2593065,302.612436532,157.876312396,74.8150316367,56.6466996096,26.4145811495
 02/28  17:00:00,1476.90954236,131.558313049,521.856933188,0.0,243.2593065,310.10971186,188.800550222,86.2807508021,84.9700494144,17.5497500056
 02/28  18:00:00,1474.59004434,129.591633548,521.563873412,0.0,243.2593065,310.10971186,205.13145945,102.742330094,84.9700494144,17.4190799412
 02/28  19:00:00,1178.61972566,97.2753602119,518.228311276,0.0,166.938926447,199.110933808,242.962002829,149.293075007,84.9700494144,8.69887840768
 02/28  20:00:00,1165.78601681,97.2753602119,511.036632363,0.0,166.938926447,191.61365848,262.453634471,188.427989872,56.6466996096,17.3789449895
 02/28  21:00:00,1030.02058583,97.2753602119,511.090750044,0.0,100.150657288,124.558693486,320.640090597,255.295741668,56.6466996096,8.69764931888
 02/28  22:00:00,989.365033242,97.2753602119,510.715281789,0.0,100.150657288,124.558693486,336.751706918,285.584058812,42.4850247072,8.6826233986
 02/28  23:00:00,922.96791447,97.2753602119,511.301938096,0.0,46.0930336215,124.558693486,373.336383435,327.670026075,28.3233498048,17.3430075555
 02/28  24:00:00,942.217567321,97.2753602119,527.354683668,0.0,46.0930336215,124.558693486,383.09636359,360.252441148,14.1616749024,8.68224754002
 03/01  01:00:00,979.955283665,97.2753602119,578.029380797,0.0,46.0930336215,113.312780494,397.503813926,383.15783904,5.66466996096,8.6813049248
 03/01  02:00:00,998.691246491,97.2753602119,598.098655986,0.0,46.0930336215,113.312780494,410.62382816,396.278693122,5.66466996096,8.6804650771
 03/01  03:00:00,992.660439189,97.2753602119,591.786857654,0.0,46.0930336215,113.312780494,416.09375556,401.747532944,5.66466996096,8.68155265555
 03/01  04:00:00,997.102379298,97.2753602119,596.54673645,0.0,46.0930336215,113.312780494,423.350345939,409.004956823,5.66466996096,8.68071915573
 03/01  05:00:00,1086.18730783,97.2753602119,595.086385613,0.0,100.150657288,148.969399434,417.62448325,394.616978935,5.66466996096,17.3428343541
 03/01  06:00:00,1077.34107963,99.2745194259,582.414264765,0.0,100.150657288,149.894399434,532.917905843,510.074087003,14.1616749024,8.68214393746
 03/01  07:00:00,1298.71558012,103.771427081,573.825518854,0.0,176.471037341,302.612436532,428.945734694,391.941116891,28.3233498048,8.68126799812
 03/01  08:00:00,1401.85483145,107.43817715,560.888583758,0.0,243.2593065,310.10971186,413.554707269,353.610054168,42.4850247072,17.459628394
 03/01  09:00:00,1432.44229485,109.189597134,547.747042817,0.0,243.2593065,310.10971186,402.303331199,328.136133227,56.6466996096,17.5204983626
 03/01  10:00:00,1458.75837621,110.4364705,538.891816242,0.0,243.2593065,302.612436532,384.547391875,315.722120514,42.4850247072,26.3402466545
 03/01  11:00:00,1459.20846397,112.171849803,530.204509597,0.0,243.2593065,310.10971186,391.08738131,293.832764111,70.808374512,26.4462426877
 03/01  12:00:00,1449.08083555,113.674944935,518.911623215,0.0,243.2593065,310.10971186,376.63694879,279.347242799,70.808374512,26.4813314799
 03/01  13:00:00,1400.78341776,115.318649167,511.65382168,0.0,243.2593065,310.10971186,362.930069252,265.736050426,70.808374512,26.3856443143
 03/01  14:00:00,1432.50168837,117.425594952,508.501829791,0.0,243.2593065,302.612436532,339.527142222,247.574977092,56.6466996096,35.3054655204
 03/01  15:00:00,1436.48302745,120.020669084,508.699469779,0.0,243.2593065,302.612436532,284.533155695,215.597366497,42.4850247072,26.4507644901
 03/01  16:00:00,1441.39612381,122.353738488,508.672403578,0.0,243.2593065,302.612436532,264.679139656,181.621174074,56.6466996096,26.4112659727
 03/01  17:00:00,1449.44329308,122.893122781,507.937349595,0.0,243.2593065,310.10971186,277.672293882,175.153290578,84.9700494144,17.5489538889
 03/01  18:00:00,1447.72014447,122.741300622,506.937740887,0.0,243.2593065,310.10971186,290.118477638,187.727973259,84.9700494144,17.4204549645
 03/01  19:00:00,1173.18465101,97.2753602119,519.679944366,0.0,166.938926447,199.110933808,342.258689165,239.911426715,84.9700494144,17.3772130355
 03/01  20:00:00,1211.12491085,97.2753602119,555.129177356,0.0,166.938926447,191.61365848,332.738707352,267.39408897,56.6466996096,8.69791877258
 03/01  21:00:00,1085.53488907,97.2753602119,563.664952446,0.0,100.150657288,124.558693486,377.307291224,311.962286846,56.6466996096,8.6983047679
 03/01  22:00:00,1047.22734653,97.2753602119,565.010067896,0.0,100.150657288,124.558693486,383.620740083,323.78975694,42.4850247072,17.345958436
 03/01  23:00:00,975.867947852,97.2753602119,561.101661607,0.0,46.0930336215,124.558693486,380.887105129,343.881986454,28.3233498048,8.68176886981
 03/01  24:00:00,974.544461025,97.2753602119,558.84240592,0.0,46.0930336215,124.558693486,374.621813674,351.779218711,14.1616749024,8.68092006089
 03/02  01:00:00,961.265964907,97.2753602119,557.882220041,0.0,46.0930336215,113.312780494,373.049004365,358.702346378,5.66466996096,8.68198802517
 03/02  02:00:00,961.935508986,97.2753602119,558.639448546,0.0,46.0930336215,113.312780494,381.010401967,366.664646014,5.66466996096,8.68108599165
 03/02  03:00:00,960.981811163,97.2753602119,557.559484562,0.0,46.0930336215,113.312780494,389.498287423,375.15351238,5.66466996096,8.68010508163
 03/02  04:00:00,964.958598215,97.2753602119,561.785245949,0.0,46.0930336215,113.312780494,406.001963994,382.995471192,5.66466996096,17.3418228413
 03/02  05:00:00,1055.13799242,97.2753602119,561.431200996,0.0,100.150657288,148.969399434,382.819066248,368.472796501,5.66466996096,8.68159978621
 03/02  06:00:00,1046.69591409,100.209804605,548.147317945,0.0,100.150657288,149.894399434,493.075833414,470.233404649,14.1616749024,8.6807538627
 03/02  07:00:00,1268.74127715,105.424107879,539.490715823,0.0,176.471037341,302.612436532,391.836190002,354.830958755,28.3233498048,8.68188144244
 03/02  08:00:00,1378.46837425,110.081859754,533.130295683,0.0,243.2593065,310.10971186,392.205845973,332.266995472,42.4850247072,17.4538257939
 03/02  09:00:00,1412.81080117,111.451588292,525.655712691,0.0,243.2593065,310.10971186,394.149683295,319.985944435,56.6466996096,17.5170392507
 03/02  10:00:00,1438.05943533,112.49827856,517.498095421,0.0,243.2593065,302.612436532,375.308721255,306.482146546,42.4850247072,26.341550002
 03/02  11:00:00,1439.90760833,113.495521124,511.670966673,0.0,243.2593065,310.10971186,390.682929284,293.427429645,70.808374512,26.4471251266
 03/02  12:00:00,1438.93643572,114.487020229,509.179071281,0.0,243.2593065,310.10971186,384.298835736,278.189817443,70.808374512,35.3006437816
 03/02  13:00:00,1400.75488694,115.531997085,510.119499047,0.0,243.2593065,310.10971186,337.011909999,248.60809807,70.808374512,17.595437417
 03/02  14:00:00,1437.86734316,116.664271533,510.233773893,0.0,243.2593065,302.612436532,311.529838875,219.577015096,56.6466996096,35.3061241693
 03/02  15:00:00,1438.58992795,117.426447242,510.033614792,0.0,243.2593065,302.612436532,286.532703553,217.601663987,42.4850247072,26.4460148589
 03/02  16:00:00,1439.05370666,118.289355885,509.763709607,0.0,243.2593065,302.612436532,298.997524096,215.939147194,56.6466996096,26.4116772923
 03/02  17:00:00,1446.24525926,118.834970408,509.458897805,0.0,243.2593065,310.10971186,318.431903084,215.91495753,84.9700494144,17.546896139
 03/02  18:00:00,1446.27993305,119.100036778,509.450402463,0.0,243.2593065,310.10971186,323.36752999,220.976502019,84.9700494144,17.420978557
 03/02  19:00:00,1161.62322985,97.2753602119,509.971936852,0.0,166.938926447,199.110933808,349.678228442,247.330497027,84.9700494144,17.3776820005
 03/02  20:00:00,1164.14819654,97.2753602119,511.049895574,0.0,166.938926447,191.61365848,338.511571017,273.166705413,56.6466996096,8.69816599474
 03/02  21:00:00,1043.84501483,97.2753602119,522.879461688,0.0,100.150657288,124.558693486,399.167904753,333.822653208,56.6466996096,8.69855193509
 03/02  22:00:00,1015.40190979,97.2753602119,532.820711073,0.0,100.150657288,124.558693486,410.117412347,350.285947225,42.4850247072,17.346440415
 03/02  23:00:00,951.356163357,97.2753602119,535.96047349,0.0,46.0930336215,124.558693486,407.044144571,370.038776845,28.3233498048,8.682017921
 03/02  24:00:00,951.162023383,97.2753602119,535.034035706,0.0,46.0930336215,124.558693486,399.043506365,376.200699432,14.1616749024,8.68113203067
 03/03  01:00:00,942.242478076,97.2753602119,537.769000008,0.0,46.0930336215,113.312780494,403.497322436,389.152404706,5.66466996096,8.68024776937
 03/03  02:00:00,948.045294014,97.2753602119,543.460437408,0.0,46.0930336215,113.312780494,412.934600966,398.588648711,5.66466996096,8.68128229356
 03/03  03:00:00,959.381047493,97.2753602119,555.415733452,0.0,46.0930336215,113.312780494,423.947089741,409.601989067,5.66466996096,8.68043071271
 03/03  04:00:00,962.70123814,97.2753602119,558.942960873,0.0,46.0930336215,113.312780494,439.644678161,416.637823262,5.66466996096,17.3421849378
 03/03  05:00:00,1050.87830653,97.2753602119,553.077086386,0.0,100.150657288,148.969399434,413.970551411,399.624102702,5.66466996096,8.6817787481
 03/03  06:00:00,1045.60871673,99.2766595231,544.800552877,0.0,100.150657288,149.894399434,540.786178144,517.943602009,14.1616749024,8.68090123251
 03/03  07:00:00,1265.5903825,103.984255484,536.33279358,0.0,176.471037341,302.612436532,434.251682371,397.246292758,28.3233498048,8.68203980902
 03/03  08:00:00,1367.75611118,107.015554069,525.660428876,0.0,243.2593065,310.10971186,426.1178311,366.1768594,42.4850247072,17.4559469926
 03/03  09:00:00,1396.75334357,108.223456545,514.071352862,0.0,243.2593065,310.10971186,407.006608796,332.842856864,56.6466996096,17.5170523226
 03/03  10:00:00,1430.27873427,109.290047018,512.543174618,0.0,243.2593065,302.612436532,359.425491213,290.59908349,42.4850247072,26.3413830151
 03/03  11:00:00,1442.31020359,110.43561875,512.406744352,0.0,243.2593065,310.10971186,349.16091451,251.905907651,70.808374512,26.4466323461
 03/03  12:00:00,1446.39498465,111.797671082,513.329410564,0.0,243.2593065,310.10971186,344.219906547,238.111856273,70.808374512,35.2996757621
 03/03  13:00:00,1402.76589044,111.99853656,512.649251871,0.0,243.2593065,310.10971186,335.705769825,247.302303237,70.808374512,17.5950920757
 03/03  14:00:00,1437.30138791,112.977240824,512.322852165,0.0,243.2593065,302.612436532,330.455953392,238.504203598,56.6466996096,35.3050501838
 03/03  15:00:00,1436.46215607,113.081045097,511.750190956,0.0,243.2593065,302.612436532,318.690000125,249.759807485,42.4850247072,26.4451679332
 03/03  16:00:00,1437.60123069,114.135037541,512.339751093,0.0,243.2593065,302.612436532,325.272973379,242.214888986,56.6466996096,26.4113847827
 03/03  17:00:00,1450.4104114,116.35413022,514.718929798,0.0,243.2593065,310.10971186,315.142891897,212.626777238,84.9700494144,17.5460652445
 03/03  18:00:00,1451.43238964,117.024201165,514.924452259,0.0,243.2593065,310.10971186,315.860537484,213.469909901,84.9700494144,17.4205781687
 03/03  19:00:00,1164.26481257,97.2753602119,511.30018415,0.0,166.938926447,199.110933808,352.718601861,250.371226803,84.9700494144,17.3773256432
 03/03  20:00:00,1161.93689561,97.2753602119,509.879001076,0.0,166.938926447,191.61365848,363.468792353,298.124120275,56.6466996096,8.69797246764
 03/03  21:00:00,1047.03113021,97.2753602119,526.588190337,0.0,100.150657288,124.558693486,428.204635574,362.859588749,56.6466996096,8.69834721554
 03/03  22:00:00,1021.32526303,97.2753602119,538.807856294,0.0,100.150657288,124.558693486,428.870564351,369.03948703,42.4850247072,17.3460526131
 03/03  23:00:00,953.674617292,97.2753602119,538.203197527,0.0,46.0930336215,124.558693486,420.060957741,383.055801583,28.3233498048,8.68180635334
 03/03  24:00:00,952.91564187,97.2753602119,536.827946337,0.0,46.0930336215,124.558693486,412.989790856,390.147195708,14.1616749024,8.68092024554
 03/04  01:00:00,943.85329862,97.2753602119,539.465451121,0.0,46.0930336215,113.312780494,410.123781613,395.777130074,5.66466996096,8.68198157858
 03/04  02:00:00,952.560010515,97.2753602119,548.547359693,0.0,46.0930336215,113.312780494,417.156870513,402.811156193,5.66466996096,8.68104435869
 03/04  03:00:00,959.350556291,97.2753602119,555.767155577,0.0,46.0930336215,113.312780494,423.715845861,409.370984438,5.66466996096,8.68019146145
 03/04  04:00:00,960.284120032,97.2753602119,556.758619919,0.0,46.0930336215,113.312780494,437.834441655,414.828110147,5.66466996096,17.341661547
 03/04  05:00:00,966.503937413,97.2753602119,552.320345793,0.0,55.6251445156,113.312780494,419.678721688,405.332557267,5.66466996096,8.68149446039
 03/04  06:00:00,969.652605725,97.2753602119,555.796871405,0.0,55.6251445156,113.312780494,430.696914202,407.854622348,14.1616749024,8.68061695185
 03/04  07:00:00,1047.1175199,97.2753602119,564.702227821,0.0,65.1572554096,176.889270242,388.85331534,351.848235758,28.3233498048,8.68172977738
 03/04  08:00:00,1149.89973821,98.122515684,556.086262037,0.0,109.682768182,220.96816451,512.631586807,461.465721485,42.4850247072,8.68084061463
 03/04  09:00:00,1153.36050482,98.3380458533,548.898051592,0.0,109.682768182,220.96816451,484.205032451,410.154480931,56.6466996096,17.4038519098
 03/04  10:00:00,1254.58866887,100.717704886,540.275240069,0.0,131.945524568,266.955817592,433.057026067,373.110378979,42.4850247072,17.4616223809
 03/04  11:00:00,1257.86819093,101.062075847,536.258613549,0.0,131.945524568,274.45309292,437.400297864,349.076119867,70.808374512,17.5158034844
 03/04  12:00:00,1252.47521885,101.471270172,529.962643142,0.0,131.945524568,274.45309292,415.757903812,324.708987403,70.808374512,20.2405418968
 03/04  13:00:00,1211.16744052,101.68441812,521.595029794,0.0,131.945524568,274.45309292,402.774110736,308.430822097,70.808374512,23.5349141273
 03/04  14:00:00,1201.41414575,102.05898181,519.252077316,0.0,131.945524568,266.955817592,366.672614077,292.51226087,56.6466996096,17.513653597
 03/04  15:00:00,1200.12766237,102.501957699,517.658455097,0.0,131.945524568,266.955817592,346.496255388,277.752856537,42.4850247072,26.2583741438
 03/04  16:00:00,1125.32593902,97.2753602119,523.888680267,0.0,109.682768182,212.545889182,291.954556005,217.79536275,56.6466996096,17.5124936457
 03/04  17:00:00,1136.29106964,97.2753602119,527.61566589,0.0,109.682768182,220.04316451,320.943166112,218.45977733,84.9700494144,17.5133393683
 03/04  18:00:00,1099.12851083,97.2753602119,532.308915131,0.0,109.682768182,220.04316451,335.379441726,232.957663801,84.9700494144,17.4517285109
 03/04  19:00:00,1084.28625197,97.2753602119,547.860148541,0.0,100.150657288,199.110933808,376.099544881,282.448173922,84.9700494144,8.68132154516
 03/04  20:00:00,1096.37029585,97.2753602119,559.275279691,0.0,100.150657288,191.61365848,359.427480927,294.100323419,56.6466996096,8.68045789869
 03/04  21:00:00,991.724141435,97.2753602119,566.856162477,0.0,55.6251445156,124.558693486,414.306503104,340.317439136,56.6466996096,17.3423643582
 03/04  22:00:00,996.533113869,97.2753602119,572.492391763,0.0,55.6251445156,124.558693486,403.645194905,352.478378718,42.4850247072,8.68179147961
 03/04  23:00:00,990.523875391,97.2753602119,576.893709575,0.0,46.0930336215,124.558693486,412.026023567,375.021782809,28.3233498048,8.68089095353
 03/04  24:00:00,994.416743305,97.2753602119,579.894865372,0.0,46.0930336215,124.558693486,409.216924302,386.375862127,14.1616749024,8.67938727226
 03/05  01:00:00,975.101960596,97.2753602119,584.466564258,0.0,34.9616554283,113.312780494,411.179012727,396.833294348,5.66466996096,8.68104841801
 03/05  02:00:00,977.115205918,97.2753602119,586.697729382,0.0,34.9616554283,113.312780494,419.424143839,405.079313622,5.66466996096,8.68016025574
 03/05  03:00:00,968.109290963,97.2753602119,577.130519228,0.0,34.9616554283,113.312780494,430.908395756,407.902172413,5.66466996096,17.3415533821
 03/05  04:00:00,972.641837313,97.2753602119,581.956652807,0.0,34.9616554283,113.312780494,431.003239653,416.657145651,5.66466996096,8.68142404141
 03/05  05:00:00,990.912969872,97.2753602119,590.460450975,0.0,44.4937663224,113.312780494,429.102643423,414.757439382,5.66466996096,8.68053407983
 03/05  06:00:00,985.920313551,97.2753602119,585.215694943,0.0,44.4937663224,113.312780494,438.913420999,416.070108194,14.1616749024,8.68163790224
 03/05  07:00:00,1061.16125811,97.2753602119,591.7270192,0.0,54.0258772165,176.889270242,397.253103815,360.249023095,28.3233498048,8.68073091426
 03/05  08:00:00,1049.49030074,97.2753602119,583.867364127,0.0,54.0258772165,184.38654557,392.785301704,341.618525429,42.4850247072,8.68175156788
 03/05  09:00:00,1114.53316045,97.2753602119,568.607076697,0.0,65.1572554096,220.04316451,385.806356482,311.765400367,56.6466996096,17.3942565051
 03/05  10:00:00,1104.06911974,97.2753602119,565.517358569,0.0,65.1572554096,212.545889182,357.49491068,297.560145131,42.4850247072,17.4497408425
 03/05  11:00:00,1121.81997064,97.2753602119,576.812660824,0.0,65.1572554096,220.04316451,377.575127182,289.263435018,70.808374512,17.5033176519
 03/05  12:00:00,1111.29440806,97.2753602119,564.547983189,0.0,65.1572554096,220.04316451,369.887276807,281.5777576,70.808374512,17.5011446948
 03/05  13:00:00,1104.5014279,97.2753602119,558.161121015,0.0,65.1572554096,220.04316451,371.634698033,274.581181949,70.808374512,26.2451415717
 03/05  14:00:00,1091.57658205,97.2753602119,552.210519072,0.0,65.1572554096,212.545889182,331.580497335,257.431219546,56.6466996096,17.5025781794
 03/05  15:00:00,1099.6791898,97.2773544273,561.056658868,0.0,65.1572554096,212.545889182,302.736003593,242.748319751,42.4850247072,17.5026591343
 03/05  16:00:00,1099.78945595,97.2874794076,561.191795481,0.0,65.1572554096,212.545889182,306.242409822,232.093641847,56.6466996096,17.5020683651
 03/05  17:00:00,1076.49122433,97.2822423667,563.247762128,0.0,65.1572554096,220.04316451,344.821982651,233.609389918,84.9700494144,26.2425433194
 03/05  18:00:00,1041.32502041,97.2754919312,575.570878169,0.0,54.0258772165,184.38654557,353.429509653,251.012915957,84.9700494144,17.4465442817
 03/05  19:00:00,1021.99401341,97.2753602119,579.164227161,0.0,44.4937663224,163.454314868,390.866162239,297.214779622,84.9700494144,8.68133320201
 03/05  20:00:00,1026.13599988,97.2753602119,582.493158055,0.0,44.4937663224,155.95703954,375.334118694,310.006966199,56.6466996096,8.68045288525
 03/05  21:00:00,998.396021231,97.2753602119,586.43668656,0.0,44.4937663224,124.558693486,412.409279716,347.081028994,56.6466996096,8.68155111275
 03/05  22:00:00,1000.49666183,97.2753602119,589.102183699,0.0,44.4937663224,124.558693486,408.430297442,357.26462131,42.4850247072,8.68065142459
 03/05  23:00:00,994.745697979,97.2753602119,593.707575212,0.0,34.9616554283,124.558693486,416.838954307,379.833838811,28.3233498048,8.68176569175
 03/05  24:00:00,1002.50574054,97.2753602119,600.810126813,0.0,34.9616554283,124.558693486,423.846701971,392.344179292,14.1616749024,17.340847777
 03/06  01:00:00,1005.2352456,97.2753602119,604.995268639,0.0,46.0930336215,113.312780494,417.120926784,402.775297939,5.66466996096,8.68095888445
 03/06  02:00:00,1001.51666129,97.2753602119,601.049880349,0.0,46.0930336215,113.312780494,423.32814869,408.983405835,5.66466996096,8.68007289469
 03/06  03:00:00,992.659399873,97.2753602119,591.628916535,0.0,46.0930336215,113.312780494,425.601916967,411.256121146,5.66466996096,8.68112585994
 03/06  04:00:00,981.512151077,97.2753602119,579.689151404,0.0,46.0930336215,113.312780494,428.134306002,413.789395607,5.66466996096,8.68024043418
 03/06  05:00:00,1070.66621384,97.2753602119,578.22153892,0.0,100.150657288,148.969399434,412.293957317,397.947970981,5.66466996096,8.6813163748
 03/06  06:00:00,1075.82892344,97.4321150338,582.252195251,0.0,100.150657288,149.894399434,639.533147967,616.689649696,14.1616749024,8.68182336859
 03/06  07:00:00,1300.27304588,99.393879044,579.725248362,0.0,176.471037341,302.612436532,481.491191394,435.825625541,28.3233498048,17.3422160486
 03/06  08:00:00,1396.79209509,101.502594589,561.233275822,0.0,243.2593065,310.10971186,449.224754892,389.286443501,42.4850247072,17.4532866834
 03/06  09:00:00,1427.29451541,102.491122587,548.708256623,0.0,243.2593065,310.10971186,437.659561695,363.495373189,56.6466996096,17.5174888955
 03/06  10:00:00,1456.10735463,103.611346278,542.828414945,0.0,243.2593065,302.612436532,409.984035343,341.165299605,42.4850247072,26.3337110313
 03/06  11:00:00,1457.88476702,104.397248148,536.332921068,0.0,243.2593065,310.10971186,428.790619171,331.538122369,70.808374512,26.4441222901
 03/06  12:00:00,1453.73461855,105.716810721,530.60133529,0.0,243.2593065,310.10971186,413.052447665,315.764388933,70.808374512,26.4796842201
 03/06  13:00:00,1401.62515984,106.74891537,519.897343797,0.0,243.2593065,310.10971186,394.916073938,297.728782242,70.808374512,26.3789171839
 03/06  14:00:00,1425.52393445,108.111240903,510.96489612,0.0,243.2593065,302.612436532,349.768829694,266.644409861,56.6466996096,26.4777202233
 03/06  15:00:00,1427.7322385,110.113327931,510.320447269,0.0,243.2593065,302.612436532,304.068140312,235.14227908,42.4850247072,26.4408365246
 03/06  16:00:00,1428.16803579,111.77853191,508.707925225,0.0,243.2593065,302.612436532,306.962430719,223.90876152,56.6466996096,26.4069695899
 03/06  17:00:00,1437.40084448,113.689502711,510.381886875,0.0,243.2593065,310.10971186,360.960956966,249.680681004,84.9700494144,26.3102265479
 03/06  18:00:00,1461.14860607,114.093692398,531.346553959,0.0,243.2593065,310.10971186,373.282315187,270.894547698,84.9700494144,17.4177180752
 03/06  19:00:00,1221.24559813,97.2753602119,567.079273987,0.0,166.938926447,199.110933808,366.015049938,272.347236677,84.9700494144,8.69776384639
 03/06  20:00:00,1237.22395588,97.2753602119,582.872944856,0.0,166.938926447,191.61365848,353.674816073,288.330037291,56.6466996096,8.69807917247
 03/06  21:00:00,1112.47407704,97.2753602119,592.790198803,0.0,100.150657288,124.558693486,411.342898018,337.318875869,56.6466996096,17.3773225398
 03/06  22:00:00,1072.2666004,97.2753602119,592.191701136,0.0,100.150657288,124.558693486,399.041179899,347.87309611,42.4850247072,8.68305908137
 03/06  23:00:00,1011.35702011,97.2753602119,599.476489994,0.0,46.0930336215,124.558693486,408.663407157,371.65979553,28.3233498048,8.6802618222
 03/06  24:00:00,1022.64957809,97.2753602119,610.773096616,0.0,46.0930336215,124.558693486,407.706654216,384.863638573,14.1616749024,8.68134074035
 03/07  01:00:00,1006.89156912,97.2753602119,607.32323386,0.0,46.0930336215,113.312780494,407.296414167,392.95022928,5.66466996096,8.68151492623
 03/07  02:00:00,1013.351565,97.2753602119,614.202989038,0.0,46.0930336215,113.312780494,424.497825222,401.491256448,5.66466996096,17.3418988139
 03/07  03:00:00,1016.39260037,97.2753602119,617.570543276,0.0,46.0930336215,113.312780494,423.214746646,408.868500274,5.66466996096,8.68157641117
 03/07  04:00:00,1019.29680691,97.2753602119,620.706799395,0.0,46.0930336215,113.312780494,431.547942281,417.202635425,5.66466996096,8.6806368946
 03/07  05:00:00,1115.78631871,97.2753602119,623.817828643,0.0,100.150657288,148.969399434,416.953667168,402.6092265,5.66466996096,8.67977070671
 03/07  06:00:00,1112.16676797,98.4185645593,618.51213815,0.0,100.150657288,149.894399434,562.775481408,539.932996127,14.1616749024,8.6808103794
 03/07  07:00:00,1337.63165934,102.43478792,616.342783687,0.0,176.471037341,302.612436532,448.868049566,411.863644733,28.3233498048,8.68105502829
 03/07  08:00:00,1437.39192128,105.071759247,602.462283473,0.0,243.2593065,310.10971186,439.660861937,379.718754733,42.4850247072,17.4570824969
 03/07  09:00:00,1467.21960633,106.454892861,588.836351828,0.0,243.2593065,310.10971186,444.993570075,362.083691028,56.6466996096,26.2631794372
 03/07  10:00:00,1500.35557651,107.651674964,587.632936755,0.0,243.2593065,302.612436532,405.552788104,345.50386176,42.4850247072,17.5639016363
 03/07  11:00:00,1498.93146024,108.786123225,577.17242865,0.0,243.2593065,310.10971186,441.219071455,335.16273563,70.808374512,35.2479613126
 03/07  12:00:00,1492.18668412,110.381068183,566.951382289,0.0,243.2593065,310.10971186,415.84107003,318.554254666,70.808374512,26.4784408516
 03/07  13:00:00,1445.23817709,111.334055375,560.26148656,0.0,243.2593065,310.10971186,412.191637953,315.006394273,70.808374512,26.3768691674
 03/07  14:00:00,1474.62648748,113.519478254,553.801055101,0.0,243.2593065,302.612436532,377.054988524,293.931661003,56.6466996096,26.4766279119
 03/07  15:00:00,1475.82298534,114.104566425,554.417175624,0.0,243.2593065,302.612436532,364.693784861,295.768469772,42.4850247072,26.4402903819
 03/07  16:00:00,1475.40492821,115.537630165,552.302785062,0.0,243.2593065,302.612436532,371.474629141,288.422168791,56.6466996096,26.4057607401
 03/07  17:00:00,1489.32089937,117.28907143,558.331011534,0.0,243.2593065,310.10971186,390.917082899,279.63869178,84.9700494144,26.3083417047
 03/07  18:00:00,1495.19454831,117.390313499,564.842003893,0.0,243.2593065,310.10971186,384.380554219,290.693740949,84.9700494144,8.71676385518
 03/07  19:00:00,1258.49034524,97.2753602119,607.958373772,0.0,166.938926447,199.110933808,400.867541266,298.521156576,84.9700494144,17.3763352752
 03/07  20:00:00,1267.04532682,97.2753602119,616.588891118,0.0,166.938926447,191.61365848,375.813919054,310.468792864,56.6466996096,8.69842658022
 03/07  21:00:00,1141.21528782,97.2753602119,624.962627019,0.0,100.150657288,124.558693486,431.005546595,356.983406156,56.6466996096,17.3754408293
 03/07  22:00:00,1105.04804688,97.2753602119,628.388177563,0.0,100.150657288,124.558693486,420.280995767,369.112932844,42.4850247072,8.68303821541
 03/07  23:00:00,1040.16614509,97.2753602119,630.69648047,0.0,46.0930336215,124.558693486,429.159041453,392.155506265,28.3233498048,8.6801853839
 03/07  24:00:00,1046.10342435,97.2753602119,636.106238234,0.0,46.0930336215,124.558693486,426.430552677,403.587619523,14.1616749024,8.68125825131
 03/08  01:00:00,1035.42911843,97.2753602119,637.983780143,0.0,46.0930336215,113.312780494,427.06175695,412.716807269,5.66466996096,8.68027972047
 03/08  02:00:00,1040.48213393,97.2753602119,643.365785595,0.0,46.0930336215,113.312780494,436.486977792,422.140996198,5.66466996096,8.68131163263
 03/08  03:00:00,1044.3093994,97.2753602119,647.403318978,0.0,46.0930336215,113.312780494,445.601598843,431.256561825,5.66466996096,8.68036705646
 03/08  04:00:00,1046.16099518,97.2753602119,649.396899398,0.0,46.0930336215,113.312780494,462.038685668,439.032070918,5.66466996096,17.3419447886
 03/08  05:00:00,1133.04883751,97.2753602119,645.624162399,0.0,100.150657288,148.969399434,440.52531691,426.181022497,5.66466996096,8.67962445234
 03/08  06:00:00,1121.79280077,98.6921039541,630.935065211,0.0,100.150657288,149.894399434,592.262001449,569.419678931,14.1616749024,8.68064761593
 03/08  07:00:00,1344.77713599,103.052520009,624.27204487,0.0,176.471037341,302.612436532,480.060252211,443.057134587,28.3233498048,8.67976781926
 03/08  08:00:00,1431.55221042,106.25332152,594.428183222,0.0,243.2593065,310.10971186,458.098345814,398.159018352,42.4850247072,17.454302755
 03/08  09:00:00,1457.66601288,107.454813847,576.999448881,0.0,243.2593065,310.10971186,440.452044023,366.290549673,56.6466996096,17.5147947404
 03/08  10:00:00,1483.68195463,108.522026588,568.267577538,0.0,243.2593065,302.612436532,412.023600893,343.201613041,42.4850247072,26.3369631451
 03/08  11:00:00,1481.65552033,109.78238353,556.821368236,0.0,243.2593065,310.10971186,421.684963357,324.43570893,70.808374512,26.4408799149
 03/08  12:00:00,1476.74296774,111.267806001,548.826483282,0.0,243.2593065,310.10971186,414.015767632,312.19614569,70.808374512,31.0112474298
 03/08  13:00:00,1431.31642104,112.961800375,542.992871238,0.0,243.2593065,310.10971186,394.445617699,301.781783145,70.808374512,21.8554600421
 03/08  14:00:00,1463.66084677,114.982529212,539.742010124,0.0,243.2593065,302.612436532,378.404705871,286.462745531,56.6466996096,35.2952607307
 03/08  15:00:00,1463.47683686,117.811936544,536.588211943,0.0,243.2593065,302.612436532,335.110133846,266.182428687,42.4850247072,26.4426804518
 03/08  16:00:00,1462.69934929,120.721663624,532.779593036,0.0,243.2593065,302.612436532,331.370127569,248.320365301,56.6466996096,26.4030626585
 03/08  17:00:00,1469.88707925,122.311761976,531.723915311,0.0,243.2593065,310.10971186,346.425455345,243.909398583,84.9700494144,17.5460073485
 03/08  18:00:00,1474.4425858,122.480347099,536.402039765,0.0,243.2593065,310.10971186,356.713332922,254.32682124,84.9700494144,17.416462267
 03/08  19:00:00,1228.97423916,97.2753602119,575.652528646,0.0,166.938926447,199.110933808,362.624807391,268.957064566,84.9700494144,8.69769341032
 03/08  20:00:00,1242.36547397,97.2753602119,588.514853251,0.0,166.938926447,191.61365848,356.852886814,282.829874436,56.6466996096,17.3763127682
 03/08  21:00:00,1111.68888127,97.2753602119,591.933194672,0.0,100.150657288,124.558693486,392.206687041,326.861359291,56.6466996096,8.69862814012
 03/08  22:00:00,1074.60543496,97.2753602119,594.515802342,0.0,100.150657288,124.558693486,390.401841803,339.233479772,42.4850247072,8.68333732389
 03/08  23:00:00,1012.40969137,97.2753602119,600.325809997,0.0,46.0930336215,124.558693486,410.513717676,364.85015777,28.3233498048,17.3402101007
 03/08  24:00:00,1016.56642466,97.2753602119,603.837275037,0.0,46.0930336215,124.558693486,400.495041483,377.652675028,14.1616749024,8.68069155273
 03/09  01:00:00,1002.2963806,97.2753602119,601.855458493,0.0,46.0930336215,113.312780494,401.614133567,387.269742917,5.66466996096,8.67972068867
 03/09  02:00:00,1005.11909753,97.2753602119,604.869020753,0.0,46.0930336215,113.312780494,411.569478754,397.224094839,5.66466996096,8.68071395459
 03/09  03:00:00,1011.91016547,97.2753602119,612.140434599,0.0,46.0930336215,113.312780494,422.282677774,407.938206681,5.66466996096,8.67980113176
 03/09  04:00:00,1009.7552147,97.2753602119,609.878868821,0.0,46.0930336215,113.312780494,429.091559555,414.746058399,5.66466996096,8.68083119546
 03/09  05:00:00,1096.3763994,97.2753602119,605.839383552,0.0,100.150657288,148.969399434,414.728029672,400.383445375,5.66466996096,8.67991433539
 03/09  06:00:00,1093.39625982,99.5199705096,599.214748297,0.0,100.150657288,149.894399434,554.141127065,522.63792374,14.1616749024,17.3415284234
 03/09  07:00:00,1320.19648277,104.137238277,596.372664945,0.0,176.471037341,302.612436532,446.454614872,409.450178903,28.3233498048,8.68108616397
 03/09  08:00:00,1413.48970473,107.631162043,573.143632261,0.0,243.2593065,310.10971186,427.080178441,367.141624123,42.4850247072,17.4535296108
 03/09  09:00:00,1433.46402769,109.438355508,548.514587806,0.0,243.2593065,310.10971186,407.655870581,333.491572067,56.6466996096,17.5175989037
 03/09  10:00:00,1461.04490024,111.031607797,540.802823013,0.0,243.2593065,302.612436532,381.371371284,312.553656557,42.4850247072,26.3326900199
 03/09  11:00:00,1463.02939319,112.419286665,533.631061622,0.0,243.2593065,310.10971186,396.870233903,299.619624895,70.808374512,26.4422344959
 03/09  12:00:00,1459.1493675,113.935869263,527.835297067,0.0,243.2593065,310.10971186,385.919279573,288.633195504,70.808374512,26.4777095566
 03/09  13:00:00,1413.08949655,115.444005453,522.493745438,0.0,243.2593065,310.10971186,374.818143894,277.633898087,70.808374512,26.3758712946
 03/09  14:00:00,1441.3362073,117.816022245,515.863250842,0.0,243.2593065,302.612436532,341.585045343,258.463206611,56.6466996096,26.4751391231
 03/09  15:00:00,1441.92902572,120.14418993,514.184189784,0.0,243.2593065,302.612436532,315.098426232,246.175412766,42.4850247072,26.4379887596
 03/09  16:00:00,1440.9384791,120.705804602,512.786426212,0.0,243.2593065,302.612436532,333.445877964,250.395019553,56.6466996096,26.4041588017
 03/09  17:00:00,1445.51174746,121.915313944,509.646960388,0.0,243.2593065,310.10971186,356.901360728,245.62371601,84.9700494144,26.3075953038
 03/09  18:00:00,1444.26735576,122.880705972,507.85480377,0.0,243.2593065,310.10971186,345.421641737,243.035150456,84.9700494144,17.4164418664
 03/09  19:00:00,1201.98652201,97.2753602119,547.757435545,0.0,166.938926447,199.110933808,356.710298273,263.043073456,84.9700494144,8.69717540235
 03/09  20:00:00,1226.9567464,97.2753602119,571.960312754,0.0,166.938926447,191.61365848,343.518369833,278.174214482,56.6466996096,8.69745574114
 03/09  21:00:00,1095.68932812,97.2753602119,574.729669676,0.0,100.150657288,124.558693486,397.052847734,323.030167639,56.6466996096,17.3759804858
 03/09  22:00:00,1058.34641407,97.2753602119,577.079013589,0.0,100.150657288,124.558693486,386.901066431,335.733618557,42.4850247072,8.68242316714
 03/09  23:00:00,995.2330753,97.2753602119,581.98828665,0.0,46.0930336215,124.558693486,396.74318183,359.74021137,28.3233498048,8.67962065592
 03/09  24:00:00,1001.3137369,97.2753602119,587.609006704,0.0,46.0930336215,124.558693486,395.768077322,372.925767147,14.1616749024,8.68063527281
 03/10  01:00:00,992.444508555,97.2753602119,591.314122836,0.0,46.0930336215,113.312780494,398.497620933,384.152152089,5.66466996096,8.68079888298
 03/10  02:00:00,993.500562827,97.2753602119,592.476764483,0.0,46.0930336215,113.312780494,416.630377589,393.625349101,5.66466996096,17.3403585265
 03/10  03:00:00,995.346818932,97.2753602119,594.458922178,0.0,46.0930336215,113.312780494,417.140623805,402.795220221,5.66466996096,8.68073362338
 03/10  04:00:00,998.149400901,97.2753602119,597.419280755,0.0,46.0930336215,113.312780494,426.348021641,412.003546703,5.66466996096,8.67980497755
 03/10  05:00:00,1094.946488,97.2753602119,600.987130099,0.0,100.150657288,148.969399434,414.259230224,399.913723418,5.66466996096,8.68083684567
 03/10  06:00:00,1087.81111697,99.7657805576,590.395620934,0.0,100.150657288,149.894399434,539.11538337,516.273800625,14.1616749024,8.67990784285
