Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  07:00:00,1298.34730186,104.53136745,571.2628747,0.0,176.471037341,302.612436532,431.978662836,394.974364275,28.3233498048,8.6809487562
 03/10  08:00:00,1389.7102334,108.313050025,546.865270636,0.0,243.2593065,310.10971186,412.25283407,352.313276053,42.4850247072,17.4545333103
 03/10  09:00:00,1421.3730713,110.002024167,534.968698708,0.0,243.2593065,310.10971186,412.438512903,329.529035797,56.6466996096,26.2627774963
 03/10  10:00:00,1449.1703506,111.2788751,528.962745187,0.0,243.2593065,302.612436532,374.030185628,313.984600773,42.4850247072,17.560560148
 03/10  11:00:00,1453.36831291,112.492079277,525.146981376,0.0,243.2593065,310.10971186,401.773050724,304.52769209,70.808374512,26.4369841226
 03/10  12:00:00,1453.97268853,114.186580786,523.028687228,0.0,243.2593065,310.10971186,393.41257692,287.311719655,70.808374512,35.292482753
 03/10  13:00:00,1406.60237689,115.547165525,516.770936847,0.0,243.2593065,310.10971186,374.477442825,277.293436068,70.808374512,26.3756322453
 03/10  14:00:00,1434.80869874,117.17970665,510.578559252,0.0,243.2593065,302.612436532,343.319570838,260.198015436,56.6466996096,26.4748557927
 03/10  15:00:00,1437.70007231,119.610975175,510.021517222,0.0,243.2593065,302.612436532,292.195541435,223.272176761,42.4850247072,26.4383399669
 03/10  16:00:00,1441.78622909,121.524944762,509.452831114,0.0,243.2593065,302.612436532,273.15486306,190.10449308,56.6466996096,26.4036703703
 03/10  17:00:00,1449.3873627,122.693351185,508.645564325,0.0,243.2593065,310.10971186,286.884039854,184.371938676,84.9700494144,17.5420517638
 03/10  18:00:00,1448.569503,123.294824621,507.790085242,0.0,243.2593065,310.10971186,293.547840392,191.160429512,84.9700494144,17.4173614654
 03/10  19:00:00,1175.11376905,97.2753602119,521.63487154,0.0,166.938926447,199.110933808,351.627472282,249.283064369,84.9700494144,17.3743584985
 03/10  20:00:00,1211.95361861,97.2753602119,557.010055767,0.0,166.938926447,191.61365848,339.248179529,273.905111048,56.6466996096,8.69636887071
 03/10  21:00:00,1078.80634427,97.2753602119,557.469848913,0.0,100.150657288,124.558693486,379.430732135,314.087379681,56.6466996096,8.69665284354
 03/10  22:00:00,1039.55361555,97.2753602119,557.618108103,0.0,100.150657288,124.558693486,375.927026033,324.760212621,42.4850247072,8.68178870403
 03/10  23:00:00,977.653221929,97.2753602119,563.213459601,0.0,46.0930336215,124.558693486,394.023754991,348.359310905,28.3233498048,17.341094282
 03/10  24:00:00,980.972533308,97.2753602119,565.948048382,0.0,46.0930336215,124.558693486,382.044353729,359.201549973,14.1616749024,8.68112885272
 03/11  01:00:00,970.207868606,97.2753602119,567.671072338,0.0,46.0930336215,113.312780494,383.547826298,369.203075377,5.66466996096,8.68008096003
 03/11  02:00:00,974.486548618,97.2753602119,572.235820826,0.0,46.0930336215,113.312780494,393.891299965,379.545530847,5.66466996096,8.68109915699
 03/11  03:00:00,976.848989511,97.2753602119,574.75323082,0.0,46.0930336215,113.312780494,402.123949154,387.779161907,5.66466996096,8.6801172864
 03/11  04:00:00,979.227127979,97.2753602119,577.274041629,0.0,46.0930336215,113.312780494,410.947492203,396.603606133,5.66466996096,8.67921610889
 03/11  05:00:00,992.47555919,97.2753602119,580.413857441,0.0,55.6251445156,113.312780494,415.471969058,392.467816374,5.66466996096,17.3394827225
 03/11  06:00:00,993.894639724,97.2753602119,581.988117671,0.0,55.6251445156,113.312780494,420.226480889,397.384530654,14.1616749024,8.68027533212
 03/11  07:00:00,1059.96248537,97.2753602119,578.679335946,0.0,65.1572554096,176.889270242,376.46096038,339.458245092,28.3233498048,8.67936548273
 03/11  08:00:00,1153.78414558,98.6607321446,560.272405907,0.0,109.682768182,220.96816451,483.833376564,432.667988596,42.4850247072,8.68036326009
 03/11  09:00:00,1150.77957224,98.8023686306,546.218339594,0.0,109.682768182,220.96816451,465.071258991,391.023765231,56.6466996096,17.4007941504
 03/11  10:00:00,1248.93712157,101.536874669,534.726895454,0.0,131.945524568,266.955817592,403.240306044,343.300256412,42.4850247072,17.4550249249
 03/11  11:00:00,1247.54680838,101.866894078,526.744547201,0.0,131.945524568,274.45309292,411.161856142,322.84173905,70.808374512,17.5117425796
 03/11  12:00:00,1248.23901986,102.155917455,526.289855541,0.0,131.945524568,274.45309292,401.714571836,313.393482312,70.808374512,17.5127150123
 03/11  13:00:00,1211.21567917,102.527589175,521.16868299,0.0,131.945524568,274.45309292,386.851645291,298.533017066,70.808374512,17.5102537137
 03/11  14:00:00,1195.31181042,103.173176973,513.248132727,0.0,131.945524568,266.955817592,352.345322079,269.442950009,56.6466996096,26.2556724596
 03/11  15:00:00,1198.4553146,104.566765573,513.659765562,0.0,131.945524568,266.955817592,282.524772067,222.530761615,42.4850247072,17.5089857443
 03/11  16:00:00,1113.68626896,97.2753602119,513.803694401,0.0,109.682768182,212.545889182,223.409475656,149.250793427,56.6466996096,17.5119826194
 03/11  17:00:00,1121.08303079,97.2753602119,513.415338551,0.0,109.682768182,220.04316451,252.895331734,141.671579254,84.9700494144,26.2537030657
 03/11  18:00:00,1076.289675,97.2753602119,511.951469984,0.0,109.682768182,220.04316451,266.953628799,164.534412073,84.9700494144,17.4491673113
 03/11  19:00:00,1042.96950105,97.2753602119,510.771410919,0.0,100.150657288,199.110933808,321.02295418,227.37367199,84.9700494144,8.67923277506
 03/11  20:00:00,1053.82635828,97.2753602119,519.205213931,0.0,100.150657288,191.61365848,329.796725092,264.469830872,56.6466996096,8.68019461036
 03/11  21:00:00,974.191492973,97.2753602119,549.157622,0.0,55.6251445156,124.558693486,387.955093465,322.629100442,56.6466996096,8.6792934139
 03/11  22:00:00,992.395312295,97.2753602119,568.389644047,0.0,55.6251445156,124.558693486,386.559127091,335.393829328,42.4850247072,8.6802730558
 03/11  23:00:00,981.118077501,97.2753602119,567.026473454,0.0,46.0930336215,124.558693486,391.647205826,354.644493817,28.3233498048,8.67936220398
 03/11  24:00:00,992.020109846,97.2753602119,577.592240245,0.0,46.0930336215,124.558693486,399.089176167,367.587710027,14.1616749024,17.3397912379
 03/12  01:00:00,971.852081404,97.2753602119,581.424223506,0.0,34.9616554283,113.312780494,393.728729708,379.383727861,5.66466996096,8.68033188612
 03/12  02:00:00,973.341635686,97.2753602119,583.050742265,0.0,34.9616554283,113.312780494,403.372962506,389.028911555,5.66466996096,8.67938098993
 03/12  03:00:00,976.17775251,97.2753602119,586.046908263,0.0,34.9616554283,113.312780494,412.746504158,398.401470986,5.66466996096,8.68036321116
 03/12  04:00:00,985.938329414,97.2753602119,585.47528444,0.0,44.4937663224,113.312780494,407.348086804,393.003992451,5.66466996096,8.67942439194
 03/12  05:00:00,979.08918932,97.2753602119,578.255519995,0.0,44.4937663224,113.312780494,417.119364222,394.277269976,14.1616749024,8.680419343
 03/12  06:00:00,1053.90297784,97.2753602119,580.15969916,0.0,54.0258772165,176.889270242,375.865399501,338.862572117,28.3233498048,8.67947757898
 03/12  07:00:00,1056.35415489,97.2753602119,579.093277611,0.0,54.0258772165,184.38654557,397.144729098,337.319694433,42.4850247072,17.3400099578
 03/12  08:00:00,1110.79998303,97.2753602119,564.739594183,0.0,65.1572554096,220.04316451,379.591599829,314.238415284,56.6466996096,8.70648493608
 03/12  09:00:00,1081.55374142,97.2753602119,541.712653325,0.0,65.1572554096,212.545889182,350.176714893,290.249124839,42.4850247072,17.4425653468
 03/12  10:00:00,1068.21781384,97.2753602119,522.596054946,0.0,65.1572554096,220.04316451,343.049962142,254.745317024,70.808374512,17.4962706053
 03/12  11:00:00,1060.38199824,97.2753602119,515.686345941,0.0,65.1572554096,220.04316451,321.115129045,232.807119324,70.808374512,17.4996352085
 03/12  12:00:00,1062.0833173,97.2753602119,516.249074515,0.0,65.1572554096,220.04316451,286.02165174,188.975144697,70.808374512,26.2381325317
 03/12  13:00:00,1058.18810956,97.2753602119,516.318290969,0.0,65.1572554096,212.545889182,227.669850601,153.522829318,56.6466996096,17.5003216732
 03/12  14:00:00,1061.13471816,97.284378466,517.44990682,0.0,65.1572554096,212.545889182,198.340183164,138.358620711,42.4850247072,17.4965377457
 03/12  15:00:00,1061.15474813,97.2902181749,517.639104135,0.0,65.1572554096,212.545889182,204.500210563,130.354385356,56.6466996096,17.4991255975
 03/12  16:00:00,1030.92457706,97.2965707226,515.198834654,0.0,65.1572554096,220.04316451,245.312228171,134.10444071,84.9700494144,26.2377380465
 03/12  17:00:00,983.83630846,97.283343358,514.984497597,0.0,54.0258772165,184.38654557,249.918788212,147.505253392,84.9700494144,17.4434854064
 03/12  18:00:00,952.226674972,97.2757901989,514.542888407,0.0,44.4937663224,163.454314868,282.762298981,189.111984788,84.9700494144,8.68026477858
 03/12  19:00:00,951.799201688,97.2753602119,513.995491587,0.0,44.4937663224,155.95703954,269.914831629,204.588793295,56.6466996096,8.67933872502
 03/12  20:00:00,927.925661184,97.2753602119,514.107004917,0.0,44.4937663224,124.558693486,304.375601456,239.048572764,56.6466996096,8.68032908307
 03/12  21:00:00,928.555632792,97.2753602119,514.639513161,0.0,44.4937663224,124.558693486,291.986209457,240.821789493,42.4850247072,8.67939525726
 03/12  22:00:00,918.44923922,97.2753602119,514.576836871,0.0,34.9616554283,124.558693486,296.052890645,259.04915183,28.3233498048,8.68038901098
 03/12  23:00:00,917.862114802,97.2753602119,513.791248454,0.0,34.9616554283,124.558693486,298.852278893,276.011154006,14.1616749024,8.67944998493
 03/12  24:00:00,902.224987537,97.2753602119,512.572196527,0.0,34.9616554283,113.312780494,332.091465228,309.086707283,5.66466996096,17.3400879837
 03/13  01:00:00,912.531161147,97.2753602119,512.497576227,0.0,46.0930336215,113.312780494,343.115658047,328.77059098,5.66466996096,8.68039710564
 03/13  02:00:00,912.366756255,97.2753602119,512.661117904,0.0,46.0930336215,113.312780494,355.787174911,341.443081746,5.66466996096,8.67942320345
 03/13  03:00:00,911.753708226,97.2753602119,512.149204591,0.0,46.0930336215,113.312780494,372.682774908,358.337695885,5.66466996096,8.68040906166
 03/13  04:00:00,1008.62583686,97.2753602119,517.103394837,0.0,100.150657288,148.969399434,372.154952364,357.810835892,5.66466996096,8.67944651127
 03/13  05:00:00,1024.40807127,97.5621985682,529.209278287,0.0,100.150657288,149.894399434,571.18037352,548.338249601,14.1616749024,8.68044901672
 03/13  06:00:00,1261.91734071,99.91683135,534.949154069,0.0,176.471037341,302.612436532,427.496478052,390.492529266,28.3233498048,8.68059898146
 03/13  07:00:00,1384.57447359,102.25457965,535.912462991,0.0,243.2593065,310.10971186,423.7991527,363.859487537,42.4850247072,17.4546404558
 03/13  08:00:00,1406.48761516,103.529471175,527.542049279,0.0,243.2593065,310.10971186,425.875220503,342.970108605,56.6466996096,26.258412289
 03/13  09:00:00,1426.00391211,104.710432519,514.264254476,0.0,243.2593065,302.612436532,358.131210599,298.086242497,42.4850247072,17.5599433951
 03/13  10:00:00,1439.67128934,105.878524859,515.488005589,0.0,243.2593065,310.10971186,328.155325333,230.911685363,70.808374512,26.4352654574
 03/13  11:00:00,1455.75265849,108.650614239,522.432392732,0.0,243.2593065,310.10971186,279.024442013,172.926542508,70.808374512,35.2895249927
 03/13  12:00:00,1420.2995708,111.641305856,525.100038881,0.0,243.2593065,310.10971186,244.482804274,147.300923452,70.808374512,26.3735063101
 03/13  13:00:00,1456.77107557,115.292673564,524.561054302,0.0,243.2593065,302.612436532,206.660834116,123.542076913,56.6466996096,26.472057593
 03/13  14:00:00,1462.03520383,121.079637686,523.975563216,0.0,243.2593065,302.612436532,162.770227688,93.8498599031,42.4850247072,26.4353430778
 03/13  15:00:00,1466.99347246,126.643980828,523.388819723,0.0,243.2593065,302.612436532,158.172889848,75.1256577839,56.6466996096,26.4005324543
 03/13  16:00:00,1478.54769518,132.828929047,522.112287566,0.0,243.2593065,310.10971186,163.940814923,61.4280996562,84.9700494144,17.5426658523
 03/13  17:00:00,1480.47158288,134.606718135,522.298551602,0.0,243.2593065,310.10971186,161.688198352,59.3021612116,84.9700494144,17.4159877264
 03/13  18:00:00,1179.50674432,97.2753602119,524.230166924,0.0,166.938926447,199.110933808,182.874037601,89.2064012296,84.9700494144,8.69758695745
 03/13  19:00:00,1175.37855658,97.2766656856,521.618200786,0.0,166.938926447,191.61365848,208.616455301,134.596234095,56.6466996096,17.3735215961
 03/13  20:00:00,1029.62527381,97.2754738854,509.86093292,0.0,100.150657288,124.558693486,298.692059189,233.34943074,56.6466996096,8.69592883946
 03/13  21:00:00,994.10599789,97.2753602119,514.207656202,0.0,100.150657288,124.558693486,342.04075018,290.874620455,42.4850247072,8.68110501775
 03/13  22:00:00,952.044238276,97.2753602119,537.504301667,0.0,46.0930336215,124.558693486,376.09549392,330.432510737,28.3233498048,17.3396333782
 03/13  23:00:00,969.950638633,97.2753602119,554.036315385,0.0,46.0930336215,124.558693486,367.249603809,344.407595732,14.1616749024,8.68033317521
 03/13  24:00:00,958.855388703,97.2753602119,555.371840246,0.0,46.0930336215,113.312780494,368.01876388,353.674710956,5.66466996096,8.67938296259
 03/14  01:00:00,958.612712387,97.2753602119,555.168768715,0.0,46.0930336215,113.312780494,374.94042577,360.595481212,5.66466996096,8.68027459667
 03/14  02:00:00,958.232017375,97.2753602119,554.790733353,0.0,46.0930336215,113.312780494,381.734145951,367.390193265,5.66466996096,8.67928272533
 03/14  03:00:00,958.431020557,97.2753602119,555.010915,0.0,46.0930336215,113.312780494,389.644581363,375.299661286,5.66466996096,8.68025011592
 03/14  04:00:00,1052.29027066,97.2753602119,555.031738205,0.0,100.150657288,148.969399434,375.519693083,361.175743865,5.66466996096,8.67927925777
 03/14  05:00:00,1049.08925991,98.9566347463,549.390744567,0.0,100.150657288,149.894399434,509.332875108,477.831115076,14.1616749024,17.3400851301
 03/14  06:00:00,1274.71718322,103.838788816,542.186286186,0.0,176.471037341,302.612436532,396.078640862,359.075020367,28.3233498048,8.68027069098
 03/14  07:00:00,1394.08316001,107.555030327,539.69196955,0.0,243.2593065,310.10971186,402.545513828,342.609674293,42.4850247072,17.4508148275
 03/14  08:00:00,1422.08700573,109.265745784,536.376729664,0.0,243.2593065,310.10971186,399.67563679,325.51494776,56.6466996096,17.5139894203
 03/14  09:00:00,1451.75696974,110.731221187,531.903121594,0.0,243.2593065,302.612436532,375.128929252,306.317289854,42.4850247072,26.3266146907
 03/14  10:00:00,1455.18732274,112.422760686,526.670053005,0.0,243.2593065,310.10971186,384.075274735,286.832052389,70.808374512,26.4348478348
 03/14  11:00:00,1444.28879955,114.053457462,514.404567785,0.0,243.2593065,310.10971186,363.62753944,266.350166439,70.808374512,26.4689984897
 03/14  12:00:00,1399.81847087,115.627722418,510.4554046,0.0,243.2593065,310.10971186,340.681409332,243.500310931,70.808374512,26.3727238896
 03/14  13:00:00,1439.7345248,117.602833859,511.477079555,0.0,243.2593065,302.612436532,281.813026515,198.695257949,56.6466996096,26.4710689568
 03/14  14:00:00,1450.21672904,121.111502451,515.440274895,0.0,243.2593065,302.612436532,226.960406452,158.041305565,42.4850247072,26.4340761803
 03/14  15:00:00,1462.36958638,125.827923345,520.351396651,0.0,243.2593065,302.612436532,212.009968795,128.963903397,56.6466996096,26.399365788
 03/14  16:00:00,1474.91081593,130.189596273,521.122201612,0.0,243.2593065,310.10971186,220.701553592,109.426548384,84.9700494144,26.3049557932
 03/14  17:00:00,1474.29691431,130.994582495,520.041611556,0.0,243.2593065,310.10971186,208.592799222,114.907070518,84.9700494144,8.71567928991
 03/14  18:00:00,1153.01275974,97.2753602119,508.596511174,0.0,166.938926447,199.110933808,265.047111823,162.702258138,84.9700494144,17.3748042702
 03/14  19:00:00,1159.28786134,97.2772266651,514.450181263,0.0,166.938926447,191.61365848,287.525930831,222.182137238,56.6466996096,8.69709398307
 03/14  20:00:00,1054.73235926,97.2754196764,533.727687112,0.0,100.150657288,124.558693486,350.83215263,285.488102154,56.6466996096,8.69735086658
 03/14  21:00:00,1034.40822992,97.2754923299,552.157217697,0.0,100.150657288,124.558693486,359.490943863,299.661715777,42.4850247072,17.344203379
 03/14  22:00:00,966.80585608,97.2753602119,551.540330996,0.0,46.0930336215,124.558693486,357.926184416,320.924025081,28.3233498048,8.67880953097
 03/14  23:00:00,968.206959866,97.2753602119,552.195407609,0.0,46.0930336215,124.558693486,355.644117299,332.802695255,14.1616749024,8.67974714101
 03/14  24:00:00,954.345420918,97.2753602119,550.548321407,0.0,46.0930336215,113.312780494,356.559883035,342.21638772,5.66466996096,8.67882535379
 03/15  01:00:00,954.250206405,97.2753602119,550.459281284,0.0,46.0930336215,113.312780494,365.776110181,351.431758164,5.66466996096,8.67968205662
 03/15  02:00:00,957.618655717,97.2753602119,554.07877719,0.0,46.0930336215,113.312780494,375.153727993,360.810347849,5.66466996096,8.67871018312
 03/15  03:00:00,959.03971659,97.2753602119,555.626273613,0.0,46.0930336215,113.312780494,391.686676944,368.683705714,5.66466996096,17.3383012684
 03/15  04:00:00,1053.51694097,97.2753602119,559.90796054,0.0,100.150657288,148.969399434,372.216208286,357.871933851,5.66466996096,8.67960447439
 03/15  05:00:00,1056.01998076,100.656025867,558.001069773,0.0,100.150657288,149.894399434,484.972857314,462.132580333,14.1616749024,8.67860207917
 03/15  06:00:00,1287.63430565,106.379928551,555.056728446,0.0,176.471037341,302.612436532,392.559963544,355.557015444,28.3233498048,8.67959829523
 03/15  07:00:00,1397.05520652,110.911218341,543.750545977,0.0,243.2593065,310.10971186,395.601494858,335.66325217,42.4850247072,17.453217981
 03/15  08:00:00,1422.32145193,112.643854,533.373779926,0.0,243.2593065,310.10971186,386.600511844,312.441577722,56.6466996096,17.5122345126
 03/15  09:00:00,1445.42097737,114.072319738,522.859977602,0.0,243.2593065,302.612436532,357.253833988,288.443211906,42.4850247072,26.3255973749
 03/15  10:00:00,1441.49858912,115.721785143,511.364013337,0.0,243.2593065,310.10971186,358.431425152,261.190751981,70.808374512,26.4322986586
 03/15  11:00:00,1445.46967979,117.176042005,511.184173076,0.0,243.2593065,310.10971186,321.306456059,224.031801212,70.808374512,26.4662803349
 03/15  12:00:00,1408.07611968,118.924547881,511.528412528,0.0,243.2593065,310.10971186,292.244103825,195.065416385,70.808374512,26.3703129285
 03/15  13:00:00,1444.3731636,120.46970991,512.257826874,0.0,243.2593065,302.612436532,269.734086078,186.619381701,56.6466996096,26.4680047672
 03/15  14:00:00,1447.59844743,122.807243232,512.462667759,0.0,243.2593065,302.612436532,240.822885485,171.907116847,42.4850247072,26.4307439306
 03/15  15:00:00,1450.42515847,125.659018207,512.149113767,0.0,243.2593065,302.612436532,239.529213642,156.485840016,56.6466996096,26.3966740162
 03/15  16:00:00,1472.40835685,132.413230043,517.750078615,0.0,243.2593065,310.10971186,225.014714228,113.744061449,84.9700494144,26.3006033641
 03/15  17:00:00,1482.27447202,138.131654495,520.545845477,0.0,243.2593065,310.10971186,187.042662793,90.4672809972,84.9700494144,11.6053323814
 03/15  18:00:00,1159.17974148,97.2753602119,511.539262652,0.0,166.938926447,199.110933808,227.237514377,127.778330992,84.9700494144,14.489133971
 03/15  19:00:00,1155.92960556,97.2823797699,510.167301144,0.0,166.938926447,191.61365848,242.225999603,176.883670831,56.6466996096,8.69562916216
 03/15  20:00:00,1033.68291315,97.2753602119,514.283515797,0.0,100.150657288,124.558693486,340.317156234,266.297186834,56.6466996096,17.3732697907
 03/15  21:00:00,1015.37050694,97.2753602119,533.355892069,0.0,100.150657288,124.558693486,342.096547784,290.931366373,42.4850247072,8.68015670408
 03/15  22:00:00,964.208737904,97.2753602119,548.908535209,0.0,46.0930336215,124.558693486,354.347994779,317.345010989,28.3233498048,8.67963398609
 03/15  23:00:00,971.865613785,97.2753602119,556.084222497,0.0,46.0930336215,124.558693486,353.650220179,330.809848961,14.1616749024,8.67869631543
 03/15  24:00:00,965.62556526,97.2753602119,562.708384482,0.0,46.0930336215,113.312780494,357.37669946,343.032399721,5.66466996096,8.67962977777
 03/16  01:00:00,966.543390189,97.2753602119,563.712616019,0.0,46.0930336215,113.312780494,367.73444339,353.391140665,5.66466996096,8.6786327647
 03/16  02:00:00,965.42893903,97.2753602119,562.506073585,0.0,46.0930336215,113.312780494,383.744338896,362.164213822,5.66466996096,15.9154551133
 03/16  03:00:00,972.809316733,97.2753602119,570.432546054,0.0,46.0930336215,113.312780494,388.575690372,372.809691812,5.66466996096,10.1013285988
 03/16  04:00:00,1066.99230852,97.2753602119,574.404357554,0.0,100.150657288,148.969399434,376.442417197,362.09948076,5.66466996096,8.67826647635
 03/16  05:00:00,1062.19888004,101.526225076,563.788243474,0.0,100.150657288,149.894399434,482.640648425,459.799571047,14.1616749024,8.67940247512
 03/16  06:00:00,1286.38128613,107.304869568,552.688625743,0.0,176.471037341,302.612436532,390.277341821,353.273602473,28.3233498048,8.68038954298
 03/16  07:00:00,1400.35836948,111.823925021,546.267643292,0.0,243.2593065,310.10971186,396.886829898,336.951928834,42.4850247072,17.4498763573
 03/16  08:00:00,1430.45887894,113.359125905,541.114018242,0.0,243.2593065,310.10971186,393.160264031,319.004496161,56.6466996096,17.5090682599
 03/16  09:00:00,1457.49063491,114.486576419,533.473047715,0.0,243.2593065,302.612436532,370.018766609,301.207187491,42.4850247072,26.3265544109
 03/16  10:00:00,1459.96368003,115.974564106,527.606664461,0.0,243.2593065,310.10971186,379.053195368,281.811209332,70.808374512,26.4336115236
 03/16  11:00:00,1458.20800372,117.58320749,523.775793036,0.0,243.2593065,310.10971186,366.621031396,269.345466884,70.808374512,26.4671900002
 03/16  12:00:00,1415.79676161,119.214949365,521.841041644,0.0,243.2593065,310.10971186,360.022376844,262.842766469,70.808374512,26.3712358628
 03/16  13:00:00,1446.44051973,120.929252731,517.694937376,0.0,243.2593065,302.612436532,336.960867671,253.851075765,56.6466996096,26.4630922965
 03/16  14:00:00,1441.7578704,123.327811491,511.348148126,0.0,243.2593065,302.612436532,305.482404855,236.566119842,42.4850247072,26.4312603062
 03/16  15:00:00,1439.81260215,125.944293291,507.158182999,0.0,243.2593065,302.612436532,301.464562724,218.42055384,56.6466996096,26.3973092745
 03/16  16:00:00,1449.56465897,128.025216613,507.117567077,0.0,243.2593065,310.10971186,306.265295379,194.993791698,84.9700494144,26.3014542666
 03/16  17:00:00,1451.50367749,129.413360497,506.176516588,0.0,243.2593065,310.10971186,277.994485258,175.611049068,84.9700494144,17.4133867757
 03/16  18:00:00,1169.84410352,97.2753602119,523.738378182,0.0,166.938926447,199.110933808,300.653395805,206.987568538,84.9700494144,8.695777852
 03/16  19:00:00,1200.76067082,97.2790135696,552.465127867,0.0,166.938926447,191.61365848,302.810532098,237.467859943,56.6466996096,8.69597254495
 03/16  20:00:00,1082.67427368,97.2753602119,560.831259451,0.0,100.150657288,124.558693486,358.819726643,284.799597648,56.6466996096,17.373429385
 03/16  21:00:00,1037.23297801,97.2753602119,554.497509065,0.0,100.150657288,124.558693486,344.037466632,292.871535421,42.4850247072,8.68090650297
 03/16  22:00:00,964.085226882,97.2753602119,548.523334358,0.0,46.0930336215,124.558693486,351.116519788,314.113201769,28.3233498048,8.67996821441
 03/16  23:00:00,967.144095982,97.2753602119,550.86921705,0.0,46.0930336215,124.558693486,349.700512916,326.859857123,14.1616749024,8.67898089054
 03/16  24:00:00,957.826193971,97.2753602119,554.175007204,0.0,46.0930336215,113.312780494,352.383704437,338.039097349,5.66466996096,8.67993712757
 03/17  01:00:00,958.354777653,97.2753602119,554.8316502,0.0,46.0930336215,113.312780494,361.036897223,346.693334364,5.66466996096,8.67889289781
 03/17  02:00:00,961.196486114,97.2753602119,557.885095773,0.0,46.0930336215,113.312780494,380.904872974,357.901665946,5.66466996096,17.3385370671
 03/17  03:00:00,961.760546184,97.2753602119,558.452730229,0.0,46.0930336215,113.312780494,381.420009161,367.075649186,5.66466996096,8.67969001404
 03/17  04:00:00,1057.08025087,97.2753602119,560.14298328,0.0,100.150657288,148.969399434,368.610445772,354.267072377,5.66466996096,8.67870343395
 03/17  05:00:00,1051.77627602,102.1947659,548.959726419,0.0,100.150657288,149.894399434,470.035861023,447.194553259,14.1616749024,8.67963286115
 03/17  06:00:00,1274.59577901,108.227535097,537.608354361,0.0,176.471037341,302.612436532,377.229558936,340.22755424,28.3233498048,8.6786548906
 03/17  07:00:00,1389.59404215,112.780018824,533.733460382,0.0,243.2593065,310.10971186,386.683363232,326.748309368,42.4850247072,17.4500291562
 03/17  08:00:00,1425.02909646,114.289528362,534.22217801,0.0,243.2593065,310.10971186,387.500000483,313.34417544,56.6466996096,17.5091254341
 03/17  09:00:00,1453.48027559,115.491268045,528.695331953,0.0,243.2593065,302.612436532,363.400065898,294.588627243,42.4850247072,26.3264139473
 03/17  10:00:00,1453.8049663,116.879692002,521.177439096,0.0,243.2593065,310.10971186,375.412947894,278.176659054,70.808374512,26.4279143283
 03/17  11:00:00,1448.98546566,118.402305655,514.573882793,0.0,243.2593065,310.10971186,361.146459508,263.87571929,70.808374512,26.4623657058
 03/17  12:00:00,1401.77812869,119.769967266,508.653649476,0.0,243.2593065,310.10971186,348.868928998,251.689938557,70.808374512,26.3706159284
 03/17  13:00:00,1437.56163126,121.203020641,508.739949444,0.0,243.2593065,302.612436532,312.078889013,228.970093776,56.6466996096,26.4620956279
 03/17  14:00:00,1442.3665323,123.034438915,509.081371542,0.0,243.2593065,302.612436532,263.488540264,194.573153094,42.4850247072,26.4303624634
 03/17  15:00:00,1445.71350493,125.573796229,509.429082118,0.0,243.2593065,302.612436532,258.434232808,175.391192543,56.6466996096,26.3963406561
 03/17  16:00:00,1456.54602104,127.501018901,510.654252644,0.0,243.2593065,310.10971186,271.172832558,159.902444818,84.9700494144,26.3003383259
 03/17  17:00:00,1459.15120094,128.800778981,511.206749428,0.0,243.2593065,310.10971186,256.313196427,153.930181661,84.9700494144,17.4129653514
 03/17  18:00:00,1155.99718687,97.2753602119,511.399898966,0.0,166.938926447,199.110933808,280.824086055,187.158448688,84.9700494144,8.69558795333
 03/17  19:00:00,1179.75002671,97.2753602119,533.25430936,0.0,166.938926447,191.61365848,303.306274315,237.963804522,56.6466996096,8.69577018273
 03/17  20:00:00,1080.57716722,97.2753602119,559.386986978,0.0,100.150657288,124.558693486,366.104126328,292.083958369,56.6466996096,17.3734683494
 03/17  21:00:00,1039.48614975,97.2753602119,557.499141901,0.0,100.150657288,124.558693486,353.066255265,301.900531376,42.4850247072,8.6806991816
 03/17  22:00:00,974.546425616,97.2753602119,559.865292599,0.0,46.0930336215,124.558693486,361.529746105,324.526651564,28.3233498048,8.67974473552
 03/17  23:00:00,974.620668308,97.2753602119,559.101792456,0.0,46.0930336215,124.558693486,358.100444368,335.260014688,14.1616749024,8.67875477722
 03/17  24:00:00,963.792160257,97.2753602119,560.769675098,0.0,46.0930336215,113.312780494,359.364580383,345.020220686,5.66466996096,8.67968973608
 03/18  01:00:00,967.591123678,97.2753602119,564.883926944,0.0,46.0930336215,113.312780494,370.082339365,355.739025328,5.66466996096,8.67864407585
 03/18  02:00:00,968.496839755,97.2753602119,565.864781191,0.0,46.0930336215,113.312780494,387.757391771,364.75472928,5.66466996096,17.3379925298
 03/18  03:00:00,968.624860379,97.2753602119,566.014867304,0.0,46.0930336215,113.312780494,386.668366428,372.324303674,5.66466996096,8.67939279236
 03/18  04:00:00,978.811224912,97.2753602119,565.854367627,0.0,55.6251445156,113.312780494,382.289032374,367.945953056,5.66466996096,8.67840935758
 03/18  05:00:00,980.034467184,97.2753602119,567.215200512,0.0,55.6251445156,113.312780494,395.973020965,373.132039737,14.1616749024,8.67930632554
 03/18  06:00:00,1057.20744992,97.2753602119,571.654249561,0.0,65.1572554096,176.889270242,355.284718867,318.283037778,28.3233498048,8.67833128412
 03/18  07:00:00,1168.8692338,99.587128791,567.417889814,0.0,109.682768182,220.96816451,451.07409616,399.909842388,42.4850247072,8.67922906514
 03/18  08:00:00,1171.86623455,99.6308102393,568.29113231,0.0,109.682768182,220.96816451,441.802724386,367.757300254,56.6466996096,17.398724522
 03/18  09:00:00,1280.46090433,102.471778821,566.980757365,0.0,131.945524568,266.955817592,396.19015604,336.250601282,42.4850247072,17.4545300509
 03/18  10:00:00,1281.86280168,102.92771602,560.206409947,0.0,131.945524568,274.45309292,406.14166984,317.822587144,70.808374512,17.5107081845
 03/18  11:00:00,1276.45311666,103.336085285,552.90161926,0.0,131.945524568,274.45309292,394.549845484,306.234750678,70.808374512,17.5067202937
 03/18  12:00:00,1241.25301185,103.875985229,548.893242592,0.0,131.945524568,274.45309292,395.548356462,298.489873883,70.808374512,26.2501080678
 03/18  13:00:00,1228.44520801,104.500000871,542.286796737,0.0,131.945524568,266.955817592,362.821723944,288.668769663,56.6466996096,17.5062546715
 03/18  14:00:00,1226.57535446,105.378866401,539.182292091,0.0,131.945524568,266.955817592,336.294073106,276.303029203,42.4850247072,17.5060191952
 03/18  15:00:00,1155.13364622,97.2753602119,553.32395893,0.0,109.682768182,212.545889182,279.934159384,205.779168765,56.6466996096,17.5082910088
 03/18  16:00:00,1164.63770967,97.2753602119,555.640742114,0.0,109.682768182,220.04316451,310.389376915,199.17105676,84.9700494144,26.248270741
 03/18  17:00:00,1128.67970487,97.2753602119,562.473909757,0.0,109.682768182,220.04316451,315.357376002,212.941387441,84.9700494144,17.4459391467
 03/18  18:00:00,1089.68530709,97.2754890957,562.273769011,0.0,100.150657288,199.110933808,339.679476472,246.0293255,84.9700494144,8.6801015573
 03/18  19:00:00,1095.17540779,97.2753871309,566.946902278,0.0,100.150657288,191.61365848,329.497089793,264.171338547,56.6466996096,8.67905163631
 03/18  20:00:00,995.901376834,97.2753602119,571.878963004,0.0,55.6251445156,124.558693486,378.817298339,313.490594224,56.6466996096,8.68000450596
 03/18  21:00:00,998.230097968,97.2753602119,574.864448515,0.0,55.6251445156,124.558693486,375.678305641,324.514312386,42.4850247072,8.67896854692
 03/18  22:00:00,985.589554563,97.2753602119,572.243900015,0.0,46.0930336215,124.558693486,378.955954945,341.952691307,28.3233498048,8.67991383308
 03/18  23:00:00,982.4026085,97.2753602119,567.709775811,0.0,46.0930336215,124.558693486,372.792627452,349.952064375,14.1616749024,8.67888817507
 03/18  24:00:00,973.491925205,97.2753602119,571.340090991,0.0,46.0930336215,113.312780494,382.637570683,359.634132767,5.66466996096,17.3387679549
 03/19  01:00:00,964.844696421,97.2753602119,574.111477502,0.0,34.9616554283,113.312780494,383.117421978,368.77312611,5.66466996096,8.67962590715
 03/19  02:00:00,967.252406597,97.2753602119,576.742502605,0.0,34.9616554283,113.312780494,392.279089521,377.935832522,5.66466996096,8.67858703718
 03/19  03:00:00,971.866893322,97.2753602119,581.689439753,0.0,34.9616554283,113.312780494,402.62862216,388.284462719,5.66466996096,8.67948947998
 03/19  04:00:00,980.804661297,97.2753602119,580.154349006,0.0,44.4937663224,113.312780494,397.306121242,382.962975412,5.66466996096,8.67847586882
 03/19  05:00:00,987.346000771,97.2753602119,587.227770421,0.0,44.4937663224,113.312780494,411.39221331,388.551161338,14.1616749024,8.67937706928
 03/19  06:00:00,1062.16977489,97.2753602119,589.218944075,0.0,54.0258772165,176.889270242,370.136284145,333.134559936,28.3233498048,8.67837440478
 03/19  07:00:00,1063.6297014,97.2753602119,591.287180031,0.0,54.0258772165,184.38654557,391.253599484,331.43103294,42.4850247072,17.3375418365
 03/19  08:00:00,1138.0478237,97.2753602119,594.21254357,0.0,65.1572554096,220.04316451,379.734381942,314.382898154,56.6466996096,8.70478417842
 03/19  09:00:00,1116.63392521,97.2753602119,579.474930408,0.0,65.1572554096,212.545889182,354.975624105,295.045578039,42.4850247072,17.4450213588
 03/19  10:00:00,1111.19841645,97.2753602119,565.722421802,0.0,65.1572554096,220.04316451,367.214822553,278.911440991,70.808374512,17.4950070502
 03/19  11:00:00,1106.8984166,97.2753602119,560.005628296,0.0,65.1572554096,220.04316451,358.982928379,270.680688469,70.808374512,17.4938653982
 03/19  12:00:00,1101.02954053,97.2753602119,554.779916091,0.0,65.1572554096,220.04316451,357.595980977,260.554561211,70.808374512,26.2330452537
 03/19  13:00:00,1098.07796478,97.2781989067,559.540796973,0.0,65.1572554096,212.545889182,328.689686983,254.549345964,56.6466996096,17.4936414088
 03/19  14:00:00,1096.26755872,97.2975324415,557.544879936,0.0,65.1572554096,212.545889182,302.307711861,242.325828423,42.4850247072,17.4968587306
 03/19  15:00:00,1089.64205224,97.3061526219,550.312988351,0.0,65.1572554096,212.545889182,302.808252865,228.669354722,56.6466996096,17.4921985343
 03/19  16:00:00,1064.29331319,97.308685931,550.253675024,0.0,65.1572554096,220.04316451,321.678399563,219.213393919,84.9700494144,17.4949562297
 03/19  17:00:00,1021.29886338,97.2911260018,554.224898975,0.0,54.0258772165,184.38654557,336.268918917,233.855278145,84.9700494144,17.4435913577
 03/19  18:00:00,993.516174,97.2851749002,557.025381021,0.0,44.4937663224,163.454314868,359.969945971,266.321608637,84.9700494144,8.67828791923
 03/19  19:00:00,1004.23072652,97.2772348204,567.381234289,0.0,44.4937663224,155.95703954,364.131977917,290.147920706,56.6466996096,17.3373576009
 03/19  20:00:00,987.961134102,97.2753602119,575.363170336,0.0,44.4937663224,124.558693486,397.910577591,332.584815623,56.6466996096,8.6790623588
 03/19  21:00:00,988.143540204,97.2753602119,576.035228037,0.0,44.4937663224,124.558693486,391.859898964,340.697738535,42.4850247072,8.67713572168
 03/19  22:00:00,976.92396153,97.2753602119,574.859726386,0.0,34.9616554283,124.558693486,397.186703588,360.184400467,28.3233498048,8.67895331656
 03/19  23:00:00,978.259022582,97.2753602119,575.116766625,0.0,34.9616554283,124.558693486,393.171940742,370.330369716,14.1616749024,8.67989612279
 03/19  24:00:00,961.617032679,97.2753602119,570.505075638,0.0,34.9616554283,113.312780494,390.869471776,376.525946304,5.66466996096,8.67885551019
 03/20  01:00:00,970.947409287,97.2753602119,568.55085361,0.0,46.0930336215,113.312780494,397.136951783,382.79257896,5.66466996096,8.67970286175
 03/20  02:00:00,977.121839406,97.2753602119,575.058069533,0.0,46.0930336215,113.312780494,408.390261058,394.046971055,5.66466996096,8.67862004278
 03/20  03:00:00,979.988611144,97.2753602119,578.038645838,0.0,46.0930336215,113.312780494,425.217342236,402.214682776,5.66466996096,17.3379894993
 03/20  04:00:00,1067.81272653,97.2753602119,575.256351729,0.0,100.150657288,148.969399434,399.540802711,385.196759021,5.66466996096,8.67937372899
 03/20  05:00:00,1057.97237913,97.5072148808,563.135375276,0.0,100.150657288,149.894399434,589.305597443,566.465568265,14.1616749024,8.67835427569
 03/20  06:00:00,1280.01764847,99.886644697,553.218846265,0.0,176.471037341,302.612436532,440.188107757,403.185514083,28.3233498048,8.67924387006
 03/20  07:00:00,1395.30806127,102.092189994,550.579427913,0.0,243.2593065,310.10971186,434.671201625,374.734897323,42.4850247072,17.4512795939
 03/20  08:00:00,1426.96641638,102.969351121,547.682361703,0.0,243.2593065,310.10971186,441.470802852,367.314686603,56.6466996096,17.5094166388
 03/20  09:00:00,1455.33444828,103.902860233,541.440030373,0.0,243.2593065,302.612436532,423.625143009,354.81899592,42.4850247072,26.3211223815
 03/20  10:00:00,1456.80122988,105.068952676,534.664191015,0.0,243.2593065,310.10971186,429.82400402,332.590153401,70.808374512,26.4254761068
 03/20  11:00:00,1449.37756675,105.963614515,526.342821297,0.0,243.2593065,310.10971186,422.962205008,325.69246404,70.808374512,26.4613664568
 03/20  12:00:00,1403.40616103,107.118294452,521.646059757,0.0,243.2593065,310.10971186,413.363525303,316.192256619,70.808374512,26.3628941717
 03/20  13:00:00,1434.64364837,108.183233701,518.751686577,0.0,243.2593065,302.612436532,392.924925144,309.819111952,56.6466996096,26.4591135829
 03/20  14:00:00,1431.26119245,109.65197835,514.131975957,0.0,243.2593065,302.612436532,360.920144936,292.00781547,42.4850247072,26.4273047592
 03/20  15:00:00,1427.21085241,110.756280615,510.111708932,0.0,243.2593065,302.612436532,361.805001606,278.765938096,56.6466996096,26.3923639002
 03/20  16:00:00,1433.25631978,111.679560557,508.457508369,0.0,243.2593065,310.10971186,388.093718247,276.827664086,84.9700494144,26.2960047468
 03/20  17:00:00,1435.47991553,113.176675477,508.581338583,0.0,243.2593065,310.10971186,356.745383163,263.058048088,84.9700494144,8.71728566112
 03/20  18:00:00,1179.29755187,97.2753602119,533.776573714,0.0,166.938926447,199.110933808,378.946552643,276.604297224,84.9700494144,17.3722060044
 03/20  19:00:00,1222.31413987,97.2753602119,575.384361163,0.0,166.938926447,191.61365848,370.492732935,305.150529728,56.6466996096,8.69550359779
 03/20  20:00:00,1098.33242825,97.2753602119,577.6313087,0.0,100.150657288,124.558693486,420.036838003,354.69445663,56.6466996096,8.6956817631
 03/20  21:00:00,1066.60470123,97.2753602119,585.992954865,0.0,100.150657288,124.558693486,426.512526396,366.686455742,42.4850247072,17.3410459467
 03/20  22:00:00,1004.22375989,97.2753602119,591.660768005,0.0,46.0930336215,124.558693486,426.376830138,389.374442773,28.3233498048,8.67903755961
 03/20  23:00:00,1005.55848667,97.2753602119,592.198947331,0.0,46.0930336215,124.558693486,420.74583014,397.906114673,14.1616749024,8.67804056427
 03/20  24:00:00,983.668087062,97.2753602119,581.961116452,0.0,46.0930336215,113.312780494,416.211671816,401.868095523,5.66466996096,8.6789063327
 03/21  01:00:00,976.784562815,97.2753602119,574.579621187,0.0,46.0930336215,113.312780494,418.417773011,404.074187783,5.66466996096,8.67891526732
 03/21  02:00:00,978.946646077,97.2753602119,576.930418695,0.0,46.0930336215,113.312780494,423.725581184,409.382282775,5.66466996096,8.67862844787
 03/21  03:00:00,978.390905729,97.2753602119,576.309792454,0.0,46.0930336215,113.312780494,429.418674037,415.074477746,5.66466996096,8.67952633059
 03/21  04:00:00,1080.85555335,97.2753602119,585.7371444,0.0,100.150657288,148.969399434,418.031715823,403.688581516,5.66466996096,8.67846434608
 03/21  05:00:00,1078.73771489,98.1945079005,581.978585691,0.0,100.150657288,149.894399434,578.296174327,546.796292688,14.1616749024,17.3382067372
 03/21  06:00:00,1304.63549166,102.276828393,575.937268611,0.0,176.471037341,302.612436532,453.849338023,416.846785346,28.3233498048,8.67920287208
 03/21  07:00:00,1418.72546649,104.67562278,573.213862851,0.0,243.2593065,310.10971186,448.187331435,388.255280969,42.4850247072,17.4470257591
 03/21  08:00:00,1444.08367389,106.085027243,563.14337091,0.0,243.2593065,310.10971186,437.727665443,363.57204273,56.6466996096,17.5089231034
 03/21  09:00:00,1473.90915829,107.08996648,558.605230544,0.0,243.2593065,302.612436532,416.510270641,347.70733265,42.4850247072,26.3179132841
 03/21  10:00:00,1480.98866683,108.507769296,556.917666547,0.0,243.2593065,310.10971186,428.766430329,331.534299361,70.808374512,26.4237564562
 03/21  11:00:00,1483.12086707,109.901534857,556.824872816,0.0,243.2593065,310.10971186,416.731898795,319.461762266,70.808374512,26.4617620162
 03/21  12:00:00,1441.8639107,111.327619724,556.103242615,0.0,243.2593065,310.10971186,406.788623509,309.619030157,70.808374512,26.361218841
 03/21  13:00:00,1477.5280014,112.668020944,557.437818321,0.0,243.2593065,302.612436532,386.471057313,303.362098474,56.6466996096,26.4622592286
 03/21  14:00:00,1482.26187858,114.437690265,560.887053798,0.0,243.2593065,302.612436532,363.307069467,294.396929708,42.4850247072,26.4251150517
 03/21  15:00:00,1479.06659467,116.324197071,555.732196847,0.0,243.2593065,302.612436532,365.539028697,282.50231035,56.6466996096,26.3900187374
 03/21  16:00:00,1485.26003691,119.066952932,552.492528918,0.0,243.2593065,310.10971186,365.093212571,262.585208345,84.9700494144,17.5379548123
 03/21  17:00:00,1486.32031902,120.051373505,552.636103228,0.0,243.2593065,310.10971186,365.220996516,262.839959261,84.9700494144,17.4109878411
 03/21  18:00:00,1237.45478482,97.2753602119,593.694816071,0.0,166.938926447,199.110933808,356.505155066,262.839908692,84.9700494144,8.69519695931
 03/21  19:00:00,1246.08270069,97.2753602119,602.303093251,0.0,166.938926447,191.61365848,359.726280489,285.708735187,56.6466996096,17.3708456926
 03/21  20:00:00,1121.46301061,97.2753602119,603.570140029,0.0,100.150657288,124.558693486,401.312113277,335.969760671,56.6466996096,8.69565299583
 03/21  21:00:00,1086.99852204,97.2753602119,608.603782373,0.0,100.150657288,124.558693486,398.782974346,347.617356949,42.4850247072,8.68059268968
 03/21  22:00:00,1023.0877658,97.2753602119,611.994323419,0.0,46.0930336215,124.558693486,407.208751176,370.205728946,28.3233498048,8.67967242563
 03/21  23:00:00,1022.73531765,97.2753602119,610.690219092,0.0,46.0930336215,124.558693486,403.848076281,381.007804717,14.1616749024,8.67859666144
 03/21  24:00:00,1017.55839336,97.2753602119,618.337808495,0.0,46.0930336215,113.312780494,415.475571084,392.472822727,5.66466996096,17.3380783957
 03/22  01:00:00,1023.09720637,97.2753602119,624.27915284,0.0,46.0930336215,113.312780494,417.723003146,403.37910954,5.66466996096,8.67922364537
 03/22  02:00:00,1022.48880967,97.2753602119,623.699224168,0.0,46.0930336215,113.312780494,426.319089318,411.976268578,5.66466996096,8.67815077975
 03/22  03:00:00,1022.59977367,97.2753602119,623.83727645,0.0,46.0930336215,113.312780494,434.192004425,419.848324298,5.66466996096,8.67901016527
 03/22  04:00:00,1113.60600224,97.2753602119,624.455387143,0.0,100.150657288,148.969399434,421.540079526,407.197439689,5.66466996096,8.67796987623
 03/22  05:00:00,1101.31280833,99.0064314332,608.436122253,0.0,100.150657288,149.894399434,553.792952722,530.952448698,14.1616749024,8.67882912128
 03/22  06:00:00,1328.35038354,103.457371695,601.93115593,0.0,176.471037341,302.612436532,450.286506323,413.284257214,28.3233498048,8.67889930394
 03/22  07:00:00,1447.21078041,106.451105846,602.500075147,0.0,243.2593065,310.10971186,448.740591792,388.806378908,42.4850247072,17.4491881766
 03/22  08:00:00,1473.84911014,107.972482074,593.904978952,0.0,243.2593065,310.10971186,453.677267967,370.778788361,56.6466996096,26.2517799967
 03/22  09:00:00,1490.32537018,109.262049815,574.729689654,0.0,243.2593065,302.612436532,409.763610413,349.726984748,42.4850247072,17.5516009572
 03/22  10:00:00,1490.80817092,110.351426489,566.002106141,0.0,243.2593065,310.10971186,434.676587302,337.443070186,70.808374512,26.4251426045
 03/22  11:00:00,1489.14673529,111.597205092,561.916049166,0.0,243.2593065,310.10971186,422.409764444,325.144538391,70.808374512,26.4568515409
 03/22  12:00:00,1442.97374704,112.756530511,556.190905704,0.0,243.2593065,310.10971186,413.780616194,316.609195578,70.808374512,26.3630461038
 03/22  13:00:00,1470.5598853,114.279450751,548.382062063,0.0,243.2593065,302.612436532,385.0939507,301.990102356,56.6466996096,26.4571487346
 03/22  14:00:00,1469.5687179,115.475116634,545.866463512,0.0,243.2593065,302.612436532,371.071704124,293.361818118,42.4850247072,35.2248612985
 03/22  15:00:00,1467.1683181,117.306765257,541.330268711,0.0,243.2593065,302.612436532,354.579852854,280.33454483,56.6466996096,17.5986084144
 03/22  16:00:00,1473.42312625,119.614623617,538.426328966,0.0,243.2593065,310.10971186,376.99299635,265.727301756,84.9700494144,26.2956451796
 03/22  17:00:00,1477.1486647,120.26867847,541.714406937,0.0,243.2593065,310.10971186,371.695216316,269.314424014,84.9700494144,17.410742888
 03/22  18:00:00,1226.06690655,97.2753602119,580.914712066,0.0,166.938926447,199.110933808,368.614499193,274.949866077,84.9700494144,8.69458370068
 03/22  19:00:00,1233.87429521,97.2753602119,587.798038194,0.0,166.938926447,191.61365848,359.174524937,293.833123508,56.6466996096,8.69470182
 03/22  20:00:00,1108.82687796,97.2753602119,588.867496221,0.0,100.150657288,124.558693486,414.233460382,340.215631517,56.6466996096,17.371129255
 03/22  21:00:00,1071.76204897,97.2753602119,591.411334813,0.0,100.150657288,124.558693486,400.702021878,349.537388774,42.4850247072,8.67960839647
 03/22  22:00:00,1005.34677365,97.2753602119,592.85065737,0.0,46.0930336215,124.558693486,407.850471886,370.848553398,28.3233498048,8.67856868343
 03/22  23:00:00,1005.74812695,97.2753602119,592.380776448,0.0,46.0930336215,124.558693486,403.987203005,381.146059875,14.1616749024,8.67946822774
 03/22  24:00:00,999.561684112,97.2753602119,598.947636586,0.0,46.0930336215,113.312780494,406.871093125,392.528027729,5.66466996096,8.67839543555
 03/23  01:00:00,997.771079086,97.2753602119,597.050278891,0.0,46.0930336215,113.312780494,412.555988503,398.212123247,5.66466996096,8.67919529455
 03/23  02:00:00,999.988399088,97.2753602119,599.487616457,0.0,46.0930336215,113.312780494,421.290930187,406.948173602,5.66466996096,8.67808662476
 03/23  03:00:00,1000.65994161,97.2753602119,600.150661118,0.0,46.0930336215,113.312780494,437.516836943,414.515365941,5.66466996096,17.3368010419
 03/23  04:00:00,1087.3688631,97.2753602119,596.187603766,0.0,100.150657288,148.969399434,413.581672941,399.238290086,5.66466996096,8.67871289437
 03/23  05:00:00,1082.60194416,99.3428953002,587.803996141,0.0,100.150657288,149.894399434,542.962337254,520.122980873,14.1616749024,8.67768147811
 03/23  06:00:00,1310.17628406,103.963268858,581.634486981,0.0,176.471037341,302.612436532,441.428579988,404.4267227,28.3233498048,8.67850748357
 03/23  07:00:00,1427.50637014,107.149490879,580.265922123,0.0,243.2593065,310.10971186,440.218953652,380.284923694,42.4850247072,17.4490052513
 03/23  08:00:00,1449.33639253,108.739761551,566.215524019,0.0,243.2593065,310.10971186,433.792533006,359.63901771,56.6466996096,17.5068156865
 03/23  09:00:00,1471.50088761,109.833704888,553.209263063,0.0,243.2593065,302.612436532,412.573498712,343.769113863,42.4850247072,26.3193601427
 03/23  10:00:00,1474.47846119,111.326164217,546.886312891,0.0,243.2593065,310.10971186,418.384978107,321.15255676,70.808374512,26.424046835
 03/23  11:00:00,1473.70613325,112.330096145,543.983240954,0.0,243.2593065,310.10971186,410.768942494,313.503072201,70.808374512,26.4574957805
 03/23  12:00:00,1425.51929033,113.574806401,535.811952784,0.0,243.2593065,310.10971186,400.457097441,303.286789399,70.808374512,26.3619335302
 03/23  13:00:00,1454.44186555,115.200144642,530.028893476,0.0,243.2593065,302.612436532,370.135350603,287.0311907,56.6466996096,26.457460293
 03/23  14:00:00,1454.30448277,117.122113261,528.273164917,0.0,243.2593065,302.612436532,343.543105494,274.637734161,42.4850247072,26.4203466259
 03/23  15:00:00,1453.27256541,119.20363457,525.257075964,0.0,243.2593065,302.612436532,344.389845442,261.3571845,56.6466996096,26.3859613327
 03/23  16:00:00,1460.62050211,120.741339069,524.11906292,0.0,243.2593065,310.10971186,358.01249831,255.506085662,84.9700494144,17.5363632337
 03/23  17:00:00,1463.7613492,121.22129679,526.791144462,0.0,243.2593065,310.10971186,364.143108072,261.761383198,84.9700494144,17.4116754597
 03/23  18:00:00,1211.93421219,97.2753602119,565.667339028,0.0,166.938926447,199.110933808,363.625286658,269.959621391,84.9700494144,8.69561585273
 03/23  19:00:00,1221.37039566,97.2753602119,574.123969248,0.0,166.938926447,191.61365848,360.186362417,286.168086925,56.6466996096,17.3715758821
 03/23  20:00:00,1104.09049659,97.2753602119,583.590684795,0.0,100.150657288,124.558693486,397.992441025,332.64976747,56.6466996096,8.69597394558
 03/23  21:00:00,1070.40168578,97.2753602119,590.042083977,0.0,100.150657288,124.558693486,394.615348157,343.44940095,42.4850247072,8.68092249948
 03/23  22:00:00,1001.08931823,97.2753602119,588.399661084,0.0,46.0930336215,124.558693486,401.056214011,364.054812017,28.3233498048,8.67805218874
