Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  23:00:00,1002.23967902,97.2753602119,588.678790701,0.0,46.0930336215,124.558693486,404.810755054,373.312306603,14.1616749024,17.3367735487
 03/23  24:00:00,990.950289117,97.2753602119,589.875855959,0.0,46.0930336215,113.312780494,395.631373683,381.287997618,5.66466996096,8.67870610451
 03/24  01:00:00,995.046775458,97.2753602119,594.356573119,0.0,46.0930336215,113.312780494,403.812570716,389.470338059,5.66466996096,8.67756269535
 03/24  02:00:00,1000.77372419,97.2753602119,600.553772408,0.0,46.0930336215,113.312780494,412.987406036,398.644395528,5.66466996096,8.67834054694
 03/24  03:00:00,1010.20237992,97.2753602119,610.733958349,0.0,46.0930336215,113.312780494,421.18506865,406.841198458,5.66466996096,8.67920023137
 03/24  04:00:00,1114.4943746,97.2753602119,622.367998016,0.0,100.150657288,148.969399434,408.846278448,394.503512713,5.66466996096,8.6780957741
 03/24  05:00:00,1106.66011409,99.6544739566,611.315462012,0.0,100.150657288,149.894399434,530.954926565,508.114289284,14.1616749024,8.67896237859
 03/24  06:00:00,1325.8082469,104.443021463,597.285707505,0.0,176.471037341,302.612436532,429.292991979,392.29066677,28.3233498048,8.67897540427
 03/24  07:00:00,1436.27289895,108.407983829,589.291188816,0.0,243.2593065,310.10971186,428.067686655,368.133794393,42.4850247072,17.4488675544
 03/24  08:00:00,1464.00672223,109.978145351,581.591800796,0.0,243.2593065,310.10971186,436.059480044,353.162104549,56.6466996096,26.2506758862
 03/24  09:00:00,1489.38729277,111.12387935,572.015972292,0.0,243.2593065,302.612436532,397.772928808,337.737345795,42.4850247072,17.5505583056
 03/24  10:00:00,1488.76197733,112.392624669,562.058754302,0.0,243.2593065,310.10971186,417.727745488,320.496256059,70.808374512,26.4231149169
 03/24  11:00:00,1486.51371952,113.581455975,557.293047007,0.0,243.2593065,310.10971186,406.178567347,308.915922092,70.808374512,26.4542707433
 03/24  12:00:00,1452.29787178,114.548338333,564.510055302,0.0,243.2593065,310.10971186,405.068397845,307.899316504,70.808374512,26.3607068289
 03/24  13:00:00,1478.34225813,116.319340733,555.024281199,0.0,243.2593065,302.612436532,377.205965881,294.105066441,56.6466996096,26.4541998305
 03/24  14:00:00,1471.61755152,118.243559399,545.613631508,0.0,243.2593065,302.612436532,348.510722149,278.68909062,42.4850247072,27.3366068212
 03/24  15:00:00,1475.34236906,120.222259367,547.497627223,0.0,243.2593065,302.612436532,350.744090173,268.623380474,56.6466996096,25.4740100895
 03/24  16:00:00,1484.04934557,121.823821117,548.104384934,0.0,243.2593065,310.10971186,374.438120149,263.175460926,84.9700494144,26.2926098087
 03/24  17:00:00,1486.98062458,122.99322197,550.020127612,0.0,243.2593065,310.10971186,364.170303232,261.791072585,84.9700494144,17.4091812331
 03/24  18:00:00,1235.0410663,97.2753602119,590.856242687,0.0,166.938926447,199.110933808,357.908366131,264.244491695,84.9700494144,8.69382502243
 03/24  19:00:00,1246.84832671,97.2753602119,602.715373833,0.0,166.938926447,191.61365848,352.82153348,287.480921898,56.6466996096,8.69391197212
 03/24  20:00:00,1129.70805042,97.2753602119,612.286082943,0.0,100.150657288,124.558693486,409.813410461,335.797240803,56.6466996096,17.369470048
 03/24  21:00:00,1094.37915402,97.2753602119,616.705778168,0.0,100.150657288,124.558693486,398.507310307,347.341559023,42.4850247072,8.6807265766
 03/24  22:00:00,1028.53312111,97.2753602119,618.092617668,0.0,46.0930336215,124.558693486,406.805966174,369.804856769,28.3233498048,8.67775960117
 03/24  23:00:00,1031.69863422,97.2753602119,620.599021232,0.0,46.0930336215,124.558693486,403.744345233,380.904077633,14.1616749024,8.67859269752
 03/24  24:00:00,1020.76663634,97.2753602119,622.167651047,0.0,46.0930336215,113.312780494,404.812952844,390.470733532,5.66466996096,8.67754935061
 03/25  01:00:00,1023.45184368,97.2753602119,624.996500342,0.0,46.0930336215,113.312780494,415.54122854,401.198287629,5.66466996096,8.67827094986
 03/25  02:00:00,1028.71209858,97.2753602119,630.482082166,0.0,46.0930336215,113.312780494,426.222987294,411.879236499,5.66466996096,8.67908083415
 03/25  03:00:00,1027.99701182,97.2753602119,629.747822398,0.0,46.0930336215,113.312780494,433.468196456,419.125571137,5.66466996096,8.67795535792
 03/25  04:00:00,1038.84013822,97.2753602119,630.403171129,0.0,55.6251445156,113.312780494,437.911429384,414.910256491,5.66466996096,17.336502932
 03/25  05:00:00,1030.36871178,97.2753602119,621.374868925,0.0,55.6251445156,113.312780494,441.036712637,418.196505564,14.1616749024,8.67853217062
 03/25  06:00:00,1098.59347746,97.2753602119,616.138392755,0.0,65.1572554096,176.889270242,397.052822764,360.052007589,28.3233498048,8.67746537077
 03/25  07:00:00,1206.83387713,98.3040203102,609.50021776,0.0,109.682768182,220.96816451,523.071632817,471.908332745,42.4850247072,8.67827536561
 03/25  08:00:00,1198.58727547,98.5940968434,598.032315915,0.0,109.682768182,220.96816451,493.015564349,427.660818916,56.6466996096,8.70804582422
 03/25  09:00:00,1299.63864918,100.99302977,588.956221217,0.0,131.945524568,266.955817592,453.41076373,393.471876741,42.4850247072,17.4538622819
 03/25  10:00:00,1301.14151893,101.388659968,582.444831912,0.0,131.945524568,274.45309292,465.971363217,368.918311489,70.808374512,26.2446772153
 03/25  11:00:00,1298.25878216,101.612630073,578.184218229,0.0,131.945524568,274.45309292,443.437654806,355.124088373,70.808374512,17.5051919207
 03/25  12:00:00,1262.6761987,101.777350176,574.334709631,0.0,131.945524568,274.45309292,432.733844682,344.427117237,70.808374512,17.498352933
 03/25  13:00:00,1255.83138602,101.888780384,574.850927848,0.0,131.945524568,266.955817592,409.087765667,334.939128131,56.6466996096,17.5019379262
 03/25  14:00:00,1255.79863615,102.364296203,574.275263654,0.0,131.945524568,266.955817592,390.961553523,322.235249035,42.4850247072,26.2412797804
 03/25  15:00:00,1181.05156424,97.2753602119,581.590415819,0.0,109.682768182,212.545889182,316.661593448,242.512089277,56.6466996096,17.5028045612
 03/25  16:00:00,1185.22910623,97.2753602119,578.029767474,0.0,109.682768182,220.04316451,334.24312195,231.774640147,84.9700494144,17.4984323887
 03/25  17:00:00,1145.83667457,97.2753602119,580.962045618,0.0,109.682768182,220.04316451,338.894494012,236.482279303,84.9700494144,17.4421652939
 03/25  18:00:00,1111.22700851,97.2753602119,585.410512651,0.0,100.150657288,199.110933808,375.905741663,282.25752078,84.9700494144,8.67817146895
 03/25  19:00:00,1122.9182603,97.2753602119,596.807659257,0.0,100.150657288,191.61365848,363.738177891,298.412455176,56.6466996096,8.67902310586
 03/25  20:00:00,1030.93252683,97.2753602119,609.589371188,0.0,55.6251445156,124.558693486,412.39369888,347.067990414,56.6466996096,8.67900885654
 03/25  21:00:00,1034.11772854,97.2753602119,613.586068286,0.0,55.6251445156,124.558693486,415.828929385,356.007494285,42.4850247072,17.3364103923
 03/25  22:00:00,1025.57916789,97.2753602119,615.257030318,0.0,46.0930336215,124.558693486,413.78440445,376.782563237,28.3233498048,8.67849140737
 03/25  23:00:00,1027.18126375,97.2753602119,615.772728066,0.0,46.0930336215,124.558693486,408.682025523,385.842921857,14.1616749024,8.6774287627
 03/25  24:00:00,1017.01825177,97.2753602119,618.151046808,0.0,46.0930336215,113.312780494,409.321916602,394.979011837,5.66466996096,8.6782348032
 03/26  01:00:00,1006.62584002,97.2753602119,618.984304698,0.0,34.9616554283,113.312780494,418.438203953,404.096273766,5.66466996096,8.67726022609
 03/26  02:00:00,1003.03935042,97.2753602119,615.172271572,0.0,34.9616554283,113.312780494,425.379923971,411.037430722,5.66466996096,8.67782328835
 03/26  03:00:00,1002.74716706,97.2753602119,614.771650012,0.0,34.9616554283,113.312780494,433.246948381,418.903636221,5.66466996096,8.67864219964
 03/26  04:00:00,1023.79953556,97.2753602119,626.230200306,0.0,44.4937663224,113.312780494,430.382403427,416.040193635,5.66466996096,8.67753983105
 03/26  05:00:00,1032.40727927,97.2753602119,635.556361942,0.0,44.4937663224,113.312780494,455.186269606,423.688972008,14.1616749024,17.3356226956
 03/26  06:00:00,1106.65287934,97.2753602119,636.883624318,0.0,54.0258772165,176.889270242,405.123265235,368.121854718,28.3233498048,8.67806071231
 03/26  07:00:00,1105.3853199,97.2753602119,636.030203055,0.0,54.0258772165,184.38654557,415.310760804,364.146836742,42.4850247072,8.67889935566
 03/26  08:00:00,1162.37685719,97.2753602119,620.433167215,0.0,65.1572554096,220.04316451,401.298499798,335.949307514,56.6466996096,8.7024926749
 03/26  09:00:00,1136.95594463,97.2753602119,601.494517543,0.0,65.1572554096,212.545889182,378.620618201,318.697617602,42.4850247072,17.4379758918
 03/26  10:00:00,1139.164687,97.2753602119,596.044366108,0.0,65.1572554096,220.04316451,395.118173531,306.820402291,70.808374512,17.4893967274
 03/26  11:00:00,1126.94743837,97.2753602119,582.084360649,0.0,65.1572554096,220.04316451,381.967462987,293.66707058,70.808374512,17.4920178946
 03/26  12:00:00,1114.80703616,97.2753602119,569.957288247,0.0,65.1572554096,220.04316451,381.491810747,284.458097984,70.808374512,26.2253382509
 03/26  13:00:00,1110.3213203,97.2753602119,572.847024878,0.0,65.1572554096,212.545889182,353.570075517,279.432606192,56.6466996096,17.4907697155
 03/26  14:00:00,1105.81881706,97.2753602119,567.963702067,0.0,65.1572554096,212.545889182,325.305993672,265.327356139,42.4850247072,17.493612826
 03/26  15:00:00,1102.86645894,97.2753602119,564.671480843,0.0,65.1572554096,212.545889182,321.965840716,247.830758316,56.6466996096,17.4883827902
 03/26  16:00:00,1080.39719142,97.2753602119,567.669290804,0.0,65.1572554096,220.04316451,340.600616702,238.137424203,84.9700494144,17.4931430844
 03/26  17:00:00,1036.24989273,97.2753602119,570.379251912,0.0,54.0258772165,184.38654557,349.660968289,247.251056263,84.9700494144,17.4398626118
 03/26  18:00:00,1009.8613081,97.2753602119,574.672644699,0.0,44.4937663224,163.454314868,387.393720183,293.747464527,84.9700494144,8.67620624189
 03/26  19:00:00,1016.12708157,97.2753602119,580.205142756,0.0,44.4937663224,155.95703954,372.624692919,307.300175326,56.6466996096,8.67781798269
 03/26  20:00:00,994.314096148,97.2753602119,582.246285373,0.0,44.4937663224,124.558693486,418.157427394,344.174527909,56.6466996096,17.3361998756
 03/26  21:00:00,998.825515664,97.2753602119,587.475382115,0.0,44.4937663224,124.558693486,405.21391588,354.050530102,42.4850247072,8.67836107121
 03/26  22:00:00,992.497662118,97.2753602119,591.526921234,0.0,34.9616554283,124.558693486,411.577271349,374.576635934,28.3233498048,8.67728561027
 03/26  23:00:00,995.975962571,97.2753602119,594.097643892,0.0,34.9616554283,124.558693486,408.170821245,385.331072776,14.1616749024,8.67807356696
 03/26  24:00:00,992.722942288,97.2753602119,603.761129755,0.0,34.9616554283,113.312780494,412.632790065,398.289258926,5.66466996096,8.67886117771
 03/27  01:00:00,1010.96402389,97.2753602119,611.263243793,0.0,46.0930336215,113.312780494,423.954593006,409.612223859,5.66466996096,8.67769918674
 03/27  02:00:00,1011.52587709,97.2753602119,611.884763002,0.0,46.0930336215,113.312780494,431.068313891,416.725174576,5.66466996096,8.67846935452
 03/27  03:00:00,1011.4205007,97.2753602119,611.794102699,0.0,46.0930336215,113.312780494,437.481299747,423.139278458,5.66466996096,8.67735132724
 03/27  04:00:00,1102.05749458,97.2753602119,611.987503738,0.0,100.150657288,148.969399434,432.785926921,409.786061918,5.66466996096,17.335195042
 03/27  05:00:00,1102.76826542,97.3437958121,611.328293459,0.0,100.150657288,149.894399434,644.655737185,621.816235925,14.1616749024,8.67782635754
 03/27  06:00:00,1336.66523582,99.0623619391,614.991454853,0.0,176.471037341,302.612436532,486.492485249,449.490488254,28.3233498048,8.67864719018
 03/27  07:00:00,1445.94594828,101.189251759,606.187626733,0.0,243.2593065,310.10971186,475.272886024,415.343540159,42.4850247072,17.444321158
 03/27  08:00:00,1459.62855894,102.321657011,583.966268411,0.0,243.2593065,310.10971186,460.424471691,386.27256144,56.6466996096,17.5052106412
 03/27  09:00:00,1482.17193913,103.202193869,571.774173187,0.0,243.2593065,302.612436532,425.813699424,361.993992627,42.4850247072,21.3346820893
 03/27  10:00:00,1488.74971641,104.066962527,570.05547057,0.0,243.2593065,310.10971186,452.543221563,350.323001523,70.808374512,31.411845528
 03/27  11:00:00,1489.19024811,105.139683157,568.37835818,0.0,243.2593065,310.10971186,436.771853667,339.512003136,70.808374512,26.4514760183
 03/27  12:00:00,1438.3974597,106.448816156,557.369065779,0.0,243.2593065,310.10971186,414.336198693,325.948419779,70.808374512,17.579404402
 03/27  13:00:00,1461.44886053,107.803576589,544.822839423,0.0,243.2593065,302.612436532,401.345344374,309.434497454,56.6466996096,35.2641473108
 03/27  14:00:00,1458.83131032,109.452694786,540.171053336,0.0,243.2593065,302.612436532,362.090042992,293.186788917,42.4850247072,26.4182293672
 03/27  15:00:00,1461.56573278,112.02453636,540.500909292,0.0,243.2593065,302.612436532,357.807048622,274.777404054,56.6466996096,26.382944958
 03/27  16:00:00,1470.4980576,114.412242458,540.612882018,0.0,243.2593065,310.10971186,366.888483986,264.383989266,84.9700494144,17.5344453053
 03/27  17:00:00,1468.8403867,115.828058548,537.32117846,0.0,243.2593065,310.10971186,364.850892768,262.470864471,84.9700494144,17.4099788826
 03/27  18:00:00,1211.89728837,97.2753602119,565.631951996,0.0,166.938926447,199.110933808,356.969982588,263.30557615,84.9700494144,8.69435702363
 03/27  19:00:00,1228.7705332,97.2753602119,582.289555663,0.0,166.938926447,191.61365848,345.961672849,280.620553564,56.6466996096,8.69441967588
 03/27  20:00:00,1111.00975193,97.2753602119,591.379086469,0.0,100.150657288,124.558693486,403.634679885,329.618750889,56.6466996096,17.3692293861
 03/27  21:00:00,1071.13885658,97.2753602119,591.039985184,0.0,100.150657288,124.558693486,391.036224029,339.871941742,42.4850247072,8.67925758035
 03/27  22:00:00,1004.34422457,97.2753602119,591.881704154,0.0,46.0930336215,124.558693486,399.610346702,362.608797906,28.3233498048,8.67819899086
 03/27  23:00:00,1009.62999409,97.2753602119,596.498121768,0.0,46.0930336215,124.558693486,398.821315186,375.982527445,14.1616749024,8.67711283774
 03/27  24:00:00,1003.88013279,97.2753602119,603.57170708,0.0,46.0930336215,113.312780494,402.051462827,387.708904012,5.66466996096,8.67788885361
 03/28  01:00:00,1011.94020423,97.2753602119,612.236085642,0.0,46.0930336215,113.312780494,413.369184795,399.025897767,5.66466996096,8.67861706701
 03/28  02:00:00,1016.48908656,97.2753602119,617.150748868,0.0,46.0930336215,113.312780494,423.709676079,409.367569806,5.66466996096,8.67743631191
 03/28  03:00:00,1017.56457036,97.2753602119,618.368117902,0.0,46.0930336215,113.312780494,440.071540016,417.071557659,5.66466996096,17.335312396
 03/28  04:00:00,1119.53897336,97.2753602119,627.573974435,0.0,100.150657288,148.969399434,419.437574643,405.095038744,5.66466996096,8.67786593829
 03/28  05:00:00,1112.89621667,98.1852600408,619.153885478,0.0,100.150657288,149.894399434,562.484138833,539.645673851,14.1616749024,8.67679007993
 03/28  06:00:00,1333.28903156,102.368191625,607.085042927,0.0,176.471037341,302.612436532,452.533166696,415.53228604,28.3233498048,8.6775308509
 03/28  07:00:00,1443.2091318,105.02344833,599.595466308,0.0,243.2593065,310.10971186,452.031281831,392.100561696,42.4850247072,17.4456954279
 03/28  08:00:00,1456.3736339,106.458036271,576.350122778,0.0,243.2593065,310.10971186,441.206817597,367.053518201,56.6466996096,17.5065997862
 03/28  09:00:00,1476.66507904,107.571823424,561.377537678,0.0,243.2593065,302.612436532,410.733313005,341.936277046,42.4850247072,26.3120112525
 03/28  10:00:00,1480.18144084,108.738951916,556.104189016,0.0,243.2593065,310.10971186,420.994925446,323.770596529,70.808374512,26.4159544049
 03/28  11:00:00,1472.97021655,110.160019471,545.930819866,0.0,243.2593065,310.10971186,403.846199247,306.585189398,70.808374512,26.452635337
 03/28  12:00:00,1424.5356041,111.65623671,537.150236513,0.0,243.2593065,310.10971186,393.534784139,296.373742713,70.808374512,26.3526669137
 03/28  13:00:00,1453.91148827,113.416069923,531.240108442,0.0,243.2593065,302.612436532,367.012577694,283.91450499,56.6466996096,26.4513730943
 03/28  14:00:00,1448.96012803,116.015912073,524.393613759,0.0,243.2593065,302.612436532,333.244164467,264.345155737,42.4850247072,26.4139840224
 03/28  15:00:00,1444.69447724,118.771033374,517.893448178,0.0,243.2593065,302.612436532,327.836468031,244.811029561,56.6466996096,26.3787388606
 03/28  16:00:00,1446.2972781,120.799207661,511.378226507,0.0,243.2593065,310.10971186,335.795311964,233.294191139,84.9700494144,17.5310714107
 03/28  17:00:00,1448.48710126,122.144502886,512.624481792,0.0,243.2593065,310.10971186,338.170576492,235.792610677,84.9700494144,17.407916401
 03/28  18:00:00,1207.71640794,97.2753602119,561.858401632,0.0,166.938926447,199.110933808,340.955351138,247.290520225,84.9700494144,8.69478149858
 03/28  19:00:00,1219.46109099,97.2753602119,573.200172248,0.0,166.938926447,191.61365848,331.298931418,265.957405014,56.6466996096,8.69482679527
 03/28  20:00:00,1094.58582802,97.2753602119,574.446500683,0.0,100.150657288,124.558693486,385.080308921,311.063636952,56.6466996096,17.3699723593
 03/28  21:00:00,1061.39780933,97.2753602119,581.085274948,0.0,100.150657288,124.558693486,374.499528252,323.334878241,42.4850247072,8.67962530318
 03/28  22:00:00,998.948464053,97.2753602119,586.089366097,0.0,46.0930336215,124.558693486,384.544974208,347.543070458,28.3233498048,8.67855394479
 03/28  23:00:00,1002.30471771,97.2753602119,588.807636687,0.0,46.0930336215,124.558693486,382.580750604,359.74162504,14.1616749024,8.6774506615
 03/28  24:00:00,990.950608006,97.2753602119,589.902153319,0.0,46.0930336215,113.312780494,383.546200223,369.20327553,5.66466996096,8.67825473211
 03/29  01:00:00,992.844393441,97.2753602119,591.952295179,0.0,46.0930336215,113.312780494,393.547894587,379.206150337,5.66466996096,8.67707428889
 03/29  02:00:00,994.660905285,97.2753602119,593.847866791,0.0,46.0930336215,113.312780494,411.957388951,388.958289634,5.66466996096,17.334429356
 03/29  03:00:00,996.770091876,97.2753602119,596.009851094,0.0,46.0930336215,113.312780494,412.679409025,398.337358379,5.66466996096,8.67738068562
 03/29  04:00:00,1089.33391982,97.2753602119,598.219743317,0.0,100.150657288,148.969399434,400.969233453,386.626398794,5.66466996096,8.67816469769
 03/29  05:00:00,1085.7105358,99.4538191959,590.996454291,0.0,100.150657288,149.894399434,523.445167752,500.60645452,14.1616749024,8.6770383296
 03/29  06:00:00,1311.0943329,104.124124867,582.47581194,0.0,176.471037341,302.612436532,424.801918279,387.800768457,28.3233498048,8.67780001717
 03/29  07:00:00,1426.07922056,107.771543786,578.169541869,0.0,243.2593065,310.10971186,428.462429012,368.531473886,42.4850247072,17.4459304189
 03/29  08:00:00,1442.06740872,109.333917344,557.850189362,0.0,243.2593065,310.10971186,419.481985103,345.332525802,56.6466996096,17.5027596908
 03/29  09:00:00,1460.1929002,110.727062107,540.149388677,0.0,243.2593065,302.612436532,386.820218149,318.023380916,42.4850247072,26.311812526
 03/29  10:00:00,1466.6290052,112.100791142,537.742549449,0.0,243.2593065,310.10971186,398.57819035,301.35437423,70.808374512,26.4154416088
 03/29  11:00:00,1468.37028443,113.54272662,537.236488165,0.0,243.2593065,310.10971186,387.654989353,290.394883045,70.808374512,26.4517317962
 03/29  12:00:00,1423.18884951,115.208025925,532.119395419,0.0,243.2593065,310.10971186,376.705973251,279.545622032,70.808374512,26.3519767078
 03/29  13:00:00,1452.08243774,117.192328701,526.290109563,0.0,243.2593065,302.612436532,348.594250406,265.497077188,56.6466996096,26.4504736078
 03/29  14:00:00,1443.84282023,119.45110658,516.555931072,0.0,243.2593065,302.612436532,315.998866207,247.100851355,42.4850247072,26.4129901445
 03/29  15:00:00,1437.20335613,121.741413646,508.449504782,0.0,243.2593065,302.612436532,306.758452881,223.734059946,56.6466996096,26.3776933258
 03/29  16:00:00,1447.29799134,123.888225706,508.273006396,0.0,243.2593065,310.10971186,297.108379233,194.607881707,84.9700494144,17.5304481123
 03/29  17:00:00,1449.48812102,124.862050453,507.433315268,0.0,243.2593065,310.10971186,278.922727222,176.545170169,84.9700494144,17.4075076381
 03/29  18:00:00,1163.82740518,97.2753602119,518.258224038,0.0,166.938926447,199.110933808,309.947488055,216.282844002,84.9700494144,8.69459463817
 03/29  19:00:00,1195.95732129,97.2753602119,547.469317585,0.0,166.938926447,191.61365848,318.034904856,252.693579978,56.6466996096,8.6946252681
 03/29  20:00:00,1082.00298273,97.2753602119,559.882850131,0.0,100.150657288,124.558693486,373.741247303,299.725019282,56.6466996096,17.3695284112
 03/29  21:00:00,1045.60673804,97.2753602119,563.303974256,0.0,100.150657288,124.558693486,362.656382387,311.491940608,42.4850247072,8.67941707157
 03/29  22:00:00,980.69568004,97.2753602119,566.363089121,0.0,46.0930336215,124.558693486,371.336984536,334.33526132,28.3233498048,8.67837341089
 03/29  23:00:00,985.637191787,97.2753602119,570.835374475,0.0,46.0930336215,124.558693486,369.425446114,346.58654861,14.1616749024,8.67722260169
 03/29  24:00:00,974.805782206,97.2753602119,572.50093886,0.0,46.0930336215,113.312780494,371.25961226,356.916936879,5.66466996096,8.67800541981
 03/30  01:00:00,978.703986526,97.2753602119,576.710187618,0.0,46.0930336215,113.312780494,382.585911258,368.244419318,5.66466996096,8.67682197889
 03/30  02:00:00,983.290984567,97.2753602119,581.679343628,0.0,46.0930336215,113.312780494,392.110520612,377.768357659,5.66466996096,8.67749299246
 03/30  03:00:00,981.92305257,97.2753602119,580.282708458,0.0,46.0930336215,113.312780494,408.09402839,385.094026841,5.66466996096,17.3353315886
 03/30  04:00:00,1074.42489778,97.2753602119,582.404650415,0.0,100.150657288,148.969399434,386.94693157,372.604419386,5.66466996096,8.67784222301
 03/30  05:00:00,1067.31584886,100.171068671,570.732921354,0.0,100.150657288,149.894399434,497.269057159,474.430661958,14.1616749024,8.67672029927
 03/30  06:00:00,1292.07600408,105.565618749,560.721643441,0.0,176.471037341,302.612436532,400.847591057,363.84678827,28.3233498048,8.67745298176
 03/30  07:00:00,1408.170637,110.143571828,556.591857872,0.0,243.2593065,310.10971186,404.628576652,344.698601261,42.4850247072,17.4449506837
 03/30  08:00:00,1436.43878784,111.687853662,549.462957819,0.0,243.2593065,310.10971186,400.004209213,325.854923685,56.6466996096,17.5025859185
 03/30  09:00:00,1463.17513553,112.9710642,541.162089625,0.0,243.2593065,302.612436532,374.517278138,305.722386397,42.4850247072,26.3098670341
 03/30  10:00:00,1466.79327213,114.203373998,535.760744687,0.0,243.2593065,310.10971186,390.098034485,292.876478996,70.808374512,26.4131809771
 03/30  11:00:00,1463.45386713,115.425429138,530.292554897,0.0,243.2593065,310.10971186,381.068206654,283.810399031,70.808374512,26.4494331117
 03/30  12:00:00,1411.85150704,117.258810469,519.715929593,0.0,243.2593065,310.10971186,363.576527959,266.41773204,70.808374512,26.350421407
 03/30  13:00:00,1437.16457393,119.045524969,511.082419277,0.0,243.2593065,302.612436532,336.139505643,253.04513939,56.6466996096,26.4476666431
 03/30  14:00:00,1435.98185792,121.291300595,507.957344591,0.0,243.2593065,302.612436532,302.373120974,233.472855398,42.4850247072,26.415240869
 03/30  15:00:00,1440.31729721,123.597859474,508.414000993,0.0,243.2593065,302.612436532,283.657850814,200.631401581,56.6466996096,26.3797496237
 03/30  16:00:00,1452.23269522,126.058128207,508.570787646,0.0,243.2593065,310.10971186,270.743485845,168.240835136,84.9700494144,17.5326012947
 03/30  17:00:00,1454.1204188,127.703258774,508.870064467,0.0,243.2593065,310.10971186,266.225497606,163.846765619,84.9700494144,17.4086825727
 03/30  18:00:00,1159.90282537,97.2753602119,514.804906243,0.0,166.938926447,199.110933808,289.746485809,196.082653541,84.9700494144,8.69378285308
 03/30  19:00:00,1182.73248513,97.2753602119,534.753397982,0.0,166.938926447,191.61365848,302.153432873,236.812927234,56.6466996096,8.69380602934
 03/30  20:00:00,1072.56626723,97.2753602119,549.843322274,0.0,100.150657288,124.558693486,361.933021524,287.918438594,56.6466996096,17.36788332
 03/30  21:00:00,1036.37308707,97.2753602119,553.368078217,0.0,100.150657288,124.558693486,350.159158077,298.995507359,42.4850247072,8.67862601118
 03/30  22:00:00,964.623777379,97.2753602119,549.017659578,0.0,46.0930336215,124.558693486,357.004405152,320.00353427,28.3233498048,8.67752107656
 03/30  23:00:00,965.180386725,97.2753602119,548.698174756,0.0,46.0930336215,124.558693486,354.74407644,331.906027611,14.1616749024,8.67637392594
 03/30  24:00:00,952.880008509,97.2753602119,548.765916528,0.0,46.0930336215,113.312780494,354.627233174,340.285430225,5.66466996096,8.67713298818
 03/31  01:00:00,952.140131004,97.2753602119,548.034689685,0.0,46.0930336215,113.312780494,362.324918547,347.982444299,5.66466996096,8.67780428753
 03/31  02:00:00,953.693286381,97.2753602119,549.712914544,0.0,46.0930336215,113.312780494,371.014590705,356.673297486,5.66466996096,8.67662325804
 03/31  03:00:00,947.96899003,97.2753602119,543.62441105,0.0,46.0930336215,113.312780494,377.05510066,362.713104818,5.66466996096,8.67732588078
 03/31  04:00:00,1034.66935541,97.2753602119,537.016854055,0.0,100.150657288,148.969399434,369.479916466,346.48026229,5.66466996096,17.3349842142
 03/31  05:00:00,1031.05031606,101.374464458,528.86206761,0.0,100.150657288,149.894399434,464.604051661,441.764723458,14.1616749024,8.67765330051
 03/31  06:00:00,1255.24429048,107.289919923,520.698263969,0.0,176.471037341,302.612436532,368.873095395,331.873224916,28.3233498048,8.67652067466
 03/31  07:00:00,1365.10309109,111.921190277,512.535655929,0.0,243.2593065,310.10971186,371.644880402,311.717084315,42.4850247072,17.4427713797
 03/31  08:00:00,1397.42269459,113.273602366,510.454240958,0.0,243.2593065,310.10971186,361.66396157,287.514283308,56.6466996096,17.5029786526
 03/31  09:00:00,1434.52189831,114.402406906,510.83434698,0.0,243.2593065,302.612436532,313.614969906,249.239250044,42.4850247072,21.8906951548
 03/31  10:00:00,1444.56271129,115.267375625,510.984543269,0.0,243.2593065,310.10971186,332.533202183,231.875047077,70.808374512,29.8497805933
 03/31  11:00:00,1447.50164202,116.459709662,512.029034531,0.0,243.2593065,310.10971186,324.103859433,225.856129537,70.808374512,27.439355384
 03/31  12:00:00,1413.16928307,119.260757105,514.501689037,0.0,243.2593065,310.10971186,277.665280256,189.281654891,70.808374512,17.5752508532
 03/31  13:00:00,1461.14468709,124.693410029,520.442129516,0.0,243.2593065,302.612436532,240.135903409,148.23478713,56.6466996096,35.2544166687
 03/31  14:00:00,1471.05353223,131.785176115,522.266316787,0.0,243.2593065,302.612436532,178.701944792,109.806365495,42.4850247072,26.4105545903
 03/31  15:00:00,1474.67955003,136.101382391,521.607343452,0.0,243.2593065,302.612436532,169.363420773,95.125106032,56.6466996096,17.5916151311
 03/31  16:00:00,1481.74188705,137.504155985,520.637843806,0.0,243.2593065,310.10971186,206.014989263,94.7588793165,84.9700494144,26.2860605323
 03/31  17:00:00,1482.34073914,137.878711902,520.899618589,0.0,243.2593065,310.10971186,200.04091109,98.653381249,84.9700494144,16.4174804263
 03/31  18:00:00,1168.32781489,97.2753602119,516.385024268,0.0,166.938926447,199.110933808,241.860529041,147.212323169,84.9700494144,9.67815645731
 03/31  19:00:00,1158.14210451,97.2753602119,511.234523173,0.0,166.938926447,191.61365848,252.922360585,187.583263058,56.6466996096,8.69239791754
 03/31  20:00:00,1028.71927258,97.2753602119,510.458676769,0.0,100.150657288,124.558693486,337.916792786,263.903948733,56.6466996096,17.3661444427
 03/31  21:00:00,990.147038709,97.2753602119,511.373680834,0.0,100.150657288,124.558693486,351.097411049,299.933293391,42.4850247072,8.67909295018
 03/31  22:00:00,940.382868401,97.2753602119,526.699418249,0.0,46.0930336215,124.558693486,379.331651412,342.330315322,28.3233498048,8.67798628516
 03/31  23:00:00,958.154649453,97.2753602119,541.932715088,0.0,46.0930336215,124.558693486,380.395012246,357.556515495,14.1616749024,8.67682184853
 03/31  24:00:00,957.487416542,97.2753602119,553.740627815,0.0,46.0930336215,113.312780494,382.634503437,368.292266902,5.66466996096,8.67756657437
 04/01  01:00:00,978.336913744,97.2753602119,576.226659862,0.0,46.0930336215,113.312780494,396.294093346,381.953077511,5.66466996096,8.67634587405
 04/01  02:00:00,992.699767757,97.2753602119,591.781371354,0.0,46.0930336215,113.312780494,408.071391395,393.729730674,5.66466996096,8.67699075993
 04/01  03:00:00,1000.62776644,97.2753602119,600.368131728,0.0,46.0930336215,113.312780494,418.220323917,403.877937338,5.66466996096,8.67771661896
 04/01  04:00:00,1024.9153052,97.2753602119,615.432241382,0.0,55.6251445156,113.312780494,416.429418218,402.088200866,5.66466996096,8.67654739103
 04/01  05:00:00,1035.22831105,97.2753602119,626.821608106,0.0,55.6251445156,113.312780494,435.855480022,406.512318793,14.1616749024,15.1814863262
 04/01  06:00:00,1117.89563839,97.2753602119,637.469305031,0.0,65.1572554096,176.889270242,388.739211532,349.588018598,28.3233498048,10.8278431287
 04/01  07:00:00,1213.78495392,98.9917128385,621.50220844,0.0,109.682768182,220.96816451,489.712774949,438.550197206,42.4850247072,8.67755303588
 04/01  08:00:00,1206.04543651,99.1179947739,606.40558152,0.0,109.682768182,220.96816451,470.141146686,404.786918153,56.6466996096,8.70752892411
 04/01  09:00:00,1304.91295743,101.684328603,594.62464473,0.0,131.945524568,266.955817592,431.367934979,371.436615249,42.4850247072,17.4462950229
 04/01  10:00:00,1305.70141647,101.981571594,587.177363092,0.0,131.945524568,274.45309292,442.900963516,354.59383503,70.808374512,17.4987539749
 04/01  11:00:00,1303.18850136,102.179054353,583.221273023,0.0,131.945524568,274.45309292,439.770053967,342.720901896,70.808374512,26.2407775586
 04/01  12:00:00,1270.90948703,102.306961389,582.857930697,0.0,131.945524568,274.45309292,423.17907083,334.874091826,70.808374512,17.4966044925
 04/01  13:00:00,1262.86759646,102.408653677,582.119797427,0.0,131.945524568,266.955817592,404.618392512,330.475770802,56.6466996096,17.4959221008
 04/01  14:00:00,1260.39913573,102.937054919,578.87448717,0.0,131.945524568,266.955817592,378.319497112,318.339800986,42.4850247072,17.4946714189
 04/01  15:00:00,1187.52084178,97.2753602119,588.731652868,0.0,109.682768182,212.545889182,327.654886846,245.300898746,56.6466996096,25.7072884904
 04/01  16:00:00,1199.45828521,97.2753602119,593.541937496,0.0,109.682768182,220.04316451,351.372043233,248.37840602,84.9700494144,18.0235877992
 04/01  17:00:00,1158.60513903,97.2753602119,595.051649861,0.0,109.682768182,220.04316451,357.283680283,254.875689659,84.9700494144,17.4379412096
 04/01  18:00:00,1126.11603789,97.2753602119,601.752715337,0.0,100.150657288,199.110933808,389.929541499,296.282237996,84.9700494144,8.67725408858
 04/01  19:00:00,1132.01693862,97.2753602119,606.95207858,0.0,100.150657288,191.61365848,375.146699231,309.824848363,56.6466996096,8.67515125803
 04/01  20:00:00,1031.86480789,97.2753602119,610.929926789,0.0,55.6251445156,124.558693486,421.52976574,356.206258212,56.6466996096,8.6768079181
 04/01  21:00:00,1033.51114114,97.2753602119,613.162439083,0.0,55.6251445156,124.558693486,416.961518307,365.798953462,42.4850247072,8.67754013755
 04/01  22:00:00,1023.76651794,97.2753602119,613.599909551,0.0,46.0930336215,124.558693486,422.390031152,385.390291037,28.3233498048,8.67639031069
 04/01  23:00:00,1025.19130958,97.2753602119,614.015364644,0.0,46.0930336215,124.558693486,417.196184141,394.357417444,14.1616749024,8.67709179444
 04/01  24:00:00,1014.15425172,97.2753602119,615.49911064,0.0,46.0930336215,113.312780494,415.602075618,401.259566681,5.66466996096,8.67783897642
 04/02  01:00:00,1010.54622198,97.2753602119,623.772882462,0.0,34.9616554283,113.312780494,423.803415983,409.462153917,5.66466996096,8.67659210535
 04/02  02:00:00,1000.78362749,97.2753602119,613.484182912,0.0,34.9616554283,113.312780494,438.459246482,415.461263755,5.66466996096,17.3333127664
 04/02  03:00:00,996.721530938,97.2753602119,608.867735128,0.0,34.9616554283,113.312780494,435.752110095,421.410699809,5.66466996096,8.67674032521
 04/02  04:00:00,1016.50155844,97.2753602119,618.877102175,0.0,44.4937663224,113.312780494,430.859299072,416.51716942,5.66466996096,8.67745969122
 04/02  05:00:00,1016.87986912,97.2753602119,619.423653884,0.0,44.4937663224,113.312780494,443.235971056,420.398004894,14.1616749024,8.67629126006
 04/02  06:00:00,1083.87377962,97.2753602119,612.941192975,0.0,54.0258772165,176.889270242,399.300461834,362.300129521,28.3233498048,8.67698250859
 04/02  07:00:00,1083.18104122,97.2753602119,616.789972773,0.0,54.0258772165,184.38654557,401.740582329,350.577848164,42.4850247072,8.67770945722
 04/02  08:00:00,1147.7156216,97.2753602119,605.084427203,0.0,65.1572554096,220.04316451,390.125758842,324.776353759,56.6466996096,8.7027054742
 04/02  09:00:00,1133.21822172,97.2753602119,597.489537873,0.0,65.1572554096,212.545889182,371.061745309,311.139209193,42.4850247072,17.4375114089
 04/02  10:00:00,1138.6368773,97.2753602119,595.336823584,0.0,65.1572554096,220.04316451,391.065463061,302.769366375,70.808374512,17.487722174
 04/02  11:00:00,1126.45531179,97.2753602119,581.423894653,0.0,65.1572554096,220.04316451,386.56109614,289.534453843,70.808374512,26.218267785
 04/02  12:00:00,1116.52491512,97.2753602119,571.768247079,0.0,65.1572554096,220.04316451,368.892678312,280.598789655,70.808374512,17.4855141447
 04/02  13:00:00,1114.49400779,97.2753602119,577.440519409,0.0,65.1572554096,212.545889182,351.990923487,277.856375207,56.6466996096,17.4878486707
 04/02  14:00:00,1119.11362644,97.2753602119,582.491936728,0.0,65.1572554096,212.545889182,327.750279643,267.778857724,42.4850247072,17.4863972118
 04/02  15:00:00,1121.98865899,97.2753602119,585.717918148,0.0,65.1572554096,212.545889182,334.466730024,260.335538891,56.6466996096,17.4844915226
 04/02  16:00:00,1097.16019694,97.2753602119,586.244746331,0.0,65.1572554096,220.04316451,355.332762351,252.875951796,84.9700494144,17.4867611402
 04/02  17:00:00,1050.62629061,97.2753602119,586.29028801,0.0,54.0258772165,184.38654557,369.004306981,266.598214905,84.9700494144,17.436042662
 04/02  18:00:00,1021.9629519,97.2753602119,588.011628031,0.0,44.4937663224,163.454314868,403.627236519,309.979564778,84.9700494144,8.67762232599
 04/02  19:00:00,1028.22416895,97.2753602119,593.442058455,0.0,44.4937663224,155.95703954,389.090709952,323.767574096,56.6466996096,8.67643624582
 04/02  20:00:00,1010.81807329,97.2753602119,600.184513201,0.0,44.4937663224,124.558693486,436.193733878,362.213896257,56.6466996096,17.3331380112
 04/02  21:00:00,1012.31793277,97.2753602119,602.318249924,0.0,44.4937663224,124.558693486,422.313384283,371.151694306,42.4850247072,8.6766652691
 04/02  22:00:00,1003.39994758,97.2753602119,603.627252265,0.0,34.9616554283,124.558693486,428.170199054,391.16946414,28.3233498048,8.67738510915
 04/02  23:00:00,1005.81050592,97.2753602119,605.070203464,0.0,34.9616554283,124.558693486,423.801784703,400.963885359,14.1616749024,8.67622444157
 04/02  24:00:00,989.848945383,97.2753602119,601.228076235,0.0,34.9616554283,113.312780494,421.884060173,407.542476061,5.66466996096,8.67691415068
 04/03  01:00:00,1003.19838835,97.2753602119,603.527162008,0.0,46.0930336215,113.312780494,428.339069038,413.996876964,5.66466996096,8.67752211326
 04/03  02:00:00,1001.14313695,97.2753602119,601.319146817,0.0,46.0930336215,113.312780494,434.895347112,420.554380368,5.66466996096,8.67629678264
 04/03  03:00:00,994.854655618,97.2753602119,594.514961091,0.0,46.0930336215,113.312780494,438.153998701,423.812357653,5.66466996096,8.67697108719
 04/03  04:00:00,1083.49913449,97.2753602119,592.476228279,0.0,100.150657288,148.969399434,420.950957748,406.611359302,5.66466996096,8.67492848524
 04/03  05:00:00,1077.76361053,97.3868738776,584.801162964,0.0,100.150657288,149.894399434,650.352457984,627.512977163,14.1616749024,8.67780591814
 04/03  06:00:00,1307.4044516,99.5222187828,583.394593206,0.0,176.471037341,302.612436532,489.358178952,443.701541578,28.3233498048,17.3332875698
 04/03  07:00:00,1414.98625933,102.098422433,576.336809948,0.0,243.2593065,310.10971186,446.961198672,395.744132282,42.4850247072,8.73204168308
 04/03  08:00:00,1443.29824161,103.153558098,565.661324196,0.0,243.2593065,310.10971186,450.506640117,367.622536863,56.6466996096,26.2374036436
 04/03  09:00:00,1468.71766282,103.976705511,556.486115615,0.0,243.2593065,302.612436532,406.295798869,346.267783747,42.4850247072,17.5429904151
 04/03  10:00:00,1471.26218333,104.918440533,550.266059966,0.0,243.2593065,310.10971186,426.779305588,329.562683262,70.808374512,26.4082478135
 04/03  11:00:00,1468.6534238,105.923076513,545.284404238,0.0,243.2593065,310.10971186,416.764499609,319.517865659,70.808374512,26.4382594382
 04/03  12:00:00,1426.5247421,107.374235998,543.395948017,0.0,243.2593065,310.10971186,402.91387139,305.756357658,70.808374512,26.3491392193
 04/03  13:00:00,1457.70883738,108.713719253,539.786381786,0.0,243.2593065,302.612436532,377.534251222,294.446660547,56.6466996096,26.4408910647
 04/03  14:00:00,1455.58559076,110.310300927,535.932196862,0.0,243.2593065,302.612436532,349.623446388,280.730115964,42.4850247072,26.4083057169
 04/03  15:00:00,1459.79777961,111.931771372,538.887715993,0.0,243.2593065,302.612436532,357.747953623,274.728451343,56.6466996096,26.3728026706
 04/03  16:00:00,1473.1312728,113.910520013,544.027408261,0.0,243.2593065,310.10971186,369.79443194,267.297988755,84.9700494144,17.5263937705
 04/03  17:00:00,1468.47268581,115.557399921,537.286867181,0.0,243.2593065,310.10971186,360.663434531,258.286911154,84.9700494144,17.4064739622
 04/03  18:00:00,1212.18436131,97.2753602119,566.029565835,0.0,166.938926447,199.110933808,349.626074583,255.962784927,84.9700494144,8.69324024083
 04/03  19:00:00,1224.23065786,97.2753602119,577.508841115,0.0,166.938926447,191.61365848,352.182029396,278.168951201,56.6466996096,17.3663785851
 04/03  20:00:00,1103.93156398,97.2753602119,583.791481663,0.0,100.150657288,124.558693486,392.51411826,327.174268248,56.6466996096,8.69315040331
 04/03  21:00:00,1069.37593113,97.2753602119,589.201790895,0.0,100.150657288,124.558693486,390.915587659,339.752239705,42.4850247072,8.67832324659
 04/03  22:00:00,1004.61425406,97.2753602119,592.340046765,0.0,46.0930336215,124.558693486,400.077663346,363.077076243,28.3233498048,8.67723729763
 04/03  23:00:00,1010.45686165,97.2753602119,597.737070277,0.0,46.0930336215,124.558693486,398.069647774,375.231910933,14.1616749024,8.67606193898
 04/03  24:00:00,998.608261911,97.2753602119,598.32533236,0.0,46.0930336215,113.312780494,399.035890093,384.694327802,5.66466996096,8.67689233004
 04/04  01:00:00,992.850243438,97.2753602119,592.211443393,0.0,46.0930336215,113.312780494,413.127857425,390.129716279,5.66466996096,17.3334711845
 04/04  02:00:00,992.961718029,97.2753602119,592.343003104,0.0,46.0930336215,113.312780494,411.833887786,397.49245921,5.66466996096,8.67675861549
 04/04  03:00:00,997.113559712,97.2753602119,596.759276332,0.0,46.0930336215,113.312780494,421.004912541,406.662794018,5.66466996096,8.67744856204
 04/04  04:00:00,1092.2852651,97.2753602119,598.327828371,0.0,100.150657288,148.969399434,407.20286776,392.861971566,5.66466996096,8.67622623234
 04/04  05:00:00,1085.70705133,98.6293264298,589.454686662,0.0,100.150657288,149.894399434,549.044948669,526.206361639,14.1616749024,8.67691212751
 04/04  06:00:00,1313.31022638,103.103735786,584.808937905,0.0,176.471037341,302.612436532,437.979512907,400.980417046,28.3233498048,8.67574605656
 04/04  07:00:00,1412.44144981,106.190280767,569.563963404,0.0,243.2593065,310.10971186,419.793644256,359.866017094,42.4850247072,17.4426024549
 04/04  08:00:00,1441.30730133,107.501266355,559.119459657,0.0,243.2593065,310.10971186,415.04438383,340.898256201,56.6466996096,17.4994280199
 04/04  09:00:00,1469.79935004,108.382516179,552.986839444,0.0,243.2593065,302.612436532,399.512028882,330.721433637,42.4850247072,26.3055705385
 04/04  10:00:00,1468.65220601,109.586884285,542.393874847,0.0,243.2593065,310.10971186,412.739747987,315.524307699,70.808374512,26.4070657757
 04/04  11:00:00,1467.12080517,111.294703996,537.984529899,0.0,243.2593065,310.10971186,393.819149078,296.568443934,70.808374512,26.4423306315
 04/04  12:00:00,1424.23975951,112.960912664,535.305573688,0.0,243.2593065,310.10971186,382.430700511,285.27614541,70.808374512,26.3461805884
 04/04  13:00:00,1453.35798976,114.533842032,529.881485657,0.0,243.2593065,302.612436532,359.441939992,276.35592144,56.6466996096,26.4393189422
 04/04  14:00:00,1453.62799881,116.476699078,528.548264667,0.0,243.2593065,302.612436532,335.221594529,266.329915088,42.4850247072,26.406654733
 04/04  15:00:00,1459.32370584,118.587716116,531.59745916,0.0,243.2593065,302.612436532,333.259932502,257.732978798,56.6466996096,18.8802540949
 04/04  16:00:00,1463.18524855,120.457371067,527.178686445,0.0,243.2593065,310.10971186,355.814240684,245.850391206,84.9700494144,24.9938000632
 04/04  17:00:00,1460.33918846,121.304526996,523.77951271,0.0,243.2593065,310.10971186,346.847673488,244.473278537,84.9700494144,17.4043455371
 04/04  18:00:00,1202.90211557,97.2753602119,556.400739652,0.0,166.938926447,199.110933808,351.192565816,257.530831445,84.9700494144,8.69168495647
 04/04  19:00:00,1215.42075742,97.2753602119,568.836725156,0.0,166.938926447,191.61365848,338.4328984,273.094571695,56.6466996096,8.69162709538
 04/04  20:00:00,1094.37382545,97.2753602119,574.241283966,0.0,100.150657288,124.558693486,384.811998508,318.750457171,56.6466996096,9.41484172693
 04/04  21:00:00,1057.97684582,97.2753602119,577.497083311,0.0,100.150657288,124.558693486,389.514377011,330.414555703,42.4850247072,16.6147965999
 04/04  22:00:00,991.358656279,97.2753602119,578.075967071,0.0,46.0930336215,124.558693486,389.441740261,352.441279256,28.3233498048,8.67711120071
 04/04  23:00:00,993.597901413,97.2753602119,579.604232932,0.0,46.0930336215,124.558693486,386.577827109,363.740226871,14.1616749024,8.67592533557
 04/04  24:00:00,979.172080705,97.2753602119,577.322214273,0.0,46.0930336215,113.312780494,388.019728368,373.678471323,5.66466996096,8.67658708439
 04/05  01:00:00,983.179174458,97.2753602119,581.592596981,0.0,46.0930336215,113.312780494,397.092130972,382.750299546,5.66466996096,8.67716146502
 04/05  02:00:00,984.356352835,97.2753602119,582.909145683,0.0,46.0930336215,113.312780494,405.212920751,390.872333543,5.66466996096,8.67591724673
 04/05  03:00:00,985.224979994,97.2753602119,583.844761272,0.0,46.0930336215,113.312780494,411.773437897,397.432212154,5.66466996096,8.67655578164
 04/05  04:00:00,1074.74226165,97.2753602119,582.811804085,0.0,100.150657288,148.969399434,398.279210909,383.937310184,5.66466996096,8.67723076447
 04/05  05:00:00,1070.1334795,99.9639502608,573.921888732,0.0,100.150657288,149.894399434,519.761741717,496.923290088,14.1616749024,8.6767767267
 04/05  06:00:00,1294.87122219,104.593745682,564.72668636,0.0,176.471037341,302.612436532,423.195605806,379.972065737,28.3233498048,14.9001902641
 04/05  07:00:00,1408.69973857,108.754746073,562.820813192,0.0,243.2593065,310.10971186,402.073172376,348.410179614,42.4850247072,11.1779680544
 04/05  08:00:00,1440.70799167,110.356519112,555.552554485,0.0,243.2593065,310.10971186,411.044938953,328.159574848,56.6466996096,26.2386644951
 04/05  09:00:00,1467.29952333,111.590158128,547.139287357,0.0,243.2593065,302.612436532,372.655229167,312.625247511,42.4850247072,17.5449569486
 04/05  10:00:00,1467.19059168,113.146926429,537.377741532,0.0,243.2593065,310.10971186,389.879412722,292.66711098,70.808374512,26.4039272307
 04/05  11:00:00,1469.89078503,114.547599836,537.931056361,0.0,243.2593065,310.10971186,381.632156748,284.384824201,70.808374512,26.4389580354
 04/05  12:00:00,1434.55463375,116.288704408,543.503750096,0.0,243.2593065,310.10971186,376.009285744,278.856139194,70.808374512,26.3447720383
 04/05  13:00:00,1467.40152265,118.144428251,541.456989367,0.0,243.2593065,302.612436532,354.425286496,271.342802834,56.6466996096,26.4357840519
 04/05  14:00:00,1465.41190361,120.332590591,537.001724235,0.0,243.2593065,302.612436532,327.426901592,258.538753664,42.4850247072,26.4031232214
 04/05  15:00:00,1457.94591132,122.953607414,526.226346392,0.0,243.2593065,302.612436532,321.378185783,238.359091399,56.6466996096,26.3723947743
 04/05  16:00:00,1459.5838954,124.878693139,519.877592715,0.0,243.2593065,310.10971186,328.203397836,225.706100726,84.9700494144,17.527247696
 04/05  17:00:00,1467.15540058,125.215638814,527.058149429,0.0,243.2593065,310.10971186,338.151740216,235.778849745,84.9700494144,17.4028410568
 04/05  18:00:00,1212.03089151,97.2753602119,566.290660282,0.0,166.938926447,199.110933808,339.820785873,246.158962117,84.9700494144,8.69177434088
 04/05  19:00:00,1217.61667884,97.2753602119,570.442800341,0.0,166.938926447,191.61365848,335.549589244,261.539486149,56.6466996096,17.3634034847
 04/05  20:00:00,1094.60890056,97.2753602119,573.718316489,0.0,100.150657288,124.558693486,371.769617048,306.431290386,56.6466996096,8.69162705178
 04/05  21:00:00,1055.76134044,97.2753602119,574.521248857,0.0,100.150657288,124.558693486,368.452021873,317.288277782,42.4850247072,8.67871938361
 04/05  22:00:00,990.07238585,97.2753602119,576.698991794,0.0,46.0930336215,124.558693486,377.924008821,340.924935693,28.3233498048,8.6757233224
 04/05  23:00:00,994.843746445,97.2753602119,580.946292569,0.0,46.0930336215,124.558693486,376.284099122,353.44606068,14.1616749024,8.67636353918
 04/05  24:00:00,983.007685983,97.2753602119,581.597659539,0.0,46.0930336215,113.312780494,376.379331723,362.037617592,5.66466996096,8.67704416983
 04/06  01:00:00,985.885524707,97.2753602119,584.765498082,0.0,46.0930336215,113.312780494,386.115374322,371.774938137,5.66466996096,8.67576622438
 04/06  02:00:00,985.568297148,97.2753602119,584.428483711,0.0,46.0930336215,113.312780494,393.913691869,379.572688884,5.66466996096,8.67633302343
 04/06  03:00:00,995.222025752,97.2753602119,594.772110121,0.0,46.0930336215,113.312780494,412.86731308,389.869925875,5.66466996096,17.3327172439
 04/06  04:00:00,1089.1361769,97.2753602119,598.542078513,0.0,100.150657288,148.969399434,391.931999587,377.590952163,5.66466996096,8.67637746322
 04/06  05:00:00,1086.99276579,100.675898987,591.803678179,0.0,100.150657288,149.894399434,503.952614685,481.113897107,14.1616749024,8.67704267557
 04/06  06:00:00,1308.36333129,105.96811784,578.355875204,0.0,176.471037341,302.612436532,406.57371051,369.574551792,28.3233498048,8.67580891382
 04/06  07:00:00,1418.41928216,111.173555302,571.266972727,0.0,243.2593065,310.10971186,397.405462479,337.480729612,42.4850247072,17.4397081606
 04/06  08:00:00,1447.58217131,112.645280194,561.083015528,0.0,243.2593065,310.10971186,393.840411198,319.694945219,56.6466996096,17.4987663696
 04/06  09:00:00,1472.37726691,113.919088495,550.701792198,0.0,243.2593065,302.612436532,361.981952009,301.956868868,42.4850247072,17.540058434
 04/06  10:00:00,1474.88063054,115.162280828,544.089076109,0.0,243.2593065,310.10971186,389.485977964,292.27309242,70.808374512,26.4045110322
 04/06  11:00:00,1475.78872319,116.728293041,542.26978348,0.0,243.2593065,310.10971186,387.004740746,280.954175907,70.808374512,35.2421903276
 04/06  12:00:00,1432.13849136,118.240288832,538.86619155,0.0,243.2593065,310.10971186,362.463514745,274.087004542,70.808374512,17.5681356909
 04/06  13:00:00,1469.35243388,119.78666367,541.480666615,0.0,243.2593065,302.612436532,351.231689231,268.149790072,56.6466996096,26.435199549
