Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  14:00:00,1464.63488705,121.853352622,534.340883759,0.0,243.2593065,302.612436532,323.34484162,254.457037543,42.4850247072,26.4027793697
 04/06  15:00:00,1457.79063463,123.886170695,524.865146709,0.0,243.2593065,302.612436532,321.015129325,237.995930718,56.6466996096,26.3724989974
 04/06  16:00:00,1458.52773562,125.270224638,518.402990585,0.0,243.2593065,310.10971186,341.449322555,230.201951445,84.9700494144,26.2773216961
 04/06  17:00:00,1456.01645784,125.957086656,515.440693545,0.0,243.2593065,310.10971186,324.925083006,231.242292215,84.9700494144,8.71274137754
 04/06  18:00:00,1191.09805623,97.2753602119,544.065540462,0.0,166.938926447,199.110933808,341.195923274,241.296079496,84.9700494144,14.9297943632
 04/06  19:00:00,1204.23298062,97.2753602119,555.842182,0.0,166.938926447,191.61365848,324.419786516,256.645598816,56.6466996096,11.1274880901
 04/06  20:00:00,1080.87142875,97.2753602119,558.758852773,0.0,100.150657288,124.558693486,366.901788313,301.561805518,56.6466996096,8.69328318548
 04/06  21:00:00,1041.39692336,97.2753602119,558.842605881,0.0,100.150657288,124.558693486,364.449393622,313.285882023,42.4850247072,8.67848689175
 04/06  22:00:00,975.660157069,97.2753602119,560.948312647,0.0,46.0930336215,124.558693486,373.667954578,336.669068262,28.3233498048,8.67553651155
 04/06  23:00:00,981.892388349,97.2753602119,566.807405574,0.0,46.0930336215,124.558693486,371.725363789,348.887527603,14.1616749024,8.67616128294
 04/06  24:00:00,970.306422859,97.2753602119,567.730284211,0.0,46.0930336215,113.312780494,380.378823991,357.381595895,5.66466996096,17.3325581355
 04/07  01:00:00,973.162040246,97.2753602119,570.901698629,0.0,46.0930336215,113.312780494,379.946689144,365.60591942,5.66466996096,8.6760997629
 04/07  02:00:00,977.681942747,97.2753602119,575.823369397,0.0,46.0930336215,113.312780494,387.996798812,373.65541066,5.66466996096,8.6767181913
 04/07  03:00:00,974.010041108,97.2753602119,571.890300172,0.0,46.0930336215,113.312780494,394.647165771,380.307013346,5.66466996096,8.67548246463
 04/07  04:00:00,1065.08749239,97.2753602119,568.88057379,0.0,100.150657288,148.969399434,380.830977611,366.490214357,5.66466996096,8.67609329266
 04/07  05:00:00,1060.90196829,100.983113187,560.162912404,0.0,100.150657288,149.894399434,486.887102049,464.048686655,14.1616749024,8.67674049102
 04/07  06:00:00,1293.71634771,106.695492458,559.925665232,0.0,176.471037341,302.612436532,395.516308909,358.51744915,28.3233498048,8.675509955
 04/07  07:00:00,1403.71578152,112.170837615,553.913242071,0.0,243.2593065,310.10971186,382.453833465,322.527489105,42.4850247072,17.441319653
 04/07  08:00:00,1432.27595992,113.409612872,543.254992616,0.0,243.2593065,310.10971186,383.44441954,309.301097277,56.6466996096,17.4966226536
 04/07  09:00:00,1461.94110572,114.583298169,538.178161574,0.0,243.2593065,302.612436532,366.163850702,297.376819243,42.4850247072,26.3020067526
 04/07  10:00:00,1468.54013869,116.373686433,535.541036182,0.0,243.2593065,310.10971186,376.508275986,279.297456665,70.808374512,26.4024448096
 04/07  11:00:00,1466.20694814,118.191849066,530.40020903,0.0,243.2593065,310.10971186,361.588996973,264.343588016,70.808374512,26.4370344446
 04/07  12:00:00,1412.34252833,119.843091381,517.601845331,0.0,243.2593065,310.10971186,338.634965751,250.256167879,70.808374512,17.5704233603
 04/07  13:00:00,1437.02670051,121.463857482,508.721328365,0.0,243.2593065,302.612436532,327.942029439,236.053920528,56.6466996096,35.2414093014
 04/07  14:00:00,1441.06609,123.628799159,508.647894815,0.0,243.2593065,302.612436532,273.278108347,204.392609887,42.4850247072,26.4004737519
 04/07  15:00:00,1446.04703981,125.517271398,509.319574487,0.0,243.2593065,302.612436532,249.407268627,175.175893005,56.6466996096,17.5846760125
 04/07  16:00:00,1452.99599881,126.409854816,508.799376163,0.0,243.2593065,310.10971186,285.461143733,174.215017678,84.9700494144,26.2760766405
 04/07  17:00:00,1453.309607,126.893546869,508.730226644,0.0,243.2593065,310.10971186,270.698286341,177.017071893,84.9700494144,8.71116503382
 04/07  18:00:00,1162.78114282,97.2753602119,517.544982444,0.0,166.938926447,199.110933808,322.568664767,220.233012812,84.9700494144,17.3656025404
 04/07  19:00:00,1199.62460823,97.2753602119,552.571701954,0.0,166.938926447,191.61365848,319.417159098,254.078284096,56.6466996096,8.69217539263
 04/07  20:00:00,1080.45437238,97.2753602119,559.241810211,0.0,100.150657288,124.558693486,362.628430981,297.289625459,56.6466996096,8.69210591289
 04/07  21:00:00,1037.83363577,97.2753602119,555.706708094,0.0,100.150657288,124.558693486,358.218226061,307.055511504,42.4850247072,8.67768984999
 04/07  22:00:00,974.860791519,97.2753602119,560.133714905,0.0,46.0930336215,124.558693486,376.946451464,331.291115087,28.3233498048,17.3319865715
 04/07  23:00:00,972.875411733,97.2753602119,557.0830367,0.0,46.0930336215,124.558693486,365.54393942,342.706276907,14.1616749024,8.67598761049
 04/07  24:00:00,957.410878631,97.2753602119,553.716148474,0.0,46.0930336215,113.312780494,365.473270049,351.131968966,5.66466996096,8.67663112238
 04/08  01:00:00,965.549994506,97.2753602119,562.486125359,0.0,46.0930336215,113.312780494,377.602126081,363.262165082,5.66466996096,8.67529103826
 04/08  02:00:00,971.00395131,97.2753602119,568.319147623,0.0,46.0930336215,113.312780494,387.350341558,373.009824351,5.66466996096,8.67584724556
 04/08  03:00:00,970.676923608,97.2753602119,567.996192983,0.0,46.0930336215,113.312780494,394.249001349,379.907869738,5.66466996096,8.67646164914
 04/08  04:00:00,981.708120299,97.2753602119,568.765917791,0.0,55.6251445156,113.312780494,389.382497697,375.042600943,5.66466996096,8.67522679302
 04/08  05:00:00,981.621051057,97.2753602119,568.726112212,0.0,55.6251445156,113.312780494,402.150721926,379.313230828,14.1616749024,8.67581619512
 04/08  06:00:00,1052.4753227,97.2753602119,566.433839971,0.0,65.1572554096,176.889270242,359.098073181,322.098283102,28.3233498048,8.67644027394
 04/08  07:00:00,1153.39072083,99.9084177078,554.432054823,0.0,109.682768182,220.96816451,438.888463272,387.726389171,42.4850247072,8.67704939398
 04/08  08:00:00,1157.53820751,99.7231640686,552.537456881,0.0,109.682768182,220.96816451,434.315438759,360.277789337,56.6466996096,17.3909498116
 04/08  09:00:00,1267.59479046,102.249327363,552.958509654,0.0,131.945524568,266.955817592,393.215165565,333.286935536,42.4850247072,17.4432053217
 04/08  10:00:00,1266.73008999,102.472407696,543.835451252,0.0,131.945524568,274.45309292,407.373635553,319.069519801,70.808374512,17.4957412406
 04/08  11:00:00,1258.45602899,102.804085462,534.54924969,0.0,131.945524568,274.45309292,391.777033766,303.473696061,70.808374512,17.4949631926
 04/08  12:00:00,1217.61987922,103.398611859,526.072884811,0.0,131.945524568,274.45309292,380.017699905,291.71817621,70.808374512,17.4911491826
 04/08  13:00:00,1204.01303929,104.067707023,520.019463926,0.0,131.945524568,266.955817592,365.363484914,282.488314525,56.6466996096,26.2284707802
 04/08  14:00:00,1199.37140709,104.93978052,514.89071056,0.0,131.945524568,266.955817592,325.147160336,265.172318918,42.4850247072,17.4898167109
 04/08  15:00:00,1122.62773674,97.2753602119,522.203074059,0.0,109.682768182,212.545889182,275.788153611,201.648703128,56.6466996096,17.4927508731
 04/08  16:00:00,1144.25596518,97.2753602119,535.508870058,0.0,109.682768182,220.04316451,310.623314257,208.161564873,84.9700494144,17.4916999696
 04/08  17:00:00,1120.04755788,97.2753602119,553.152065185,0.0,109.682768182,220.04316451,327.265352795,224.859752649,84.9700494144,17.4355507325
 04/08  18:00:00,1087.24110909,97.2753602119,559.485964271,0.0,100.150657288,199.110933808,358.487010017,264.840525633,84.9700494144,8.67643496948
 04/08  19:00:00,1090.49793752,97.2753602119,561.800042828,0.0,100.150657288,191.61365848,341.430659117,276.108743368,56.6466996096,8.67521613936
 04/08  20:00:00,989.051175716,97.2753602119,564.404894794,0.0,55.6251445156,124.558693486,387.544617473,322.22209958,56.6466996096,8.6758182837
 04/08  21:00:00,987.546065091,97.2753602119,563.283584439,0.0,55.6251445156,124.558693486,382.384834875,331.223369142,42.4850247072,8.67644102561
 04/08  22:00:00,977.497909682,97.2753602119,563.343907904,0.0,46.0930336215,124.558693486,388.856527519,351.857967689,28.3233498048,8.67521002499
 04/08  23:00:00,979.366902268,97.2753602119,564.203217028,0.0,46.0930336215,124.558693486,384.290813159,361.453339081,14.1616749024,8.67579917607
 04/08  24:00:00,960.813804462,97.2753602119,557.515241588,0.0,46.0930336215,113.312780494,390.667445239,367.671025372,5.66466996096,17.3317499061
 04/09  01:00:00,950.382694371,97.2753602119,558.284048842,0.0,34.9616554283,113.312780494,390.266376055,375.926058869,5.66466996096,8.67564722513
 04/09  02:00:00,953.319194818,97.2753602119,561.42227033,0.0,34.9616554283,113.312780494,398.406312386,384.065412315,5.66466996096,8.6762301102
 04/09  03:00:00,951.542168898,97.2753602119,559.540840148,0.0,34.9616554283,113.312780494,404.187176334,389.847518502,5.66466996096,8.67498787148
 04/09  04:00:00,970.575617348,97.2753602119,568.935378073,0.0,44.4937663224,113.312780494,400.784990123,386.444766607,5.66466996096,8.67555355471
 04/09  05:00:00,973.345204437,97.2753602119,572.0061382,0.0,44.4937663224,113.312780494,414.856255727,392.01842231,14.1616749024,8.67615851486
 04/09  06:00:00,1047.77275186,97.2753602119,573.514553994,0.0,54.0258772165,176.889270242,372.980248752,335.981970676,28.3233498048,8.67492827156
 04/09  07:00:00,1041.8233953,97.2753602119,571.791773513,0.0,54.0258772165,184.38654557,370.264083031,319.103566277,42.4850247072,8.67549204714
 04/09  08:00:00,1107.82867799,97.2753602119,561.547231802,0.0,65.1572554096,220.04316451,365.343255488,291.317268038,56.6466996096,17.3792878406
 04/09  09:00:00,1091.12296942,97.2753602119,551.773010458,0.0,65.1572554096,212.545889182,325.823203108,274.611149945,42.4850247072,8.72702845611
 04/09  10:00:00,1096.49649533,97.2753602119,549.647391082,0.0,65.1572554096,220.04316451,354.046686144,265.754480557,70.808374512,17.4838310752
 04/09  11:00:00,1090.39949289,97.2753602119,542.103905718,0.0,65.1572554096,220.04316451,356.122075186,259.102089958,70.808374512,26.2116107164
 04/09  12:00:00,1084.89767138,97.2753602119,538.12751774,0.0,65.1572554096,220.04316451,339.813301119,251.524281352,70.808374512,17.4806452546
 04/09  13:00:00,1086.41300804,97.2753602119,547.035444616,0.0,65.1572554096,212.545889182,324.33199875,250.202816996,56.6466996096,17.4824821441
 04/09  14:00:00,1094.61360074,97.2753602119,555.926017209,0.0,65.1572554096,212.545889182,301.172484877,241.203131096,42.4850247072,17.4843290737
 04/09  15:00:00,1094.52461333,97.2753602119,555.969733205,0.0,65.1572554096,212.545889182,303.544739233,229.419418223,56.6466996096,17.4786214002
 04/09  16:00:00,1065.78858915,97.2753602119,552.163132236,0.0,65.1572554096,220.04316451,324.261935353,221.811744363,84.9700494144,17.4801415754
 04/09  17:00:00,1019.97648909,97.2753602119,552.966694742,0.0,54.0258772165,184.38654557,333.918310649,231.518297563,84.9700494144,17.4299636711
 04/09  18:00:00,991.885481419,97.2753602119,555.351224372,0.0,44.4937663224,163.454314868,371.638799938,277.99357153,84.9700494144,8.67517899427
 04/09  19:00:00,990.625447742,97.2753602119,556.89173845,0.0,44.4937663224,155.95703954,357.207239494,291.884769346,56.6466996096,8.6757705383
 04/09  20:00:00,972.126816056,97.2753602119,558.32026401,0.0,44.4937663224,124.558693486,392.966006998,327.642924545,56.6466996096,8.6763828429
 04/09  21:00:00,975.666937036,97.2753602119,562.631466754,0.0,44.4937663224,124.558693486,387.971789886,336.811634537,42.4850247072,8.67513064229
 04/09  22:00:00,971.579972445,97.2753602119,569.189317247,0.0,34.9616554283,124.558693486,396.025718007,359.026656362,28.3233498048,8.67571184029
 04/09  23:00:00,972.512387255,97.2753602119,569.102189244,0.0,34.9616554283,124.558693486,400.544550258,369.051479353,14.1616749024,17.3313960018
 04/09  24:00:00,959.515190739,97.2753602119,568.397887774,0.0,34.9616554283,113.312780494,391.735832256,377.395508499,5.66466996096,8.67565379587
 04/10  01:00:00,975.342278435,97.2753602119,573.378812559,0.0,46.0930336215,113.312780494,399.997446698,385.656651977,5.66466996096,8.67612476067
 04/10  02:00:00,971.057602158,97.2753602119,568.780213825,0.0,46.0930336215,113.312780494,405.072510084,390.732988082,5.66466996096,8.67485204153
 04/10  03:00:00,970.186804556,97.2753602119,567.813446572,0.0,46.0930336215,113.312780494,410.094083814,395.754017876,5.66466996096,8.67539597713
 04/10  04:00:00,1065.59811498,97.2753602119,573.064535711,0.0,100.150657288,148.969399434,396.06278479,381.722132541,5.66466996096,8.67598228841
 04/10  05:00:00,1066.40310481,97.4726325809,572.474188003,0.0,100.150657288,149.894399434,586.046841212,563.210418376,14.1616749024,8.67474793394
 04/10  06:00:00,1295.09917706,100.122804218,569.573986068,0.0,176.471037341,302.612436532,440.018438968,403.019795017,28.3233498048,8.67529414627
 04/10  07:00:00,1400.12652311,102.798480096,559.555319305,0.0,243.2593065,310.10971186,423.444049097,363.522352051,42.4850247072,17.4366723386
 04/10  08:00:00,1422.72864556,103.973995857,542.51613806,0.0,243.2593065,310.10971186,414.130322693,339.99178674,56.6466996096,17.4918363436
 04/10  09:00:00,1450.72547337,105.196087924,536.245452815,0.0,243.2593065,302.612436532,388.508577053,319.725054213,42.4850247072,26.2984981333
 04/10  10:00:00,1456.56409388,106.413185179,533.719939945,0.0,243.2593065,310.10971186,403.194079008,305.987853809,70.808374512,26.3978506864
 04/10  11:00:00,1451.84253385,107.901093512,527.233223135,0.0,243.2593065,310.10971186,390.432186831,293.192037394,70.808374512,26.4317749257
 04/10  12:00:00,1403.95955394,109.450095542,519.945818955,0.0,243.2593065,310.10971186,367.885803413,279.510324825,70.808374512,17.567104076
 04/10  13:00:00,1429.07710213,111.011466424,511.329953086,0.0,243.2593065,302.612436532,353.673840524,263.858232049,56.6466996096,33.1689088648
 04/10  14:00:00,1429.98065003,113.00910709,510.175886394,0.0,243.2593065,302.612436532,302.477346381,240.32620692,42.4850247072,19.6661147539
 04/10  15:00:00,1435.52889906,115.269243686,510.937920455,0.0,243.2593065,302.612436532,279.300661667,196.289599875,56.6466996096,26.364362182
 04/10  16:00:00,1443.92053957,117.211412147,509.127438193,0.0,243.2593065,310.10971186,288.601648713,177.357448533,84.9700494144,26.2741507661
 04/10  17:00:00,1442.92322395,118.553012478,507.329490907,0.0,243.2593065,310.10971186,274.773721698,181.091508204,84.9700494144,8.7121640796
 04/10  18:00:00,1161.03633396,97.2753602119,515.665574674,0.0,166.938926447,199.110933808,325.489974316,223.156550117,84.9700494144,17.3633747846
 04/10  19:00:00,1182.15572145,97.2753602119,538.038057569,0.0,166.938926447,191.61365848,322.333548923,256.996319501,56.6466996096,8.69052981236
 04/10  20:00:00,1081.16818039,97.2753602119,559.107889443,0.0,100.150657288,124.558693486,373.89182777,308.555479972,56.6466996096,8.6896481887
 04/10  21:00:00,1044.19724871,97.2753602119,561.885134622,0.0,100.150657288,124.558693486,370.969208824,319.806287278,42.4850247072,8.67789683862
 04/10  22:00:00,973.539102318,97.2753602119,558.748313647,0.0,46.0930336215,124.558693486,377.766953549,340.76869213,28.3233498048,8.67491161412
 04/10  23:00:00,974.561438078,97.2753602119,558.976055204,0.0,46.0930336215,124.558693486,373.524183876,350.68703144,14.1616749024,8.67547753296
 04/10  24:00:00,963.562995385,97.2753602119,560.436055897,0.0,46.0930336215,113.312780494,382.900203301,359.904508966,5.66466996096,17.3310243743
 04/11  01:00:00,966.478540935,97.2753602119,563.562117344,0.0,46.0930336215,113.312780494,384.876217991,370.536309206,5.66466996096,8.6752388235
 04/11  02:00:00,974.122890027,97.2753602119,571.710747888,0.0,46.0930336215,113.312780494,396.09702728,381.756570315,5.66466996096,8.67578700408
 04/11  03:00:00,974.49914013,97.2753602119,572.089616684,0.0,46.0930336215,113.312780494,403.904350493,389.565315348,5.66466996096,8.67436518417
 04/11  04:00:00,1064.91923561,97.2753602119,568.607888033,0.0,100.150657288,148.969399434,387.649136834,373.309409345,5.66466996096,8.67505752816
 04/11  05:00:00,1060.13789695,99.0700574063,561.161281259,0.0,100.150657288,149.894399434,517.405150923,494.567845514,14.1616749024,8.67563050643
 04/11  06:00:00,1286.46253212,103.615423841,555.049730186,0.0,176.471037341,302.612436532,410.673906211,373.674344959,28.3233498048,8.67621144749
 04/11  07:00:00,1391.89217019,107.64928457,545.524868814,0.0,243.2593065,310.10971186,396.641193948,336.717119989,42.4850247072,17.439049252
 04/11  08:00:00,1424.83387639,109.296053826,539.075289042,0.0,243.2593065,310.10971186,390.146673583,316.006242875,56.6466996096,17.4937310984
 04/11  09:00:00,1454.71192951,110.670293715,534.414790731,0.0,243.2593065,302.612436532,370.853822887,302.074085933,42.4850247072,26.2947122469
 04/11  10:00:00,1457.94816173,112.284938449,529.234109689,0.0,243.2593065,310.10971186,381.381332995,289.721271963,70.808374512,20.8516865201
 04/11  11:00:00,1457.72742388,113.810801412,526.737253326,0.0,243.2593065,310.10971186,384.283430799,281.496927931,70.808374512,31.9781283559
 04/11  12:00:00,1415.11153114,115.25221589,524.534789602,0.0,243.2593065,310.10971186,364.733802064,276.361231819,70.808374512,17.5641957327
 04/11  13:00:00,1450.68374085,116.309534827,525.660562683,0.0,243.2593065,302.612436532,360.963337524,277.888973914,56.6466996096,26.4276639999
 04/11  14:00:00,1447.23636215,117.35016655,521.079897527,0.0,243.2593065,302.612436532,339.769813005,270.889813114,42.4850247072,26.3949751836
 04/11  15:00:00,1436.18747977,118.64038248,510.108340806,0.0,243.2593065,302.612436532,333.784744069,250.773977024,56.6466996096,26.3640674347
 04/11  16:00:00,1445.60833073,120.740244648,509.731851334,0.0,243.2593065,310.10971186,312.944896124,210.453801846,84.9700494144,17.5210448627
 04/11  17:00:00,1449.18218921,122.080952902,509.453987251,0.0,243.2593065,310.10971186,285.530535078,183.157575217,84.9700494144,17.4029104466
 04/11  18:00:00,1157.36534225,97.2753602119,512.491359916,0.0,166.938926447,199.110933808,318.653290602,224.991600192,84.9700494144,8.6916409956
 04/11  19:00:00,1176.15369049,97.2753602119,533.101518296,0.0,166.938926447,191.61365848,343.285924588,269.276384461,56.6466996096,17.3628405175
 04/11  20:00:00,1079.61384553,97.2753602119,558.191165379,0.0,100.150657288,124.558693486,386.026094426,320.688181385,56.6466996096,8.69121343167
 04/11  21:00:00,1039.19580555,97.2753602119,556.977364245,0.0,100.150657288,124.558693486,380.214574896,329.052998514,42.4850247072,8.67655167439
 04/11  22:00:00,968.615676715,97.2753602119,553.311543905,0.0,46.0930336215,124.558693486,384.204559057,347.205869347,28.3233498048,8.67533990496
 04/11  23:00:00,970.220318331,97.2753602119,554.165024681,0.0,46.0930336215,124.558693486,378.904871531,356.067282452,14.1616749024,8.67591417708
 04/11  24:00:00,958.204508943,97.2753602119,554.565948639,0.0,46.0930336215,113.312780494,378.348153413,364.007775112,5.66466996096,8.6757083407
 04/12  01:00:00,963.913745129,97.2753602119,560.761537195,0.0,46.0930336215,113.312780494,387.018065863,372.678275819,5.66466996096,8.67512008374
 04/12  02:00:00,981.521075797,97.2753602119,579.700359665,0.0,46.0930336215,113.312780494,404.121175794,386.869628734,5.66466996096,11.5868770986
 04/12  03:00:00,989.286990014,97.2753602119,588.012541791,0.0,46.0930336215,113.312780494,417.68986691,397.607681145,5.66466996096,14.4175158043
 04/12  04:00:00,1075.77447178,97.2753602119,583.714877446,0.0,100.150657288,148.969399434,397.485160881,383.145101194,5.66466996096,8.67538972594
 04/12  05:00:00,1075.09192374,99.8764622134,579.166140993,0.0,100.150657288,149.894399434,519.419756229,496.582125416,14.1616749024,8.67595591116
 04/12  06:00:00,1301.01208036,104.426005059,571.266575073,0.0,176.471037341,302.612436532,419.723837702,382.725823688,28.3233498048,8.674664209
 04/12  07:00:00,1403.49101353,108.872699127,556.790866644,0.0,243.2593065,310.10971186,409.576734446,349.656074829,42.4850247072,17.4356349098
 04/12  08:00:00,1428.34974921,110.460183796,541.662945008,0.0,243.2593065,310.10971186,401.029391824,326.889201616,56.6466996096,17.4934905988
 04/12  09:00:00,1454.29917626,111.615297947,532.941997894,0.0,243.2593065,302.612436532,372.546892784,312.523607309,42.4850247072,17.5382607678
 04/12  10:00:00,1454.6575178,112.654787893,525.639754773,0.0,243.2593065,310.10971186,398.005949439,300.80406501,70.808374512,26.3935099172
 04/12  11:00:00,1443.64660495,113.793215804,513.751371403,0.0,243.2593065,310.10971186,380.234113636,282.999711145,70.808374512,26.4260279791
 04/12  12:00:00,1400.14860588,115.05046838,510.726815351,0.0,243.2593065,310.10971186,352.710950111,255.564541951,70.808374512,26.3380336485
 04/12  13:00:00,1437.68194502,116.844766388,510.62205077,0.0,243.2593065,302.612436532,301.790695699,218.717489572,56.6466996096,26.426506517
 04/12  14:00:00,1439.42770436,118.647549167,509.753118597,0.0,243.2593065,302.612436532,275.484428554,206.605931863,42.4850247072,26.393471984
 04/12  15:00:00,1440.29139633,120.531541911,508.530441272,0.0,243.2593065,302.612436532,280.110326519,197.101261643,56.6466996096,26.3623652659
 04/12  16:00:00,1448.67320457,122.646809273,508.360189689,0.0,243.2593065,310.10971186,291.712836001,189.221670924,84.9700494144,17.5211156619
 04/12  17:00:00,1448.45961747,123.731320066,506.841627069,0.0,243.2593065,310.10971186,290.111959029,187.740421369,84.9700494144,17.4014882458
 04/12  18:00:00,1164.71100804,97.2753602119,518.999118971,0.0,166.938926447,199.110933808,336.258737052,242.596831233,84.9700494144,8.69185640418
 04/12  19:00:00,1195.37146862,97.2753602119,551.031691612,0.0,166.938926447,191.61365848,340.351335055,275.012956483,56.6466996096,8.69167896287
 04/12  20:00:00,1085.42901082,97.2753602119,563.673705487,0.0,100.150657288,124.558693486,394.882689991,320.872934307,56.6466996096,17.3630560746
 04/12  21:00:00,1047.01868566,97.2753602119,564.941807078,0.0,100.150657288,124.558693486,381.863279382,330.701868121,42.4850247072,8.67638655347
 04/12  22:00:00,981.347390761,97.2753602119,567.155263263,0.0,46.0930336215,124.558693486,389.910565339,352.912090764,28.3233498048,8.6751247703
 04/12  23:00:00,983.755177231,97.2753602119,568.879526941,0.0,46.0930336215,124.558693486,385.895554404,363.058197542,14.1616749024,8.6756819597
 04/12  24:00:00,970.199105238,97.2753602119,567.594392731,0.0,46.0930336215,113.312780494,385.458980693,371.119889695,5.66466996096,8.67442103759
 04/13  01:00:00,973.672095256,97.2753602119,571.318915446,0.0,46.0930336215,113.312780494,393.810672717,379.471166699,5.66466996096,8.6748360569
 04/13  02:00:00,975.677913254,97.2753602119,573.51193939,0.0,46.0930336215,113.312780494,400.951835702,386.611840714,5.66466996096,8.67532502698
 04/13  03:00:00,975.709155206,97.2753602119,573.568242534,0.0,46.0930336215,113.312780494,407.275027162,392.934499224,5.66466996096,8.67585797768
 04/13  04:00:00,1062.75861338,97.2753602119,569.848573227,0.0,100.150657288,148.969399434,392.536413792,378.197200744,5.66466996096,8.67454308676
 04/13  05:00:00,1057.74228397,100.193239798,560.259277241,0.0,100.150657288,149.894399434,508.16183557,485.32404043,14.1616749024,8.6761202373
 04/13  06:00:00,1284.20811939,105.156204659,552.46670085,0.0,176.471037341,302.612436532,418.263064386,372.609667988,28.3233498048,17.3300465929
 04/13  07:00:00,1392.7868408,109.906334098,544.144558221,0.0,243.2593065,310.10971186,392.115780952,340.901840892,42.4850247072,8.72891535246
 04/13  08:00:00,1423.21738682,111.373643351,535.288170641,0.0,243.2593065,310.10971186,406.093261318,323.216884569,56.6466996096,26.2296771394
 04/13  09:00:00,1451.61050021,112.781502975,529.640693524,0.0,243.2593065,302.612436532,362.410668691,302.388340333,42.4850247072,17.5373036512
 04/13  10:00:00,1452.86338017,114.063455432,522.786055753,0.0,243.2593065,310.10971186,383.376115697,286.174744761,70.808374512,26.392996424
 04/13  11:00:00,1445.73379378,115.567312273,514.377873954,0.0,243.2593065,310.10971186,371.835343292,274.601020378,70.808374512,26.4259484018
 04/13  12:00:00,1401.28515352,117.307177544,510.469834951,0.0,243.2593065,310.10971186,360.899110076,263.75602254,70.808374512,26.3347130234
 04/13  13:00:00,1432.95232191,118.916827455,507.801324245,0.0,243.2593065,302.612436532,338.368041206,255.292938023,56.6466996096,26.428403573
 04/13  14:00:00,1435.65582218,121.017808346,507.710781246,0.0,243.2593065,302.612436532,303.598241161,234.723169701,42.4850247072,26.3900467532
 04/13  15:00:00,1441.56968654,123.032270147,508.999357694,0.0,243.2593065,302.612436532,270.646232223,196.41834612,56.6466996096,17.5811864932
 04/13  16:00:00,1451.92148543,124.995151196,509.356575907,0.0,243.2593065,310.10971186,287.916254397,176.674944281,84.9700494144,26.2712607011
 04/13  17:00:00,1451.59123172,125.897581397,507.848139776,0.0,243.2593065,310.10971186,270.211245429,176.531006446,84.9700494144,8.71018956799
 04/13  18:00:00,1167.12421665,97.2753602119,521.279385255,0.0,166.938926447,199.110933808,333.978750949,231.645050422,84.9700494144,17.3636511121
 04/13  19:00:00,1200.93529476,97.2753602119,556.697337052,0.0,166.938926447,191.61365848,327.108085147,261.770162641,56.6466996096,8.69122289623
 04/13  20:00:00,1084.92918568,97.2753602119,563.12784703,0.0,100.150657288,124.558693486,373.067077786,307.729314264,56.6466996096,8.6910639123
 04/13  21:00:00,1043.14458225,97.2753602119,560.685655743,0.0,100.150657288,124.558693486,369.593303304,318.431522709,42.4850247072,8.67675588804
 04/13  22:00:00,979.130474419,97.2753602119,564.721949175,0.0,46.0930336215,124.558693486,386.748088858,341.094826247,28.3233498048,17.3299128066
 04/13  23:00:00,986.306222094,97.2753602119,571.623052509,0.0,46.0930336215,124.558693486,376.879505322,354.043012643,14.1616749024,8.67481777654
 04/13  24:00:00,975.246912434,97.2753602119,573.101563318,0.0,46.0930336215,113.312780494,377.89928375,363.559255355,5.66466996096,8.67535843337
 04/14  01:00:00,975.508953482,97.2753602119,573.397410681,0.0,46.0930336215,113.312780494,387.346126827,373.005689512,5.66466996096,8.67576735337
 04/14  02:00:00,979.912054189,97.2753602119,578.085510559,0.0,46.0930336215,113.312780494,396.977711186,382.638623478,5.66466996096,8.67441774747
 04/14  03:00:00,980.347456922,97.2753602119,578.608759537,0.0,46.0930336215,113.312780494,403.925258695,389.585670296,5.66466996096,8.67491843826
 04/14  04:00:00,1072.27554711,97.2753602119,576.656170401,0.0,100.150657288,148.969399434,389.553082958,375.212970235,5.66466996096,8.6754427617
 04/14  05:00:00,1065.41186159,100.631662891,565.436596921,0.0,100.150657288,149.894399434,499.094446606,476.258620918,14.1616749024,8.67415078618
 04/14  06:00:00,1294.44723882,105.991246937,561.439583181,0.0,176.471037341,302.612436532,405.261795946,368.26380579,28.3233498048,8.67464035105
 04/14  07:00:00,1401.39782023,110.996498728,552.502166432,0.0,243.2593065,310.10971186,398.373010052,338.452253178,42.4850247072,17.4357321664
 04/14  08:00:00,1432.22532364,112.396097181,544.056127773,0.0,243.2593065,310.10971186,395.800220575,321.661223269,56.6466996096,17.4922976971
 04/14  09:00:00,1455.0617874,113.191864213,532.211725715,0.0,243.2593065,302.612436532,382.025815719,313.24822257,42.4850247072,26.2925684416
 04/14  10:00:00,1456.63398863,114.377587397,526.014803707,0.0,243.2593065,310.10971186,397.253158418,300.054171226,70.808374512,26.3906126803
 04/14  11:00:00,1459.66034921,116.108120357,526.296482954,0.0,243.2593065,310.10971186,381.138047252,283.906118934,70.808374512,26.4235538063
 04/14  12:00:00,1415.22251217,117.438784504,522.703745136,0.0,243.2593065,310.10971186,363.830399774,275.460156021,70.808374512,17.5618692407
 04/14  13:00:00,1446.43269044,118.898514868,519.685833293,0.0,243.2593065,302.612436532,352.816601151,269.74671813,56.6466996096,26.4231834108
 04/14  14:00:00,1446.90821025,120.717715743,518.317789475,0.0,243.2593065,302.612436532,328.504275471,259.628905572,42.4850247072,26.3903451923
 04/14  15:00:00,1447.228848,122.860046746,516.600050355,0.0,243.2593065,302.612436532,329.851067733,246.845279443,56.6466996096,26.3590886804
 04/14  16:00:00,1452.72047124,124.649250167,513.919237838,0.0,243.2593065,310.10971186,337.93529437,235.447187251,84.9700494144,17.5180577049
 04/14  17:00:00,1451.20346448,125.182739563,512.016122172,0.0,243.2593065,310.10971186,339.010399433,236.63980585,84.9700494144,17.400544169
 04/14  18:00:00,1190.93367715,97.2753602119,544.00886854,0.0,166.938926447,199.110933808,347.639635932,253.979072581,84.9700494144,8.69051393697
 04/14  19:00:00,1203.35639818,97.2753602119,560.013103662,0.0,166.938926447,191.61365848,342.935178023,268.927997135,56.6466996096,17.3604812785
 04/14  20:00:00,1088.01889123,97.2753602119,567.378367995,0.0,100.150657288,124.558693486,380.051129614,314.714455817,56.6466996096,8.68997418713
 04/14  21:00:00,1050.13838048,97.2753602119,569.05364396,0.0,100.150657288,124.558693486,375.950994159,324.788773786,42.4850247072,8.6771956659
 04/14  22:00:00,984.146532263,97.2753602119,570.325011848,0.0,46.0930336215,124.558693486,384.079871015,347.08238921,28.3233498048,8.67413200002
 04/14  23:00:00,984.585452263,97.2753602119,569.899479919,0.0,46.0930336215,124.558693486,380.320987967,357.484692064,14.1616749024,8.67462100065
 04/14  24:00:00,971.552228603,97.2753602119,569.152274239,0.0,46.0930336215,113.312780494,379.85526987,365.515452918,5.66466996096,8.67514699129
 04/15  01:00:00,972.091767292,97.2753602119,569.765034744,0.0,46.0930336215,113.312780494,387.831824266,373.491578498,5.66466996096,8.67557580778
 04/15  02:00:00,976.643762795,97.2753602119,574.657301084,0.0,46.0930336215,113.312780494,396.819921848,382.481049701,5.66466996096,8.67420218643
 04/15  03:00:00,972.031818882,97.2753602119,569.665100702,0.0,46.0930336215,113.312780494,402.647900579,388.308557413,5.66466996096,8.67467320461
 04/15  04:00:00,979.887158013,97.2753602119,566.950128345,0.0,55.6251445156,113.312780494,405.657373291,382.663650018,5.66466996096,17.3290533129
 04/15  05:00:00,983.694807327,97.2753602119,571.009945966,0.0,55.6251445156,113.312780494,411.654745782,388.8187294,14.1616749024,8.67434147915
 04/15  06:00:00,1056.97153843,97.2753602119,571.229826232,0.0,65.1572554096,176.889270242,369.046285731,332.048092532,28.3233498048,8.67484339379
 04/15  07:00:00,1160.29126692,99.1845974317,562.510445187,0.0,109.682768182,220.96816451,469.090026338,417.929642536,42.4850247072,8.67535909474
 04/15  08:00:00,1168.41934261,99.1843491664,564.637674407,0.0,109.682768182,220.96816451,456.064817294,390.713928128,56.6466996096,8.70418955665
 04/15  09:00:00,1271.05233585,101.535998904,557.2286631,0.0,131.945524568,266.955817592,429.024397807,369.101881869,42.4850247072,17.4374912314
 04/15  10:00:00,1271.22958841,101.773602464,549.253573024,0.0,131.945524568,274.45309292,440.775099056,352.47929068,70.808374512,17.4874338638
 04/15  11:00:00,1269.51956069,101.982783908,546.194564277,0.0,131.945524568,274.45309292,428.876141428,340.577920717,70.808374512,17.489846199
 04/15  12:00:00,1238.01195145,102.064372718,546.789033462,0.0,131.945524568,274.45309292,431.330665689,334.300288633,70.808374512,26.2220025435
 04/15  13:00:00,1230.90153253,102.128935165,547.150880402,0.0,131.945524568,266.955817592,404.500402628,330.368198902,56.6466996096,17.4855041165
 04/15  14:00:00,1233.75614668,102.608909231,549.842465541,0.0,131.945524568,266.955817592,374.162495081,314.190036361,42.4850247072,17.4874340124
 04/15  15:00:00,1162.59555524,97.2753602119,561.39108141,0.0,109.682768182,212.545889182,324.479950438,250.343305795,56.6466996096,17.489945034
 04/15  16:00:00,1171.02375714,97.2753602119,562.545515049,0.0,109.682768182,220.04316451,350.193468999,247.739145337,84.9700494144,17.4842742483
 04/15  17:00:00,1128.4293368,97.2753602119,562.211655242,0.0,109.682768182,220.04316451,359.64494913,257.245247098,84.9700494144,17.4296526177
 04/15  18:00:00,1095.01880684,97.2753602119,567.933223569,0.0,100.150657288,199.110933808,392.102257868,298.458745393,84.9700494144,8.67346306021
 04/15  19:00:00,1098.42376115,97.2753602119,574.499609603,0.0,100.150657288,191.61365848,375.62802737,310.307010979,56.6466996096,8.67431678148
 04/15  20:00:00,1000.00649853,97.2753602119,576.304830401,0.0,55.6251445156,124.558693486,418.992544853,353.671014583,56.6466996096,8.67483066051
 04/15  21:00:00,999.981541957,97.2753602119,576.790019164,0.0,55.6251445156,124.558693486,411.684230935,360.523864574,42.4850247072,8.67534165404
 04/15  22:00:00,991.590598319,97.2753602119,578.675038586,0.0,46.0930336215,124.558693486,416.41966348,379.422287952,28.3233498048,8.67402572324
 04/15  23:00:00,996.433105853,97.2753602119,582.75868023,0.0,46.0930336215,124.558693486,410.899731233,388.063552474,14.1616749024,8.67450385635
 04/15  24:00:00,989.891475634,97.2753602119,589.012467569,0.0,46.0930336215,113.312780494,411.634353105,397.294525438,5.66466996096,8.67515770633
 04/16  01:00:00,984.150237188,97.2753602119,594.895455355,0.0,34.9616554283,113.312780494,429.131378799,406.137213662,5.66466996096,17.3294951759
 04/16  02:00:00,985.123792445,97.2753602119,596.025989006,0.0,34.9616554283,113.312780494,426.279587406,411.940415868,5.66466996096,8.6745015778
 04/16  03:00:00,977.564737176,97.2753602119,587.908382073,0.0,34.9616554283,113.312780494,429.563039403,415.223382266,5.66466996096,8.67498717644
 04/16  04:00:00,988.339363504,97.2753602119,588.280641098,0.0,44.4937663224,113.312780494,422.559650205,408.222234232,5.66466996096,8.67274601159
 04/16  05:00:00,985.654611668,97.2753602119,585.460341665,0.0,44.4937663224,113.312780494,432.523335437,409.687536497,14.1616749024,8.67412403829
 04/16  06:00:00,1056.86477637,97.2753602119,583.481769453,0.0,54.0258772165,176.889270242,388.434148861,351.436191045,28.3233498048,8.67460801071
 04/16  07:00:00,1047.97248693,97.2753602119,578.523845264,0.0,54.0258772165,184.38654557,388.138264169,336.978136542,42.4850247072,8.6751029198
 04/16  08:00:00,1116.73650623,97.2753602119,571.242885232,0.0,65.1572554096,220.04316451,379.096080611,313.750252396,56.6466996096,8.69912860566
 04/16  09:00:00,1104.49267643,97.2753602119,566.231169924,0.0,65.1572554096,212.545889182,365.389262829,305.476158028,42.4850247072,17.4280800937
 04/16  10:00:00,1104.46750238,97.2753602119,558.108390874,0.0,65.1572554096,220.04316451,387.282413469,298.998110684,70.808374512,17.4759282725
 04/16  11:00:00,1099.99828631,97.2753602119,552.090056072,0.0,65.1572554096,220.04316451,382.868942477,294.583392159,70.808374512,17.4771758056
 04/16  12:00:00,1097.70194024,97.2753602119,550.737867858,0.0,65.1572554096,220.04316451,377.068222066,288.781339177,70.808374512,17.4785083766
 04/16  13:00:00,1088.80791141,97.2753602119,549.250887994,0.0,65.1572554096,212.545889182,366.87794628,284.024605556,56.6466996096,26.2066411149
 04/16  14:00:00,1090.8863311,97.2753602119,551.455822505,0.0,65.1572554096,212.545889182,337.459448795,277.500142575,42.4850247072,17.4742815124
 04/16  15:00:00,1093.38521899,97.2753602119,554.214370269,0.0,65.1572554096,212.545889182,342.687604185,268.565344145,56.6466996096,17.4755604303
 04/16  16:00:00,1069.09275619,97.2753602119,555.337675202,0.0,65.1572554096,220.04316451,368.165768047,265.718819868,84.9700494144,17.4768987643
 04/16  17:00:00,1028.24431637,97.2753602119,561.579451425,0.0,54.0258772165,184.38654557,380.050635438,277.654671265,84.9700494144,17.4259147586
 04/16  18:00:00,1002.06256918,97.2753602119,566.145324252,0.0,44.4937663224,163.454314868,414.71950424,321.075058554,84.9700494144,8.67439627192
 04/16  19:00:00,998.526191966,97.2753602119,565.372535211,0.0,44.4937663224,155.95703954,396.415999971,331.094416955,56.6466996096,8.67488340628
 04/16  20:00:00,976.177164072,97.2753602119,562.694566138,0.0,44.4937663224,124.558693486,430.757931248,365.435852607,56.6466996096,8.67537903133
 04/16  21:00:00,979.620410004,97.2753602119,566.812303334,0.0,44.4937663224,124.558693486,425.035259059,373.876204099,42.4850247072,8.67403025268
 04/16  22:00:00,976.302304452,97.2753602119,574.108943035,0.0,34.9616554283,124.558693486,431.423142014,394.42528505,28.3233498048,8.67450715866
 04/16  23:00:00,979.32850453,97.2753602119,576.285860221,0.0,34.9616554283,124.558693486,424.987581446,402.15090647,14.1616749024,8.67500007315
 04/16  24:00:00,967.287575182,97.2753602119,576.629308017,0.0,34.9616554283,113.312780494,423.130078669,408.792566433,5.66466996096,8.67284227561
 04/17  01:00:00,976.544454191,97.2753602119,574.606090733,0.0,46.0930336215,113.312780494,426.602331067,412.263618223,5.66466996096,8.67404288284
 04/17  02:00:00,980.631549295,97.2753602119,579.070049887,0.0,46.0930336215,113.312780494,431.709450535,417.370317497,5.66466996096,8.67446307682
 04/17  03:00:00,980.350701778,97.2753602119,578.805746319,0.0,46.0930336215,113.312780494,436.374272183,422.034675224,5.66466996096,8.67492699817
 04/17  04:00:00,1071.8274075,97.2753602119,579.849715542,0.0,100.150657288,148.969399434,419.064599556,404.726335424,5.66466996096,8.67359417104
 04/17  05:00:00,1069.33348985,97.3733814392,575.714873094,0.0,100.150657288,149.894399434,657.292500486,634.455489046,14.1616749024,8.6753365379
 04/17  06:00:00,1296.34058648,99.3415122002,571.689219173,0.0,176.471037341,302.612436532,479.832283262,442.834288082,28.3233498048,8.67464537573
 04/17  07:00:00,1400.35543244,101.806974413,560.882103194,0.0,243.2593065,310.10971186,445.128930777,385.208859876,42.4850247072,17.4350461942
 04/17  08:00:00,1427.28102729,102.773562746,548.626983699,0.0,243.2593065,310.10971186,432.101317722,357.964006379,56.6466996096,17.4906117334
 04/17  09:00:00,1454.42972489,103.345730738,541.340914237,0.0,243.2593065,302.612436532,421.167519335,352.392012964,42.4850247072,26.2904816634
 04/17  10:00:00,1459.89634967,104.001075839,538.680707407,0.0,243.2593065,310.10971186,441.315292795,344.120660036,70.808374512,26.3862582469
 04/17  11:00:00,1456.21362013,104.917157739,533.601084731,0.0,243.2593065,310.10971186,428.594440629,331.367352533,70.808374512,26.4187135839
 04/17  12:00:00,1410.82538252,106.020876918,529.356075012,0.0,243.2593065,310.10971186,407.75249428,318.577656132,70.808374512,18.3664636355
 04/17  13:00:00,1442.73503163,107.047016329,527.238329357,0.0,243.2593065,302.612436532,401.159244287,310.10435822,56.6466996096,34.4081864571
 04/17  14:00:00,1441.58628891,108.148656995,525.121381869,0.0,243.2593065,302.612436532,359.087254637,299.004731866,42.4850247072,17.5974980648
 04/17  15:00:00,1437.71811221,109.717789193,520.236535933,0.0,243.2593065,302.612436532,366.802652816,283.802038829,56.6466996096,26.3539143776
 04/17  16:00:00,1440.56449428,110.659837787,515.89845434,0.0,243.2593065,310.10971186,394.507532877,283.273084937,84.9700494144,26.2643985261
 04/17  17:00:00,1444.32280897,112.090804333,518.093353089,0.0,243.2593065,310.10971186,374.97737413,281.297725812,84.9700494144,8.7095989029
 04/17  18:00:00,1195.24404428,97.2753602119,548.151529083,0.0,166.938926447,199.110933808,375.763124536,282.102357522,84.9700494144,8.69071759927
 04/17  19:00:00,1204.95568513,97.2753602119,560.675761797,0.0,166.938926447,191.61365848,371.332946127,297.325544887,56.6466996096,17.3607016304
 04/17  20:00:00,1086.50443989,97.2753602119,564.780027715,0.0,100.150657288,124.558693486,410.352099101,345.015385515,56.6466996096,8.69001397668
 04/17  21:00:00,1046.09786684,97.2753602119,563.861972696,0.0,100.150657288,124.558693486,404.727301295,353.566806018,42.4850247072,8.67547056975
 04/17  22:00:00,978.228591111,97.2753602119,563.715168506,0.0,46.0930336215,124.558693486,411.041167656,374.043634285,28.3233498048,8.67418356592
 04/17  23:00:00,983.128626645,97.2753602119,568.090141376,0.0,46.0930336215,124.558693486,406.774743276,383.938412684,14.1616749024,8.6746556896
 04/17  24:00:00,976.896426747,97.2753602119,574.706296442,0.0,46.0930336215,113.312780494,406.781403163,392.441593702,5.66466996096,8.67513950069
 04/18  01:00:00,973.184773118,97.2753602119,570.778288733,0.0,46.0930336215,113.312780494,411.547220079,397.208835337,5.66466996096,8.67371478171
 04/18  02:00:00,974.378960309,97.2753602119,572.107431942,0.0,46.0930336215,113.312780494,416.929922114,402.591164189,5.66466996096,8.67408796406
 04/18  03:00:00,977.957809118,97.2753602119,575.965908526,0.0,46.0930336215,113.312780494,423.625419243,409.28622321,5.66466996096,8.67452607153
 04/18  04:00:00,1070.6380566,97.2753602119,574.853144164,0.0,100.150657288,148.969399434,415.711306047,392.718036359,5.66466996096,17.3285997269
 04/18  05:00:00,1064.98065665,98.4195101538,567.124910498,0.0,100.150657288,149.894399434,555.545229993,532.709496316,14.1616749024,8.67405877435
 04/18  06:00:00,1294.87140772,102.670795623,565.158898788,0.0,176.471037341,302.612436532,439.088598773,402.090732786,28.3233498048,8.67451618231
 04/18  07:00:00,1397.87536819,105.529319158,558.439951418,0.0,243.2593065,310.10971186,411.265311352,360.054864503,42.4850247072,8.72542214158
 04/18  08:00:00,1432.51586911,106.848209451,550.026649588,0.0,243.2593065,310.10971186,425.474990894,342.605395705,56.6466996096,26.222895579
 04/18  09:00:00,1460.75336205,108.061741264,543.439999646,0.0,243.2593065,302.612436532,384.277611002,324.258988464,42.4850247072,17.5335978312
 04/18  10:00:00,1465.12941165,109.257326432,539.018252574,0.0,243.2593065,310.10971186,406.046049075,308.853664865,70.808374512,26.3840096978
 04/18  11:00:00,1464.13258,110.520930583,535.732999061,0.0,243.2593065,310.10971186,394.844272919,297.619624312,70.808374512,26.4162740958
 04/18  12:00:00,1421.30862262,111.92423701,533.56464169,0.0,243.2593065,310.10971186,389.039139432,291.902712245,70.808374512,26.3280526749
 04/18  13:00:00,1454.94125339,113.604688448,532.334177013,0.0,243.2593065,302.612436532,366.733644814,283.666977562,56.6466996096,26.4199676426
 04/18  14:00:00,1457.29853372,115.835113051,532.501025359,0.0,243.2593065,302.612436532,339.027689822,270.156183279,42.4850247072,26.386481836
 04/18  15:00:00,1455.56513812,118.189312405,528.381655463,0.0,243.2593065,302.612436532,327.205977179,252.98406176,56.6466996096,17.5752158098
 04/18  16:00:00,1457.89967045,119.737708016,523.030702601,0.0,243.2593065,310.10971186,355.999287809,244.76633312,84.9700494144,26.2629052745
 04/18  17:00:00,1459.26118299,121.449801227,522.671279708,0.0,243.2593065,310.10971186,333.300341265,239.622271334,84.9700494144,8.70802051711
 04/18  18:00:00,1205.95310394,97.2753602119,559.67643095,0.0,166.938926447,199.110933808,354.610665063,252.280333952,84.9700494144,17.360281697
 04/18  19:00:00,1217.61043202,97.2753602119,575.353853949,0.0,166.938926447,191.61365848,339.795461668,274.459762312,56.6466996096,8.6889997469
 04/18  20:00:00,1096.35220849,97.2753602119,576.404092047,0.0,100.150657288,124.558693486,385.268278836,319.932666859,56.6466996096,8.68891236798
 04/18  21:00:00,1053.53181138,97.2753602119,572.681781882,0.0,100.150657288,124.558693486,379.996566092,328.835184292,42.4850247072,8.67635709254
 04/18  22:00:00,985.253510565,97.2753602119,571.385314466,0.0,46.0930336215,124.558693486,387.297775209,350.301668129,28.3233498048,8.67275727541
 04/18  23:00:00,989.415633508,97.2753602119,574.938592585,0.0,46.0930336215,124.558693486,384.505922669,361.670498594,14.1616749024,8.67374917268
 04/18  24:00:00,976.684864966,97.2753602119,574.554200301,0.0,46.0930336215,113.312780494,384.633011874,370.295000963,5.66466996096,8.6733409506
 04/19  01:00:00,979.543125019,97.2753602119,577.623774484,0.0,46.0930336215,113.312780494,394.337435037,378.889416168,5.66466996096,9.78334890812
 04/19  02:00:00,982.849039321,97.2753602119,581.184914129,0.0,46.0930336215,113.312780494,409.852150152,387.968744444,5.66466996096,16.2187357477
 04/19  03:00:00,983.889215827,97.2753602119,582.302240611,0.0,46.0930336215,113.312780494,409.476749715,395.138086435,5.66466996096,8.67399331869
 04/19  04:00:00,1070.34828283,97.2753602119,577.982723995,0.0,100.150657288,148.969399434,394.441402366,380.102297628,5.66466996096,8.67443477651
 04/19  05:00:00,1066.30990782,99.7280243971,569.957673259,0.0,100.150657288,149.894399434,516.087903574,493.251345002,14.1616749024,8.67488366897
 04/19  06:00:00,1292.62880468,104.303779416,562.415435807,0.0,176.471037341,302.612436532,416.498249947,379.501398218,28.3233498048,8.67350192331
 04/19  07:00:00,1390.66217484,108.479191451,547.439965013,0.0,243.2593065,310.10971186,399.496299622,339.579933795,42.4850247072,17.4313411195
 04/19  08:00:00,1426.54971633,109.975705162,540.145294612,0.0,243.2593065,310.10971186,398.203777946,324.069341771,56.6466996096,17.4877365645
 04/19  09:00:00,1453.73452403,111.465132606,532.53319689,0.0,243.2593065,302.612436532,359.986844604,299.970365764,42.4850247072,17.5314541331
 04/19  10:00:00,1451.7379405,112.81064891,522.974571444,0.0,243.2593065,310.10971186,382.662750189,285.468960619,70.808374512,26.3854150579
 04/19  11:00:00,1448.2949956,114.325445932,517.858840922,0.0,243.2593065,310.10971186,373.628751585,276.403315552,70.808374512,26.4170615212
 04/19  12:00:00,1403.11846809,116.104542087,513.086212873,0.0,243.2593065,310.10971186,363.831988734,266.694788512,70.808374512,26.32882571
 04/19  13:00:00,1434.19516637,118.016068227,509.491133099,0.0,243.2593065,302.612436532,340.881916897,257.819845349,56.6466996096,26.4153719385
 04/19  14:00:00,1435.73346151,120.448168074,508.552717664,0.0,243.2593065,302.612436532,312.22864004,243.361532486,42.4850247072,26.3820828466
 04/19  15:00:00,1437.99062703,122.457614552,508.186616192,0.0,243.2593065,302.612436532,294.208936846,219.986629945,56.6466996096,17.5756072915
 04/19  16:00:00,1450.65540835,124.73191949,508.934890729,0.0,243.2593065,310.10971186,291.993603077,180.759819294,84.9700494144,26.2637343688
 04/19  17:00:00,1451.29014275,124.942748704,508.352397627,0.0,243.2593065,310.10971186,271.985306373,178.306958282,84.9700494144,8.70829867679
 04/19  18:00:00,1160.94967218,97.2753602119,515.528827251,0.0,166.938926447,199.110933808,322.285647692,219.956408684,84.9700494144,17.359189594
 04/19  19:00:00,1180.40200196,97.2753602119,536.316527062,0.0,166.938926447,191.61365848,321.56682726,256.230824032,56.6466996096,8.68930361785
 04/19  20:00:00,1079.8230387,97.2753602119,557.444914876,0.0,100.150657288,124.558693486,373.004461308,307.668694643,56.6466996096,8.68906705571
 04/19  21:00:00,1042.96407737,97.2753602119,560.38362412,0.0,100.150657288,124.558693486,369.1186364,317.956907194,42.4850247072,8.67670449925
 04/19  22:00:00,971.34565113,97.2753602119,556.316451324,0.0,46.0930336215,124.558693486,374.01675339,337.019795043,28.3233498048,8.67360854276
 04/19  23:00:00,974.262054266,97.2753602119,558.65237489,0.0,46.0930336215,124.558693486,370.761968276,347.926250718,14.1616749024,8.67404265555
 04/19  24:00:00,960.953661909,97.2753602119,557.545402356,0.0,46.0930336215,113.312780494,371.812458048,357.473160567,5.66466996096,8.67462752011
 04/20  01:00:00,962.204587141,97.2753602119,558.866798606,0.0,46.0930336215,113.312780494,390.154808427,367.161874953,5.66466996096,17.3282635132
 04/20  02:00:00,965.793958973,97.2753602119,562.675303207,0.0,46.0930336215,113.312780494,390.15274602,375.814278718,5.66466996096,8.67379734098
 04/20  03:00:00,973.910879652,97.2753602119,571.41468493,0.0,46.0930336215,113.312780494,401.767391844,387.428505483,5.66466996096,8.67421640016
 04/20  04:00:00,1069.99465281,97.2753602119,577.371232636,0.0,100.150657288,148.969399434,390.833380888,376.494067601,5.66466996096,8.67464332641
