Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  05:00:00,1063.80934264,100.364603413,566.500922933,0.0,100.150657288,149.894399434,502.210885171,479.375949864,14.1616749024,8.67326040458
 04/20  06:00:00,1290.55203406,105.409122537,558.997566433,0.0,176.471037341,302.612436532,406.598053183,369.601036892,28.3233498048,8.67366648669
 04/20  07:00:00,1392.81743892,110.509208858,547.63667484,0.0,243.2593065,310.10971186,392.597108448,332.680694838,42.4850247072,17.431388903
 04/20  08:00:00,1423.70338262,112.022867722,535.082551968,0.0,243.2593065,310.10971186,382.91870603,308.784379663,56.6466996096,17.487626758
 04/20  09:00:00,1448.43305399,113.156113749,526.228297413,0.0,243.2593065,302.612436532,351.948057913,291.931929595,42.4850247072,17.5311036111
 04/20  10:00:00,1447.92613677,114.55545131,517.886255787,0.0,243.2593065,310.10971186,372.853458174,275.660418309,70.808374512,26.3846653527
 04/20  11:00:00,1442.52363667,116.166082321,510.759922576,0.0,243.2593065,310.10971186,358.811055653,261.586702397,70.808374512,26.4159787441
 04/20  12:00:00,1402.79289279,117.90527568,510.251679109,0.0,243.2593065,310.10971186,332.308778818,235.174963143,70.808374512,26.3254411631
 04/20  13:00:00,1444.64536548,119.785954257,512.767573967,0.0,243.2593065,302.612436532,273.483790154,190.423067321,56.6466996096,26.4140232235
 04/20  14:00:00,1451.42389571,123.255813514,514.680785007,0.0,243.2593065,302.612436532,235.500581997,166.634856987,42.4850247072,26.3807003024
 04/20  15:00:00,1463.59552163,128.748289859,518.920955082,0.0,243.2593065,302.612436532,208.583182705,134.361820365,56.6466996096,17.5746627309
 04/20  16:00:00,1476.51201521,132.806125875,520.106071603,0.0,243.2593065,310.10971186,228.450391157,117.217922139,84.9700494144,26.2624196033
 04/20  17:00:00,1474.70644712,131.561761185,519.808777856,0.0,243.2593065,310.10971186,223.877390926,130.199364306,84.9700494144,8.70797720537
 04/20  18:00:00,1152.89059801,97.2753602119,508.328555977,0.0,166.938926447,199.110933808,286.810223132,184.48013345,84.9700494144,17.3600402677
 04/20  19:00:00,1163.33430583,97.2753602119,520.850433199,0.0,166.938926447,191.61365848,312.830280295,247.494602081,56.6466996096,8.68897860455
 04/20  20:00:00,1075.17169757,97.2753602119,552.880873985,0.0,100.150657288,124.558693486,368.522354029,303.186925438,56.6466996096,8.68872898149
 04/20  21:00:00,1045.06294366,97.2753602119,562.689332166,0.0,100.150657288,124.558693486,367.645713373,316.484322581,42.4850247072,8.67636608438
 04/20  22:00:00,980.486631296,97.2753602119,566.027581361,0.0,46.0930336215,124.558693486,378.292590994,341.295959183,28.3233498048,8.67328200579
 04/20  23:00:00,981.355148982,97.2753602119,566.076742661,0.0,46.0930336215,124.558693486,374.908542724,352.073178031,14.1616749024,8.67368979052
 04/20  24:00:00,969.789979471,97.2753602119,566.958287858,0.0,46.0930336215,113.312780494,375.376003294,361.037069229,5.66466996096,8.6742641046
 04/21  01:00:00,970.57372163,97.2753602119,567.810954657,0.0,46.0930336215,113.312780494,391.668446403,368.676285707,5.66466996096,17.3274907344
 04/21  02:00:00,973.057491805,97.2753602119,570.471470421,0.0,46.0930336215,113.312780494,392.021398392,377.683342264,5.66466996096,8.67338616703
 04/21  03:00:00,981.875414697,97.2753602119,579.860465236,0.0,46.0930336215,113.312780494,403.497778562,389.159324696,5.66466996096,8.67378390553
 04/21  04:00:00,1079.82288538,97.2753602119,584.498464086,0.0,100.150657288,148.969399434,391.993183314,377.654320683,5.66466996096,8.67419266993
 04/21  05:00:00,1067.30005514,100.547985789,567.307178786,0.0,100.150657288,149.894399434,498.196319176,475.361039454,14.1616749024,8.67360481951
 04/21  06:00:00,1288.19566795,105.822352783,554.619993601,0.0,176.471037341,302.612436532,399.863278649,362.866731782,28.3233498048,8.67319706182
 04/21  07:00:00,1387.53465773,110.49853355,541.852494412,0.0,243.2593065,310.10971186,396.614577986,336.699395266,42.4850247072,17.4301580127
 04/21  08:00:00,1422.95457104,111.951360501,534.193250502,0.0,243.2593065,310.10971186,395.117511909,320.984655999,56.6466996096,17.4861563009
 04/21  09:00:00,1449.03621592,113.261274201,526.442637499,0.0,243.2593065,302.612436532,360.253124069,300.238528723,42.4850247072,17.5295706388
 04/21  10:00:00,1444.45895357,114.734584106,514.307357362,0.0,243.2593065,310.10971186,370.536089091,273.345952389,70.808374512,26.3817621898
 04/21  11:00:00,1442.48348511,116.321478795,510.269558234,0.0,243.2593065,310.10971186,345.059138345,247.837690387,70.808374512,26.4130734467
 04/21  12:00:00,1406.83062919,118.22050926,511.424597909,0.0,243.2593065,310.10971186,306.077675729,208.944230905,70.808374512,26.3250703127
 04/21  13:00:00,1442.32587163,119.877183465,511.263282587,0.0,243.2593065,302.612436532,282.414131087,199.352113373,56.6466996096,26.4153181046
 04/21  14:00:00,1442.11972371,120.878481696,510.536310592,0.0,243.2593065,302.612436532,274.081071343,205.213725766,42.4850247072,26.3823208695
 04/21  15:00:00,1446.69452618,123.123549662,511.577246103,0.0,243.2593065,302.612436532,257.740257671,183.52115996,56.6466996096,17.5723981022
 04/21  16:00:00,1454.69353438,123.52273895,512.058634022,0.0,243.2593065,310.10971186,292.872379214,181.643338542,84.9700494144,26.2589912579
 04/21  17:00:00,1450.92707087,123.081084307,509.946715043,0.0,243.2593065,310.10971186,293.989402756,200.309739107,84.9700494144,8.70961423554
 04/21  18:00:00,1165.27757196,97.2753602119,519.526196194,0.0,166.938926447,199.110933808,353.367978516,251.039148052,84.9700494144,17.35878105
 04/21  19:00:00,1191.87296688,97.2753602119,547.383582658,0.0,166.938926447,191.61365848,342.459412305,277.122542401,56.6466996096,8.69017029447
 04/21  20:00:00,1082.54834427,97.2753602119,560.917150823,0.0,100.150657288,124.558693486,389.349505992,324.012932796,56.6466996096,8.68987358578
 04/21  21:00:00,1049.66556259,97.2753602119,567.929231649,0.0,100.150657288,124.558693486,389.393024484,338.232615716,42.4850247072,8.67538406126
 04/21  22:00:00,985.957102101,97.2753602119,571.715898546,0.0,46.0930336215,124.558693486,398.404357685,361.406914693,28.3233498048,8.67409318727
 04/21  23:00:00,996.971076253,97.2753602119,582.73521723,0.0,46.0930336215,124.558693486,397.897099128,375.060917985,14.1616749024,8.67450624109
 04/21  24:00:00,999.230818042,97.2753602119,598.505850952,0.0,46.0930336215,113.312780494,403.065591734,388.726782344,5.66466996096,8.67413942858
 04/22  01:00:00,998.774536444,97.2753602119,598.157202767,0.0,46.0930336215,113.312780494,412.219566199,397.881472342,5.66466996096,8.67342389671
 04/22  02:00:00,1001.82374037,97.2753602119,601.409814646,0.0,46.0930336215,113.312780494,421.036461766,406.698038575,5.66466996096,8.67375322948
 04/22  03:00:00,1005.76229537,97.2753602119,605.548207586,0.0,46.0930336215,113.312780494,438.841546431,415.850011463,5.66466996096,17.3268650075
 04/22  04:00:00,1010.32227238,97.2753602119,599.420112195,0.0,55.6251445156,113.312780494,422.520634815,408.182872203,5.66466996096,8.67309265074
 04/22  05:00:00,1011.58250745,97.2753602119,600.840363826,0.0,55.6251445156,113.312780494,434.927794684,412.092641911,14.1616749024,8.67347787076
 04/22  06:00:00,1091.81257544,97.2753602119,608.489507407,0.0,65.1572554096,176.889270242,395.303186856,358.305966037,28.3233498048,8.6738710142
 04/22  07:00:00,1184.35228651,99.1278458977,592.487889586,0.0,109.682768182,220.96816451,496.547257573,445.387963422,42.4850247072,8.67426944433
 04/22  08:00:00,1178.23913469,99.2953226649,575.19146397,0.0,109.682768182,220.96816451,462.146337083,396.797120706,56.6466996096,8.70251676719
 04/22  09:00:00,1275.39319448,101.695594389,561.971667901,0.0,131.945524568,266.955817592,423.304794868,363.386707198,42.4850247072,17.4330629622
 04/22  10:00:00,1283.72989685,101.948988435,562.766414038,0.0,131.945524568,274.45309292,435.043712967,346.753580082,70.808374512,17.4817583736
 04/22  11:00:00,1282.22524889,102.146935862,559.916508363,0.0,131.945524568,274.45309292,420.941568636,332.649606258,70.808374512,17.4835878657
 04/22  12:00:00,1244.8638228,102.249687006,554.100036279,0.0,131.945524568,274.45309292,411.271054617,322.979484507,70.808374512,17.4831955979
 04/22  13:00:00,1230.79378422,102.619499852,546.588006859,0.0,131.945524568,266.955817592,393.141209773,310.279899717,56.6466996096,26.2146104459
 04/22  14:00:00,1229.86582276,103.317316756,544.800963971,0.0,131.945524568,266.955817592,355.915239096,295.950551061,42.4850247072,17.4796633281
 04/22  15:00:00,1155.67690547,97.2753602119,553.823867475,0.0,109.682768182,212.545889182,297.089949345,222.961684327,56.6466996096,17.4815654086
 04/22  16:00:00,1160.98561057,97.2753602119,551.476125622,0.0,109.682768182,220.04316451,318.789453452,216.336090099,84.9700494144,17.4833139386
 04/22  17:00:00,1117.86699727,97.2753602119,550.437451506,0.0,109.682768182,220.04316451,327.227870706,224.830142265,84.9700494144,17.4276790264
 04/22  18:00:00,1084.62384147,97.2753602119,556.3565011,0.0,100.150657288,199.110933808,359.48820153,265.844006946,84.9700494144,8.67414516936
 04/22  19:00:00,1090.47399936,97.2753602119,565.695974058,0.0,100.150657288,191.61365848,348.087380885,282.767935732,56.6466996096,8.67274554353
 04/22  20:00:00,995.598447038,97.2753602119,571.271904572,0.0,55.6251445156,124.558693486,395.344350885,330.024546724,56.6466996096,8.67310455186
 04/22  21:00:00,997.850055633,97.2753602119,574.187867089,0.0,55.6251445156,124.558693486,391.81843883,340.659927385,42.4850247072,8.67348673704
 04/22  22:00:00,991.019857769,97.2753602119,577.728027688,0.0,46.0930336215,124.558693486,398.369938162,361.372709381,28.3233498048,8.6738789765
 04/22  23:00:00,989.585532637,97.2753602119,575.066586019,0.0,46.0930336215,124.558693486,392.316328846,369.48038006,14.1616749024,8.67427388379
 04/22  24:00:00,976.691327267,97.2753602119,574.484547572,0.0,46.0930336215,113.312780494,392.429318716,378.091776128,5.66466996096,8.6728726264
 04/23  01:00:00,967.731394564,97.2753602119,576.833329744,0.0,34.9616554283,113.312780494,401.827727322,387.489915073,5.66466996096,8.67314228713
 04/23  02:00:00,963.126728099,97.2753602119,571.92663156,0.0,34.9616554283,113.312780494,407.12296956,392.784832492,5.66466996096,8.67346710731
 04/23  03:00:00,966.86969229,97.2753602119,575.931356026,0.0,34.9616554283,113.312780494,415.163634658,400.825134451,5.66466996096,8.67383024564
 04/23  04:00:00,981.548473059,97.2753602119,580.587946797,0.0,44.4937663224,113.312780494,411.619965998,397.281091592,5.66466996096,8.67420444485
 04/23  05:00:00,982.788896507,97.2753602119,581.987649745,0.0,44.4937663224,113.312780494,425.481815387,402.647364654,14.1616749024,8.67277582981
 04/23  06:00:00,1058.57000711,97.2753602119,584.899563947,0.0,54.0258772165,176.889270242,384.663098927,347.666611868,28.3233498048,8.67313725481
 04/23  07:00:00,1044.20279462,97.2753602119,578.30852351,0.0,54.0258772165,184.38654557,373.536674867,322.378138645,42.4850247072,8.67351151452
 04/23  08:00:00,1110.8563752,97.2753602119,564.725816589,0.0,65.1572554096,220.04316451,371.389272775,297.365697076,56.6466996096,17.37687609
 04/23  09:00:00,1094.32428575,97.2753602119,555.112625777,0.0,65.1572554096,212.545889182,343.374415234,283.467196073,42.4850247072,17.4221944543
 04/23  10:00:00,1096.70066329,97.2753602119,549.767839466,0.0,65.1572554096,220.04316451,361.634842871,273.356517413,70.808374512,17.4699509459
 04/23  11:00:00,1090.92783814,97.2753602119,542.574924779,0.0,65.1572554096,220.04316451,352.180272023,263.901155517,70.808374512,17.4707419946
 04/23  12:00:00,1085.6479858,97.2753602119,538.564468218,0.0,65.1572554096,220.04316451,346.34007686,258.060115027,70.808374512,17.4715873205
 04/23  13:00:00,1076.17621488,97.2753602119,536.745046687,0.0,65.1572554096,212.545889182,326.990835541,252.871700206,56.6466996096,17.4724357255
 04/23  14:00:00,1072.56637387,97.2753602119,533.338321727,0.0,65.1572554096,212.545889182,303.734526329,243.776218872,42.4850247072,17.4732827504
 04/23  15:00:00,1067.37412201,97.2753602119,528.631719643,0.0,65.1572554096,212.545889182,313.654997169,239.534169553,56.6466996096,17.4741280066
 04/23  16:00:00,1037.97345677,97.2753602119,524.919390309,0.0,65.1572554096,220.04316451,332.731111591,230.286090712,84.9700494144,17.4749714643
 04/23  17:00:00,990.132386884,97.2753602119,524.249000346,0.0,54.0258772165,184.38654557,347.991070778,245.596971813,84.9700494144,17.4240495509
 04/23  18:00:00,969.825297301,97.2753602119,533.337495817,0.0,44.4937663224,163.454314868,387.091115371,293.446838106,84.9700494144,8.67422785053
 04/23  19:00:00,985.166592561,97.2753602119,551.066156582,0.0,44.4937663224,155.95703954,374.51677213,309.197280967,56.6466996096,8.67279155298
 04/23  20:00:00,973.214421723,97.2753602119,559.30751622,0.0,44.4937663224,124.558693486,413.073790688,347.753940237,56.6466996096,8.67315084052
 04/23  21:00:00,966.974245039,97.2753602119,553.038801069,0.0,44.4937663224,124.558693486,405.337088243,354.178539078,42.4850247072,8.67352445811
 04/23  22:00:00,957.717814382,97.2753602119,553.963884981,0.0,34.9616554283,124.558693486,409.637281367,372.640029547,28.3233498048,8.67390201498
 04/23  23:00:00,962.412610861,97.2753602119,557.880287821,0.0,34.9616554283,124.558693486,406.28675869,383.453324051,14.1616749024,8.67175973704
 04/23  24:00:00,951.174206722,97.2753602119,559.073119538,0.0,34.9616554283,113.312780494,405.424336348,391.086816007,5.66466996096,8.67285038064
 04/24  01:00:00,964.058464675,97.2753602119,560.920565806,0.0,46.0930336215,113.312780494,412.331300278,397.993513693,5.66466996096,8.67311662387
 04/24  02:00:00,968.344577322,97.2753602119,565.504245263,0.0,46.0930336215,113.312780494,419.947911444,405.609813123,5.66466996096,8.67342836001
 04/24  03:00:00,967.027467708,97.2753602119,564.10201438,0.0,46.0930336215,113.312780494,424.442522317,410.104076803,5.66466996096,8.67377555261
 04/24  04:00:00,1056.63382867,97.2753602119,563.144127517,0.0,100.150657288,148.969399434,407.34465693,393.008468817,5.66466996096,8.67151815187
 04/24  05:00:00,1051.14340249,97.3733269338,555.753730886,0.0,100.150657288,149.894399434,624.700912555,601.865018825,14.1616749024,8.67421882758
 04/24  06:00:00,1278.1803731,99.5728739382,551.51599761,0.0,176.471037341,302.612436532,459.044301885,422.046891814,28.3233498048,8.67406026647
 04/24  07:00:00,1382.12769563,102.298954289,544.440556277,0.0,243.2593065,310.10971186,426.932514989,367.017194071,42.4850247072,17.4302962106
 04/24  08:00:00,1416.95567736,103.337000111,537.133786187,0.0,243.2593065,310.10971186,413.155836883,339.024887467,56.6466996096,17.4842498066
 04/24  09:00:00,1439.08889789,104.291380148,526.21113455,0.0,243.2593065,302.612436532,385.708738705,316.944499738,42.4850247072,26.2792142595
 04/24  10:00:00,1433.72969329,105.336489428,513.939826346,0.0,243.2593065,310.10971186,384.247086293,287.061336512,70.808374512,26.3773752688
 04/24  11:00:00,1437.45903932,106.723532367,513.699798917,0.0,243.2593065,310.10971186,337.193506333,239.976739003,70.808374512,26.4083928178
 04/24  12:00:00,1404.95620533,108.65913238,515.980784096,0.0,243.2593065,310.10971186,278.746459657,190.385619659,70.808374512,17.5524654856
 04/24  13:00:00,1451.51159909,111.539316362,523.226349571,0.0,243.2593065,302.612436532,243.624323731,160.56704025,56.6466996096,26.4105838713
 04/24  14:00:00,1456.23314516,114.77948122,524.407647455,0.0,243.2593065,302.612436532,209.480085118,140.61831472,42.4850247072,26.3767456905
 04/24  15:00:00,1459.41756829,118.709698151,523.699539306,0.0,243.2593065,302.612436532,204.139871445,121.148063189,56.6466996096,26.3451086462
 04/24  16:00:00,1467.10947565,121.386434844,522.078780225,0.0,243.2593065,310.10971186,216.655354242,114.174542253,84.9700494144,17.5107625752
 04/24  17:00:00,1470.0364347,123.976508234,522.417670651,0.0,243.2593065,310.10971186,208.601331424,106.235238511,84.9700494144,17.396043498
 04/24  18:00:00,1168.09748323,97.2753602119,516.386054722,0.0,166.938926447,199.110933808,216.374299896,122.716156272,84.9700494144,8.68809421042
 04/24  19:00:00,1156.79445575,97.2753602119,512.138371748,0.0,166.938926447,191.61365848,227.307335495,161.972858767,56.6466996096,8.68777711842
 04/24  20:00:00,1029.15889972,97.2753602119,510.136798109,0.0,100.150657288,124.558693486,312.279184261,246.942898843,56.6466996096,8.68958580833
 04/24  21:00:00,991.039710717,97.2753602119,511.369457985,0.0,100.150657288,124.558693486,342.337140312,282.522486822,42.4850247072,17.3296287826
 04/24  22:00:00,935.122956609,97.2753602119,521.785405832,0.0,46.0930336215,124.558693486,355.044370641,318.04828627,28.3233498048,8.67273456549
 04/24  23:00:00,945.861869287,97.2753602119,530.641581889,0.0,46.0930336215,124.558693486,358.986546158,336.1517829,14.1616749024,8.67308835531
 04/24  24:00:00,938.483665737,97.2753602119,534.471582206,0.0,46.0930336215,113.312780494,359.863085942,345.524965132,5.66466996096,8.67345084893
 04/25  01:00:00,938.566899833,97.2753602119,535.062886909,0.0,46.0930336215,113.312780494,368.645652636,354.307308632,5.66466996096,8.67367404304
 04/25  02:00:00,955.458914293,97.2753602119,551.835720217,0.0,46.0930336215,113.312780494,384.570571087,370.233673802,5.66466996096,8.67222732462
 04/25  03:00:00,959.000340762,97.2753602119,555.237064989,0.0,46.0930336215,113.312780494,391.690112071,377.352913485,5.66466996096,8.67252862505
 04/25  04:00:00,1046.47823146,97.2753602119,548.522685449,0.0,100.150657288,148.969399434,373.916875854,359.579344385,5.66466996096,8.67286150803
 04/25  05:00:00,1043.42774262,98.961524024,543.043423992,0.0,100.150657288,149.894399434,499.484294525,476.649411799,14.1616749024,8.67320782313
 04/25  06:00:00,1269.92368123,103.825880659,537.236183419,0.0,176.471037341,302.612436532,393.6434902,356.646588075,28.3233498048,8.6735523204
 04/25  07:00:00,1373.01439891,107.746600031,530.107825142,0.0,243.2593065,310.10971186,376.526319704,316.611615696,42.4850247072,17.4296793009
 04/25  08:00:00,1405.48248203,109.421691629,520.971333506,0.0,243.2593065,310.10971186,369.190381373,295.058701116,56.6466996096,17.4849806469
 04/25  09:00:00,1428.42876582,110.784727443,510.806052508,0.0,243.2593065,302.612436532,338.680608533,278.668056732,42.4850247072,17.5275270937
 04/25  10:00:00,1437.39925996,112.361962667,510.498194993,0.0,243.2593065,310.10971186,349.772941582,252.586955713,70.808374512,26.3776113572
 04/25  11:00:00,1445.42621498,114.330323456,511.818587475,0.0,243.2593065,310.10971186,299.967244469,202.751087873,70.808374512,26.4077820841
 04/25  12:00:00,1411.26173111,116.738981116,514.623125612,0.0,243.2593065,310.10971186,271.948506842,174.819996336,70.808374512,26.3201359939
 04/25  13:00:00,1450.19821368,119.354997819,516.810832006,0.0,243.2593065,302.612436532,243.165555884,160.11112887,56.6466996096,26.4077274044
 04/25  14:00:00,1457.15287113,122.622156233,519.063102943,0.0,243.2593065,302.612436532,211.538962289,142.678068301,42.4850247072,26.3758692805
 04/25  15:00:00,1465.27957629,127.098724895,521.339438985,0.0,243.2593065,302.612436532,192.941839546,118.727163422,56.6466996096,17.5679765139
 04/25  16:00:00,1474.9097143,130.41093007,520.869886419,0.0,243.2593065,310.10971186,217.827838001,106.600775706,84.9700494144,26.2570128807
 04/25  17:00:00,1474.21536657,129.829762076,520.760745341,0.0,243.2593065,310.10971186,211.828782467,118.150850565,84.9700494144,8.70788248809
 04/25  18:00:00,1154.60132399,97.2753602119,509.204007926,0.0,166.938926447,199.110933808,263.783273304,170.124001687,84.9700494144,8.68922220319
 04/25  19:00:00,1156.62686319,97.2753602119,515.441258815,0.0,166.938926447,191.61365848,311.340562033,237.336516122,56.6466996096,17.3573463009
 04/25  20:00:00,1069.72061328,97.2753602119,547.984230049,0.0,100.150657288,124.558693486,367.3309097,301.996040839,56.6466996096,8.68816925079
 04/25  21:00:00,1039.39280332,97.2753602119,557.066360831,0.0,100.150657288,124.558693486,364.739609678,313.57900574,42.4850247072,8.67557923003
 04/25  22:00:00,977.531034656,97.2753602119,562.767532359,0.0,46.0930336215,124.558693486,375.48594983,338.490195813,28.3233498048,8.67240421238
 04/25  23:00:00,981.732041933,97.2753602119,566.438464231,0.0,46.0930336215,124.558693486,374.056012019,351.221608181,14.1616749024,8.67272893584
 04/25  24:00:00,969.899458858,97.2753602119,567.054034656,0.0,46.0930336215,113.312780494,375.482338575,361.144595443,5.66466996096,8.67307317054
 04/26  01:00:00,970.618791808,97.2753602119,567.839969016,0.0,46.0930336215,113.312780494,384.398081743,370.060096004,5.66466996096,8.6733157777
 04/26  02:00:00,973.734264101,97.2753602119,571.235422236,0.0,46.0930336215,113.312780494,392.647996932,378.309730682,5.66466996096,8.67359628865
 04/26  03:00:00,980.664068915,97.2753602119,578.695500254,0.0,46.0930336215,113.312780494,403.166849553,388.830042646,5.66466996096,8.67213694591
 04/26  04:00:00,1077.83882623,97.2753602119,585.836643752,0.0,100.150657288,148.969399434,392.294374039,377.957269009,5.66466996096,8.67243506913
 04/26  05:00:00,1071.02201876,100.079240184,574.633392866,0.0,100.150657288,149.894399434,506.971372781,484.137334333,14.1616749024,8.67236354596
 04/26  06:00:00,1289.04356134,104.870831159,557.966000157,0.0,176.471037341,302.612436532,406.743484438,369.746915087,28.3233498048,8.67321954629
 04/26  07:00:00,1388.40679846,109.287386441,544.040956956,0.0,243.2593065,310.10971186,404.338592666,344.423784362,42.4850247072,17.4297835969
 04/26  08:00:00,1431.41222959,110.676323899,544.559657433,0.0,243.2593065,310.10971186,408.811904904,334.681846259,56.6466996096,17.4833590358
 04/26  09:00:00,1467.61519238,111.828445965,546.660546129,0.0,243.2593065,302.612436532,393.092279142,324.329950787,42.4850247072,26.2773036473
 04/26  10:00:00,1472.34560469,113.324741838,542.276131973,0.0,243.2593065,310.10971186,402.078368894,304.895267498,70.808374512,26.3747268849
 04/26  11:00:00,1469.72540854,114.746004485,536.896713669,0.0,243.2593065,310.10971186,390.012115808,292.798396379,70.808374512,26.4053449164
 04/26  12:00:00,1428.43671655,115.972254878,536.348339788,0.0,243.2593065,310.10971186,378.263263856,289.904308975,70.808374512,17.5505803691
 04/26  13:00:00,1463.31574909,117.573169697,536.504196622,0.0,243.2593065,302.612436532,365.945189716,282.891539721,56.6466996096,26.4069503857
 04/26  14:00:00,1460.98462187,119.06425618,532.499532814,0.0,243.2593065,302.612436532,343.94092339,275.082762414,42.4850247072,26.3731362684
 04/26  15:00:00,1460.38165896,120.301884195,530.523510507,0.0,243.2593065,302.612436532,352.961339325,269.973228882,56.6466996096,26.3414108328
 04/26  16:00:00,1470.12351364,121.623711572,532.532992954,0.0,243.2593065,310.10971186,367.464075316,264.981983815,84.9700494144,17.5120420861
 04/26  17:00:00,1471.56842552,122.340043595,533.318113101,0.0,243.2593065,310.10971186,366.942057909,264.577848798,84.9700494144,17.3941596961
 04/26  18:00:00,1215.45224142,97.2753602119,569.320597686,0.0,166.938926447,199.110933808,365.030739186,271.374395145,84.9700494144,8.68629462638
 04/26  19:00:00,1225.78630179,97.2753602119,583.022834537,0.0,166.938926447,191.61365848,356.888905168,291.553285067,56.6466996096,8.68892049123
 04/26  20:00:00,1109.29175084,97.2753602119,589.2948731,0.0,100.150657288,124.558693486,403.732491047,338.39722683,56.6466996096,8.68856460709
 04/26  21:00:00,1071.32203912,97.2753602119,591.040121113,0.0,100.150657288,124.558693486,401.043166064,349.883641344,42.4850247072,8.67450001253
 04/26  22:00:00,1002.70358629,97.2753602119,590.102427329,0.0,46.0930336215,124.558693486,407.398036406,370.401502226,28.3233498048,8.67318437601
 04/26  23:00:00,1004.6530985,97.2753602119,591.335319026,0.0,46.0930336215,124.558693486,411.869002574,380.381743004,14.1616749024,17.3255846679
 04/26  24:00:00,993.882788235,97.2753602119,593.050151187,0.0,46.0930336215,113.312780494,403.619893246,389.282849361,5.66466996096,8.67237392461
 04/27  01:00:00,996.452214181,97.2753602119,595.849131855,0.0,46.0930336215,113.312780494,412.129935293,397.792708339,5.66466996096,8.67255699361
 04/27  02:00:00,997.807527928,97.2753602119,597.348618713,0.0,46.0930336215,113.312780494,419.285939384,404.948428426,5.66466996096,8.67284099766
 04/27  03:00:00,1000.22425541,97.2753602119,599.945569632,0.0,46.0930336215,113.312780494,426.893506532,412.55569203,5.66466996096,8.67314454097
 04/27  04:00:00,1091.79030996,97.2753602119,601.109600922,0.0,100.150657288,148.969399434,413.435201504,399.097077878,5.66466996096,8.67345366511
 04/27  05:00:00,1091.92041558,99.9506296649,597.462441327,0.0,100.150657288,149.894399434,537.755010063,514.921340753,14.1616749024,8.67199440706
 04/27  06:00:00,1319.78822335,104.612216006,591.742412093,0.0,176.471037341,302.612436532,437.459605579,400.46397021,28.3233498048,8.67228556416
 04/27  07:00:00,1425.73340604,108.858376479,585.493887483,0.0,243.2593065,310.10971186,420.299458184,360.387826432,42.4850247072,17.4266070453
 04/27  08:00:00,1458.31710469,110.419387839,574.829340716,0.0,243.2593065,310.10971186,415.254973326,341.126855624,56.6466996096,17.481418092
 04/27  09:00:00,1486.73446997,111.618679178,568.548085485,0.0,243.2593065,302.612436532,388.52838987,328.519423823,42.4850247072,17.5239413397
 04/27  10:00:00,1495.54123811,112.803136779,568.970386398,0.0,243.2593065,310.10971186,415.366880211,318.18763926,70.808374512,26.3708664398
 04/27  11:00:00,1491.99694904,113.96243087,563.005800365,0.0,243.2593065,310.10971186,405.90342428,308.689022509,70.808374512,26.406027259
 04/27  12:00:00,1445.26443968,115.076854583,556.621248973,0.0,243.2593065,310.10971186,400.070491109,302.948121836,70.808374512,26.3139947617
 04/27  13:00:00,1479.15524939,116.456229365,555.797707212,0.0,243.2593065,302.612436532,379.749952799,296.700664294,56.6466996096,26.4025888951
 04/27  14:00:00,1480.11154234,118.552827127,554.801177695,0.0,243.2593065,302.612436532,344.259002784,284.186803616,42.4850247072,17.5871744605
 04/27  15:00:00,1483.20673934,120.584336453,556.193444573,0.0,243.2593065,302.612436532,356.938544042,273.949389503,56.6466996096,26.3424549295
 04/27  16:00:00,1492.2580141,122.438696585,557.025607456,0.0,243.2593065,310.10971186,367.458791794,264.981014403,84.9700494144,17.5077279764
 04/27  17:00:00,1491.11395958,123.351242921,554.924256258,0.0,243.2593065,310.10971186,365.910164865,263.546996962,84.9700494144,17.3931184889
 04/27  18:00:00,1239.98982909,97.2753602119,596.766664735,0.0,166.938926447,199.110933808,367.481999142,273.824858313,84.9700494144,8.68709141432
 04/27  19:00:00,1249.85957906,97.2753602119,609.805143279,0.0,166.938926447,191.61365848,358.166277954,292.83074856,56.6466996096,8.68882978449
 04/27  20:00:00,1129.66846792,97.2753602119,612.079867697,0.0,100.150657288,124.558693486,412.002534059,337.999139832,56.6466996096,17.3566946171
 04/27  21:00:00,1087.715015,97.2753602119,609.330489979,0.0,100.150657288,124.558693486,400.84824249,349.688010939,42.4850247072,8.67520684386
 04/27  22:00:00,1014.71283991,97.2753602119,603.43412514,0.0,46.0930336215,124.558693486,408.373799559,371.378467693,28.3233498048,8.67198206153
 04/27  23:00:00,1015.70937689,97.2753602119,603.496845739,0.0,46.0930336215,124.558693486,404.666937686,381.832991611,14.1616749024,8.67227117213
 04/27  24:00:00,1005.18162906,97.2753602119,605.413941783,0.0,46.0930336215,113.312780494,405.092823945,390.75557388,5.66466996096,8.67258010393
 04/28  01:00:00,1007.98160485,97.2753602119,608.411878994,0.0,46.0930336215,113.312780494,414.208063135,399.870623947,5.66466996096,8.67276922691
 04/28  02:00:00,1005.03328803,97.2753602119,605.279159147,0.0,46.0930336215,113.312780494,420.717242953,406.379543941,5.66466996096,8.67302905067
 04/28  03:00:00,1001.19629835,97.2753602119,601.154593758,0.0,46.0930336215,113.312780494,426.360445505,412.022462172,5.66466996096,8.67331337186
 04/28  04:00:00,1094.63220819,97.2753602119,600.864258755,0.0,100.150657288,148.969399434,412.176711642,397.840207506,5.66466996096,8.67183417563
 04/28  05:00:00,1093.63037123,99.9697931519,596.636348842,0.0,100.150657288,149.894399434,536.252273838,513.418483059,14.1616749024,8.67211587732
 04/28  06:00:00,1317.91743272,104.692182519,588.273847872,0.0,176.471037341,302.612436532,435.396394963,398.400639159,28.3233498048,8.67240599937
 04/28  07:00:00,1419.07522722,109.008474212,578.09844251,0.0,243.2593065,310.10971186,418.099828865,358.185902748,42.4850247072,17.4289014105
 04/28  08:00:00,1453.4462168,110.467470536,569.37702005,0.0,243.2593065,310.10971186,415.428656316,341.297057588,56.6466996096,17.484899119
 04/28  09:00:00,1478.90787968,111.679419128,559.869327954,0.0,243.2593065,302.612436532,386.491163296,326.483707472,42.4850247072,17.5224311165
 04/28  10:00:00,1482.99007348,112.963603321,554.950406684,0.0,243.2593065,310.10971186,408.014642286,310.835335806,70.808374512,26.370931968
 04/28  11:00:00,1482.23026304,114.158783662,551.833110807,0.0,243.2593065,310.10971186,398.446197188,301.232713481,70.808374512,26.4051091942
 04/28  12:00:00,1441.60395609,115.249458279,552.112069376,0.0,243.2593065,310.10971186,397.390367613,300.268903731,70.808374512,26.3130893704
 04/28  13:00:00,1475.23265647,116.618252145,551.154475038,0.0,243.2593065,302.612436532,377.674327954,294.626605296,56.6466996096,26.4010230484
 04/28  14:00:00,1474.09916356,118.439324301,548.065477356,0.0,243.2593065,302.612436532,352.749298931,283.892182822,42.4850247072,26.3720914018
 04/28  15:00:00,1477.96181515,120.124361927,550.503639616,0.0,243.2593065,302.612436532,350.318077725,276.105938028,56.6466996096,17.5654400881
 04/28  16:00:00,1485.32187091,122.060878508,549.429132063,0.0,243.2593065,310.10971186,376.734665403,265.511462174,84.9700494144,26.2531538138
 04/28  17:00:00,1484.77573994,122.931960483,547.905646301,0.0,243.2593065,310.10971186,357.64438177,263.967312903,84.9700494144,8.70701945264
 04/28  18:00:00,1235.30325223,97.2753602119,591.263193309,0.0,166.938926447,199.110933808,370.258704538,276.600211468,84.9700494144,8.68844365575
 04/28  19:00:00,1248.61156295,97.2753602119,608.985993825,0.0,166.938926447,191.61365848,370.7940822,296.791703309,56.6466996096,17.3556792806
 04/28  20:00:00,1130.94212539,97.2753602119,614.00345854,0.0,100.150657288,124.558693486,407.487394273,342.153416826,56.6466996096,8.68727783762
 04/28  21:00:00,1088.98563037,97.2753602119,611.303631464,0.0,100.150657288,124.558693486,404.124337415,352.964606093,42.4850247072,8.67470661407
 04/28  22:00:00,1023.08661447,97.2753602119,612.541362203,0.0,46.0930336215,124.558693486,412.538709842,375.542071864,28.3233498048,8.67328817271
 04/28  23:00:00,1025.84213842,97.2753602119,614.571915663,0.0,46.0930336215,124.558693486,409.131730541,386.298242007,14.1616749024,8.67181363147
 04/28  24:00:00,1013.82565334,97.2753602119,614.975161573,0.0,46.0930336215,113.312780494,409.177398775,394.840635321,5.66466996096,8.67209349307
 04/29  01:00:00,1011.6105933,97.2753602119,612.624775614,0.0,46.0930336215,113.312780494,416.913060789,402.576107935,5.66466996096,8.67228289334
 04/29  02:00:00,1006.79457956,97.2753602119,607.390687198,0.0,46.0930336215,113.312780494,423.90498936,409.567806025,5.66466996096,8.67251337362
 04/29  03:00:00,1005.75702252,97.2753602119,606.166739176,0.0,46.0930336215,113.312780494,429.979793174,415.642345607,5.66466996096,8.67277760696
 04/29  04:00:00,1018.78575101,97.2753602119,609.022735342,0.0,55.6251445156,113.312780494,424.984225202,410.646503535,5.66466996096,8.67305170586
 04/29  05:00:00,1023.175484,97.2753602119,613.772399449,0.0,55.6251445156,113.312780494,437.329198882,414.495950533,14.1616749024,8.67157344647
 04/29  06:00:00,1096.8079939,97.2753602119,614.485182311,0.0,65.1572554096,176.889270242,394.363053946,357.367877087,28.3233498048,8.67182705507
 04/29  07:00:00,1193.09184627,98.9526755886,602.720317526,0.0,109.682768182,220.96816451,499.234016689,448.075622114,42.4850247072,8.67336986799
 04/29  08:00:00,1191.13858004,99.06046746,589.93038079,0.0,109.682768182,220.96816451,477.865470295,403.837853162,56.6466996096,17.3809175234
 04/29  09:00:00,1293.13062207,101.544275652,581.765144711,0.0,131.945524568,266.955817592,430.165259424,370.25072827,42.4850247072,17.4295064463
 04/29  10:00:00,1298.58198601,101.744656338,579.526269551,0.0,131.945524568,274.45309292,442.279754386,353.993328239,70.808374512,17.4780516359
 04/29  11:00:00,1295.31058949,101.88220355,574.861556753,0.0,131.945524568,274.45309292,431.50645653,343.218476273,70.808374512,17.4796057451
 04/29  12:00:00,1256.12726207,101.988747341,567.067209485,0.0,131.945524568,274.45309292,420.663692227,332.376643662,70.808374512,17.4786740527
 04/29  13:00:00,1249.86722524,102.10797831,568.246732828,0.0,131.945524568,266.955817592,399.357863972,325.231117804,56.6466996096,17.4800465579
 04/29  14:00:00,1249.80485505,102.494164232,567.89442708,0.0,131.945524568,266.955817592,373.080652552,313.122423604,42.4850247072,17.4732042409
 04/29  15:00:00,1177.96538276,97.2753602119,578.510512228,0.0,109.682768182,212.545889182,311.681886266,237.557121385,56.6466996096,17.4780652713
 04/29  16:00:00,1189.09709977,97.2753602119,582.437945868,0.0,109.682768182,220.04316451,338.001552762,235.555489027,84.9700494144,17.4760143202
 04/29  17:00:00,1147.48992433,97.2753602119,583.049988998,0.0,109.682768182,220.04316451,339.35347245,236.961046807,84.9700494144,17.4223762281
 04/29  18:00:00,1114.64182866,97.2753602119,589.359031799,0.0,100.150657288,199.110933808,374.575386465,280.933801021,84.9700494144,8.67153602967
 04/29  19:00:00,1118.95177708,97.2753602119,596.929615779,0.0,100.150657288,191.61365848,365.242326187,299.923830571,56.6466996096,8.67179600672
 04/29  20:00:00,1023.44399539,97.2753602119,601.792157256,0.0,55.6251445156,124.558693486,412.469462871,347.150689068,56.6466996096,8.67207419318
 04/29  21:00:00,1023.15445765,97.2753602119,601.927911829,0.0,55.6251445156,124.558693486,407.671647513,356.514274403,42.4850247072,8.67234840225
 04/29  22:00:00,1005.85272926,97.2753602119,594.204690387,0.0,46.0930336215,124.558693486,410.074831891,373.078856259,28.3233498048,8.67262582736
 04/29  23:00:00,1007.25186577,97.2753602119,594.516123387,0.0,46.0930336215,124.558693486,404.845023148,382.01044425,14.1616749024,8.67290399607
 04/29  24:00:00,995.487368702,97.2753602119,595.111844039,0.0,46.0930336215,113.312780494,404.508875477,390.171018831,5.66466996096,8.67318668579
 04/30  01:00:00,981.992869444,97.2753602119,592.618802888,0.0,34.9616554283,113.312780494,412.113463393,397.777170903,5.66466996096,8.67162252863
 04/30  02:00:00,983.433133747,97.2753602119,594.133403229,0.0,34.9616554283,113.312780494,418.840721286,404.504243828,5.66466996096,8.67180749784
 04/30  03:00:00,990.409917133,97.2753602119,601.677086501,0.0,34.9616554283,113.312780494,426.953627111,412.616910032,5.66466996096,8.67204711794
 04/30  04:00:00,1005.6176082,97.2753602119,606.967902792,0.0,44.4937663224,113.312780494,424.302519817,409.965547084,5.66466996096,8.67230277237
 04/30  05:00:00,996.221580446,97.2753602119,596.967370758,0.0,44.4937663224,113.312780494,432.934778802,410.100540896,14.1616749024,8.67256300401
 04/30  06:00:00,1067.35376162,97.2753602119,594.887240056,0.0,54.0258772165,176.889270242,391.055600095,351.428932243,28.3233498048,11.3033180465
 04/30  07:00:00,1057.71768347,97.2753602119,593.303646533,0.0,54.0258772165,184.38654557,377.826309849,320.64908218,42.4850247072,14.6922029615
 04/30  08:00:00,1132.23616911,97.2753602119,588.13913904,0.0,65.1572554096,220.04316451,374.881317162,309.539426983,56.6466996096,8.69519056998
 04/30  09:00:00,1121.59908161,97.2753602119,584.997949275,0.0,65.1572554096,212.545889182,357.018519495,297.114462319,42.4850247072,17.4190324681
 04/30  10:00:00,1127.56978901,97.2753602119,583.576713388,0.0,65.1572554096,220.04316451,377.605337005,289.331367269,70.808374512,17.4655952237
 04/30  11:00:00,1125.15723262,97.2753602119,580.09631426,0.0,65.1572554096,220.04316451,368.579306086,280.304978067,70.808374512,17.4659535069
 04/30  12:00:00,1122.44161162,97.2753602119,578.317231769,0.0,65.1572554096,220.04316451,362.884371847,274.609666598,70.808374512,17.4663307371
 04/30  13:00:00,1113.56710882,97.2753602119,576.750119669,0.0,65.1572554096,212.545889182,343.423399695,269.309991174,56.6466996096,17.4667089114
 04/30  14:00:00,1113.9435416,97.2753602119,577.137936785,0.0,65.1572554096,212.545889182,319.661793511,259.709682371,42.4850247072,17.4670864329
 04/30  15:00:00,1114.86163272,97.2753602119,578.12327464,0.0,65.1572554096,212.545889182,324.074853911,249.96069114,56.6466996096,17.4674631609
 04/30  16:00:00,1080.3060144,97.2753602119,568.117682936,0.0,65.1572554096,220.04316451,351.447313646,249.009425147,84.9700494144,17.4678390847
 04/30  17:00:00,1040.54378481,97.2753602119,575.386957,0.0,54.0258772165,184.38654557,353.013448432,258.036923926,84.9700494144,10.006475092
 04/30  18:00:00,1009.85953411,97.2753602119,574.990859671,0.0,44.4937663224,163.454314868,403.039017442,302.025888223,84.9700494144,16.0430798053
 04/30  19:00:00,1008.17647077,97.2753602119,575.988078015,0.0,44.4937663224,155.95703954,379.350642929,314.032122552,56.6466996096,8.67182076791
 04/30  20:00:00,992.18579383,97.2753602119,580.097699301,0.0,44.4937663224,124.558693486,417.138956976,351.820176736,56.6466996096,8.67208063077
 04/30  21:00:00,989.178265724,97.2753602119,577.308790425,0.0,44.4937663224,124.558693486,410.892590751,359.73522375,42.4850247072,8.67234229435
 04/30  22:00:00,979.001045406,97.2753602119,577.23656879,0.0,34.9616554283,124.558693486,415.563842032,378.567887935,28.3233498048,8.67260429214
 04/30  23:00:00,975.475923998,97.2753602119,572.295976016,0.0,34.9616554283,124.558693486,408.147624174,385.313083084,14.1616749024,8.67286618753
 04/30  24:00:00,956.310718744,97.2753602119,564.912889776,0.0,34.9616554283,113.312780494,404.437758201,390.101704663,5.66466996096,8.6713835779
 05/01  01:00:00,973.031805158,97.2753602119,570.779812469,0.0,46.0930336215,113.312780494,412.766694067,398.4305232,5.66466996096,8.67150090652
 05/01  02:00:00,983.013206114,97.2753602119,581.438831359,0.0,46.0930336215,113.312780494,422.213478139,407.87710258,5.66466996096,8.67170559731
 05/01  03:00:00,987.800386359,97.2753602119,586.617080249,0.0,46.0930336215,113.312780494,430.305016798,415.968407348,5.66466996096,8.67193948942
 05/01  04:00:00,1076.8320449,97.2753602119,585.070273975,0.0,100.150657288,148.969399434,414.260708645,399.923856795,5.66466996096,8.67218188895
 05/01  05:00:00,1076.02574548,97.4769549478,582.693956561,0.0,100.150657288,149.894399434,636.211405672,613.377299862,14.1616749024,8.67243090822
 05/01  06:00:00,1309.53096997,99.5696839293,585.608400826,0.0,176.471037341,302.612436532,469.31396662,432.317940471,28.3233498048,8.67267634395
 05/01  07:00:00,1406.92122194,102.254220269,571.715969807,0.0,243.2593065,310.10971186,435.386108027,375.47489747,42.4850247072,17.4261858494
 05/01  08:00:00,1438.00558627,103.256618177,559.929302589,0.0,243.2593065,310.10971186,424.391171575,350.264164705,56.6466996096,17.480307261
 05/01  09:00:00,1464.82514854,104.10364178,552.179448809,0.0,243.2593065,302.612436532,395.939398996,335.932406968,42.4850247072,17.5219673202
 05/01  10:00:00,1463.97751828,105.043972256,542.181648667,0.0,243.2593065,310.10971186,418.787531704,321.612281834,70.808374512,26.366875358
 05/01  11:00:00,1460.50272229,106.295198982,536.371385599,0.0,243.2593065,310.10971186,404.009641214,306.805157586,70.808374512,26.396109115
 05/01  12:00:00,1415.2922844,107.642036766,532.14022573,0.0,243.2593065,310.10971186,392.988807866,295.871243829,70.808374512,26.3091895255
 05/01  13:00:00,1446.32833647,109.018694296,528.810331208,0.0,243.2593065,302.612436532,369.71700279,287.236776511,56.6466996096,25.8335266698
 05/01  14:00:00,1449.4962111,111.055432629,529.959564254,0.0,243.2593065,302.612436532,337.04894839,276.41871644,42.4850247072,18.1452072434
 05/01  15:00:00,1455.69175077,113.617792179,533.029021952,0.0,243.2593065,302.612436532,345.17273539,262.190129687,56.6466996096,26.3359060927
 05/01  16:00:00,1464.06220232,115.787019475,532.623093055,0.0,243.2593065,310.10971186,354.139731844,251.665847568,84.9700494144,17.5038348616
 05/01  17:00:00,1467.23665754,116.694218846,534.883467377,0.0,243.2593065,310.10971186,357.641716504,255.279228242,84.9700494144,17.3924388469
 05/01  18:00:00,1212.0630979,97.2753602119,565.996331038,0.0,166.938926447,199.110933808,347.050736056,253.392974148,84.9700494144,8.6877124936
 05/01  19:00:00,1217.50450403,97.2753602119,574.44023895,0.0,166.938926447,191.61365848,338.033648635,272.699681768,56.6466996096,8.68726725757
 05/01  20:00:00,1104.94606403,97.2753602119,584.824926104,0.0,100.150657288,124.558693486,396.96112527,322.959921887,56.6466996096,17.354503773
 05/01  21:00:00,1066.93103817,97.2753602119,586.558596588,0.0,100.150657288,124.558693486,385.174719493,334.016125215,42.4850247072,8.67356957091
 05/01  22:00:00,1006.54026004,97.2753602119,594.433097635,0.0,46.0930336215,124.558693486,395.826320447,358.830900485,28.3233498048,8.67207015781
 05/01  23:00:00,1012.54679407,97.2753602119,600.069006069,0.0,46.0930336215,124.558693486,393.974327736,371.140336587,14.1616749024,8.67231624627
 05/01  24:00:00,997.188747506,97.2753602119,596.915223525,0.0,46.0930336215,113.312780494,394.22518592,379.887951512,5.66466996096,8.67256444688
 05/02  01:00:00,994.248877654,97.2753602119,593.721717677,0.0,46.0930336215,113.312780494,401.293771941,386.95642798,5.66466996096,8.67267399996
 05/02  02:00:00,993.519550366,97.2753602119,592.913615924,0.0,46.0930336215,113.312780494,408.477319293,394.14151561,5.66466996096,8.67113372269
 05/02  03:00:00,992.359607455,97.2753602119,591.626228287,0.0,46.0930336215,113.312780494,415.129752305,400.793745888,5.66466996096,8.67133645674
 05/02  04:00:00,1088.1906084,97.2753602119,593.844183394,0.0,100.150657288,148.969399434,401.932636232,387.596407766,5.66466996096,8.67155850521
 05/02  05:00:00,1083.10975403,98.7829985717,586.361701584,0.0,100.150657288,149.894399434,541.020754831,518.187289531,14.1616749024,8.67179039838
 05/02  06:00:00,1299.38920272,103.308294898,569.512693071,0.0,176.471037341,302.612436532,424.870151923,387.874782455,28.3233498048,8.67201966381
 05/02  07:00:00,1399.23989638,106.638710133,558.846676695,0.0,243.2593065,310.10971186,404.423598116,344.513952343,42.4850247072,17.4246210656
 05/02  08:00:00,1433.69950277,108.129871156,550.073275848,0.0,243.2593065,310.10971186,397.006447994,322.88124247,56.6466996096,17.4785059143
 05/02  09:00:00,1461.82953564,109.658456169,543.092527454,0.0,243.2593065,302.612436532,367.767515411,307.762321222,42.4850247072,17.5201694821
 05/02  10:00:00,1467.9927327,111.153020916,540.279051567,0.0,243.2593065,310.10971186,395.030181606,297.858308869,70.808374512,26.3634982247
 05/02  11:00:00,1467.87817447,112.933125902,537.303065534,0.0,243.2593065,310.10971186,383.057449155,285.851584664,70.808374512,26.3974899793
 05/02  12:00:00,1423.07978926,114.582931928,532.498355331,0.0,243.2593065,310.10971186,363.131234261,274.778004295,70.808374512,17.5448554537
 05/02  13:00:00,1452.42270768,116.070144672,527.497494522,0.0,243.2593065,302.612436532,350.335540291,267.290795231,56.6466996096,26.3980454506
 05/02  14:00:00,1450.36729775,117.930069634,523.829719217,0.0,243.2593065,302.612436532,325.50883122,256.659127805,42.4850247072,26.364678708
 05/02  15:00:00,1445.89750031,120.157431059,517.676863357,0.0,243.2593065,302.612436532,322.741558806,239.763041074,56.6466996096,26.3318181227
 05/02  16:00:00,1445.2642178,122.079286845,509.437835988,0.0,243.2593065,310.10971186,329.166709029,226.691309381,84.9700494144,17.5053502335
 05/02  17:00:00,1442.84007338,122.52966556,507.018540262,0.0,243.2593065,310.10971186,329.369632662,227.009508535,84.9700494144,17.3900747122
 05/02  18:00:00,1182.35776103,97.2753602119,535.997894914,0.0,166.938926447,199.110933808,335.512265169,241.855632349,84.9700494144,8.68658340611
 05/02  19:00:00,1202.04088133,97.2753602119,558.524306599,0.0,166.938926447,191.61365848,327.774204354,262.441348803,56.6466996096,8.68615594177
 05/02  20:00:00,1078.05779775,97.2753602119,556.53339219,0.0,100.150657288,124.558693486,373.36383474,308.029341865,56.6466996096,8.68779326559
 05/02  21:00:00,1044.50077006,97.2753602119,562.752093274,0.0,100.150657288,124.558693486,372.707886583,321.549051371,42.4850247072,8.6738105051
 05/02  22:00:00,977.771389675,97.2753602119,563.169615871,0.0,46.0930336215,124.558693486,380.713968605,343.71818291,28.3233498048,8.67243589078
 05/02  23:00:00,980.441281635,97.2753602119,565.197177191,0.0,46.0930336215,124.558693486,386.035759343,354.550272105,14.1616749024,17.3238123358
 05/02  24:00:00,970.217654549,97.2753602119,567.533525744,0.0,46.0930336215,113.312780494,378.643057507,364.307023607,5.66466996096,8.67136393834
 05/03  01:00:00,970.451258801,97.2753602119,567.830432319,0.0,46.0930336215,113.312780494,386.821175525,372.485050396,5.66466996096,8.67145516805
 05/03  02:00:00,973.895425457,97.2753602119,571.561248746,0.0,46.0930336215,113.312780494,394.94643517,380.610122639,5.66466996096,8.67164257061
 05/03  03:00:00,972.512954264,97.2753602119,570.101758041,0.0,46.0930336215,113.312780494,401.219949649,386.883431407,5.66466996096,8.67184828103
 05/03  04:00:00,1061.03506409,97.2753602119,567.960451868,0.0,100.150657288,148.969399434,387.503705866,373.166976594,5.66466996096,8.67205931119
 05/03  05:00:00,1057.50717439,100.194228469,560.003657317,0.0,100.150657288,149.894399434,504.609513681,481.775563886,14.1616749024,8.6722748929
 05/03  06:00:00,1283.98152548,104.955315888,552.477166204,0.0,176.471037341,302.612436532,405.570801225,368.574963698,28.3233498048,8.67248772202
 05/03  07:00:00,1387.87494214,109.906720053,543.042253865,0.0,243.2593065,310.10971186,381.658338598,330.451980553,42.4850247072,8.7213333375
 05/03  08:00:00,1423.83347866,111.567226081,535.802866534,0.0,243.2593065,310.10971186,391.020797404,308.167689915,56.6466996096,26.2064078792
 05/03  09:00:00,1452.30048179,112.989845001,530.14328744,0.0,243.2593065,302.612436532,352.423079014,292.417473578,42.4850247072,17.5205807282
 05/03  10:00:00,1452.63540271,114.485113044,522.352639617,0.0,243.2593065,310.10971186,375.138461219,277.966951837,70.808374512,26.3631348699
 05/03  11:00:00,1445.13746826,116.04125327,513.335084532,0.0,243.2593065,310.10971186,361.892252683,264.689333265,70.808374512,26.3945449058
 05/03  12:00:00,1399.46202891,117.45740374,508.770699231,0.0,243.2593065,310.10971186,344.225748282,255.871707977,70.808374512,17.5456657934
 05/03  13:00:00,1435.42602947,119.181505057,508.841880687,0.0,243.2593065,302.612436532,317.498430773,234.454276246,56.6466996096,26.3974549182
 05/03  14:00:00,1439.75870435,121.368233422,508.838684389,0.0,243.2593065,302.612436532,270.204719822,201.35674557,42.4850247072,26.3629495448
 05/03  15:00:00,1442.88695191,123.20444033,508.768919896,0.0,243.2593065,302.612436532,265.833612401,182.8559195,56.6466996096,26.3309932914
 05/03  16:00:00,1450.69168703,124.509424776,508.136294407,0.0,243.2593065,310.10971186,280.211963072,177.736647783,84.9700494144,17.5052658737
 05/03  17:00:00,1450.17820709,124.581253805,507.584726111,0.0,243.2593065,310.10971186,277.694626621,184.019160349,84.9700494144,8.70541685794
 05/03  18:00:00,1161.57953392,97.2753602119,516.218163019,0.0,166.938926447,199.110933808,334.805989254,232.480995518,84.9700494144,17.3549443226
 05/03  19:00:00,1190.97445942,97.2753602119,546.593580652,0.0,166.938926447,191.61365848,329.696105147,264.362947771,56.6466996096,8.6864577663
 05/03  20:00:00,1082.63788377,97.2753602119,560.588112628,0.0,100.150657288,124.558693486,374.871030794,309.538300727,56.6466996096,8.68603045769
