Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  21:00:00,1044.12199961,97.2753602119,561.736797805,0.0,100.150657288,124.558693486,372.259528858,321.100677198,42.4850247072,8.67382695297
 05/03  22:00:00,979.134311302,97.2753602119,564.723587792,0.0,46.0930336215,124.558693486,380.885704634,343.889958329,28.3233498048,8.67239650036
 05/03  23:00:00,981.517779724,97.2753602119,566.484556224,0.0,46.0930336215,124.558693486,376.9953687,354.163678884,14.1616749024,8.67001491375
 05/03  24:00:00,969.326484048,97.2753602119,566.712524461,0.0,46.0930336215,113.312780494,376.942410975,362.605664191,5.66466996096,8.67207682307
 05/04  01:00:00,970.847656601,97.2753602119,568.36901788,0.0,46.0930336215,113.312780494,385.749547268,371.413671774,5.66466996096,8.67120553256
 05/04  02:00:00,972.032611585,97.2753602119,569.634888983,0.0,46.0930336215,113.312780494,393.633131482,379.297119133,5.66466996096,8.67134238807
 05/04  03:00:00,968.542700594,97.2753602119,565.885435697,0.0,46.0930336215,113.312780494,398.749627241,384.413435459,5.66466996096,8.67152182049
 05/04  04:00:00,1056.76479063,97.2753602119,563.394385089,0.0,100.150657288,148.969399434,383.377599397,369.041215586,5.66466996096,8.6717138505
 05/04  05:00:00,1052.39284038,100.774850642,553.912173677,0.0,100.150657288,149.894399434,493.798368176,470.965111038,14.1616749024,8.67158223531
 05/04  06:00:00,1276.38651143,105.951795455,543.168848854,0.0,176.471037341,302.612436532,396.495462383,359.499881592,28.3233498048,8.67223098652
 05/04  07:00:00,1381.50622059,110.983818018,535.069397682,0.0,243.2593065,310.10971186,387.614936637,327.704402736,42.4850247072,17.4255091945
 05/04  08:00:00,1416.41518936,112.181844657,528.207345047,0.0,243.2593065,310.10971186,394.168164052,320.043904811,56.6466996096,17.4775596314
 05/04  09:00:00,1437.51096018,113.369118356,516.177622092,0.0,243.2593065,302.612436532,369.113734425,300.358417183,42.4850247072,26.2702925347
 05/04  10:00:00,1440.15368281,114.686520179,510.738668823,0.0,243.2593065,310.10971186,354.998351844,266.60754306,70.808374512,17.5824342718
 05/04  11:00:00,1446.46581179,116.240390016,511.624252054,0.0,243.2593065,310.10971186,320.63221758,223.428529179,70.808374512,26.3953138882
 05/04  12:00:00,1406.89674798,117.897853587,511.410975503,0.0,243.2593065,310.10971186,306.995776047,209.878445503,70.808374512,26.3089560324
 05/04  13:00:00,1441.07027033,119.410498198,511.178016267,0.0,243.2593065,302.612436532,292.114832524,209.073582363,56.6466996096,26.3945505516
 05/04  14:00:00,1443.52292747,121.226858526,511.361443544,0.0,243.2593065,302.612436532,268.429891248,199.584422972,42.4850247072,26.3604435689
 05/04  15:00:00,1450.24612457,123.615815477,513.642265806,0.0,243.2593065,302.612436532,249.777769301,175.570267163,56.6466996096,17.5608025291
 05/04  16:00:00,1459.61646353,125.324372919,514.282812537,0.0,243.2593065,310.10971186,281.023525951,169.806755572,84.9700494144,26.2467209639
 05/04  17:00:00,1454.54937653,124.453076371,511.266207608,0.0,243.2593065,310.10971186,280.724042121,187.04849238,84.9700494144,8.70550032644
 05/04  18:00:00,1157.06570179,97.2753602119,512.231372345,0.0,166.938926447,199.110933808,322.220489198,228.563344723,84.9700494144,8.6870950612
 05/04  19:00:00,1174.03441175,97.2753602119,530.426763799,0.0,166.938926447,191.61365848,340.084267531,266.084816868,56.6466996096,17.3527510535
 05/04  20:00:00,1070.20700164,97.2753602119,547.466470437,0.0,100.150657288,124.558693486,380.661130874,315.328732032,56.6466996096,8.68569923216
 05/04  21:00:00,1035.14184025,97.2753602119,552.041880242,0.0,100.150657288,124.558693486,377.268068674,326.109863937,42.4850247072,8.67318002953
 05/04  22:00:00,968.045098494,97.2753602119,552.723457758,0.0,46.0930336215,124.558693486,384.461509832,347.466467564,28.3233498048,8.67169246399
 05/04  23:00:00,966.628180358,97.2753602119,550.319129065,0.0,46.0930336215,124.558693486,379.680212301,356.846645249,14.1616749024,8.67189214976
 05/04  24:00:00,952.477830907,97.2753602119,548.366672265,0.0,46.0930336215,113.312780494,378.701368143,364.364604952,5.66466996096,8.67209323028
 05/05  01:00:00,955.761670301,97.2753602119,551.920284332,0.0,46.0930336215,113.312780494,386.547281562,372.210439726,5.66466996096,8.67217187574
 05/05  02:00:00,955.308822543,97.2753602119,551.462563777,0.0,46.0930336215,113.312780494,392.339335334,378.004069795,5.66466996096,8.67059557791
 05/05  03:00:00,956.762555854,97.2753602119,553.062220496,0.0,46.0930336215,113.312780494,398.594701665,384.259284881,5.66466996096,8.67074682389
 05/05  04:00:00,1052.18344483,97.2753602119,554.786562149,0.0,100.150657288,148.969399434,384.597038662,370.261448942,5.66466996096,8.67091975964
 05/05  05:00:00,1052.71099993,100.799375031,551.333400742,0.0,100.150657288,149.894399434,496.828850374,473.996070705,14.1616749024,8.67110476588
 05/05  06:00:00,1281.07069249,105.974866977,546.807124302,0.0,176.471037341,302.612436532,400.106806984,363.112171128,28.3233498048,8.67128605145
 05/05  07:00:00,1383.54177371,111.517477832,536.666856876,0.0,243.2593065,310.10971186,377.050907262,317.141270239,42.4850247072,17.4246123162
 05/05  08:00:00,1418.35762077,112.911147577,529.379739583,0.0,243.2593065,310.10971186,377.230638045,303.104759025,56.6466996096,17.4791794097
 05/05  09:00:00,1441.36062552,114.294719332,518.95326819,0.0,243.2593065,302.612436532,345.668236264,285.667295369,42.4850247072,17.5159161885
 05/05  10:00:00,1440.66150325,115.788951541,510.469276874,0.0,243.2593065,310.10971186,360.214424195,263.043163218,70.808374512,26.3628864643
 05/05  11:00:00,1444.77092365,117.456530228,510.522581055,0.0,243.2593065,310.10971186,326.450802958,229.251435331,70.808374512,26.3909931149
 05/05  12:00:00,1406.88779166,118.957592528,510.623780215,0.0,243.2593065,310.10971186,300.609102158,203.496261154,70.808374512,26.3044664921
 05/05  13:00:00,1442.71718101,120.618524364,511.295110555,0.0,243.2593065,302.612436532,273.965766475,196.230904798,56.6466996096,21.088162068
 05/05  14:00:00,1444.84406704,122.482434295,511.052735382,0.0,243.2593065,302.612436532,250.020340912,184.659396679,42.4850247072,22.8759195249
 05/05  15:00:00,1446.16435142,124.113944725,510.701443189,0.0,243.2593065,302.612436532,261.225373803,178.249247826,56.6466996096,26.3294263673
 05/05  16:00:00,1455.69329139,125.357619337,511.491755936,0.0,243.2593065,310.10971186,272.538346133,170.068337801,84.9700494144,17.4999589171
 05/05  17:00:00,1456.56248094,126.20806425,511.350704973,0.0,243.2593065,310.10971186,270.395998059,168.036733446,84.9700494144,17.389215199
 05/05  18:00:00,1154.29958793,97.2753602119,510.380539116,0.0,166.938926447,199.110933808,292.30380649,198.647542538,84.9700494144,8.68621453724
 05/05  19:00:00,1158.00997289,97.2753602119,516.808480878,0.0,166.938926447,191.61365848,306.572158033,241.239718929,56.6466996096,8.6857394941
 05/05  20:00:00,1058.58785696,97.2753602119,537.083406806,0.0,100.150657288,124.558693486,363.338047273,298.004009207,56.6466996096,8.68733845703
 05/05  21:00:00,1033.6401199,97.2753602119,551.150529929,0.0,100.150657288,124.558693486,360.192297596,309.033879735,42.4850247072,8.67339315351
 05/05  22:00:00,969.853074914,97.2753602119,554.752453949,0.0,46.0930336215,124.558693486,368.458417968,331.463083809,28.3233498048,8.67198435448
 05/05  23:00:00,973.665893758,97.2753602119,558.022166269,0.0,46.0930336215,124.558693486,374.973957895,343.489500511,14.1616749024,17.3227824816
 05/05  24:00:00,965.981863997,97.2753602119,563.084123253,0.0,46.0930336215,113.312780494,367.861648932,353.526192024,5.66466996096,8.67078694646
 05/06  01:00:00,968.106215472,97.2753602119,565.444829738,0.0,46.0930336215,113.312780494,375.997284822,361.661782525,5.66466996096,8.67083233585
 05/06  02:00:00,966.223260871,97.2753602119,563.408420039,0.0,46.0930336215,113.312780494,383.527269483,369.191627016,5.66466996096,8.67097250576
 05/06  03:00:00,962.388348888,97.2753602119,559.21954309,0.0,46.0930336215,113.312780494,389.257113576,374.921312928,5.66466996096,8.67113068663
 05/06  04:00:00,970.801353842,97.2753602119,557.104301162,0.0,55.6251445156,113.312780494,382.21726146,367.881297353,5.66466996096,8.6712941457
 05/06  05:00:00,968.774632071,97.2753602119,554.946167572,0.0,55.6251445156,113.312780494,393.250588843,370.417454876,14.1616749024,8.67145906535
 05/06  06:00:00,1040.90551073,97.2753602119,553.961307345,0.0,65.1572554096,176.889270242,350.921020267,313.926046163,28.3233498048,8.67162429892
 05/06  07:00:00,1140.44229802,100.003435097,544.423286814,0.0,109.682768182,220.96816451,426.731616269,375.57479898,42.4850247072,8.67179258158
 05/06  08:00:00,1150.63997695,99.8943940301,544.85711953,0.0,109.682768182,220.96816451,413.291053448,347.945458243,56.6466996096,8.69889559496
 05/06  09:00:00,1256.13070114,102.621093625,540.397339426,0.0,131.945524568,266.955817592,375.646403919,315.734751069,42.4850247072,17.4266281426
 05/06  10:00:00,1258.27847254,103.085951844,535.141845023,0.0,131.945524568,274.45309292,387.552281224,299.266913475,70.808374512,17.4769932364
 05/06  11:00:00,1253.35333846,103.614846999,529.314341041,0.0,131.945524568,274.45309292,374.852791938,286.569611323,70.808374512,17.4748061029
 05/06  12:00:00,1214.14789806,104.224902433,522.329882935,0.0,131.945524568,274.45309292,366.563847476,278.286029727,70.808374512,17.4694432378
 05/06  13:00:00,1200.82639232,104.998097571,516.227948309,0.0,131.945524568,266.955817592,336.323744163,262.206781165,56.6466996096,17.4702633888
 05/06  14:00:00,1196.23298533,105.84947194,511.727956612,0.0,131.945524568,266.955817592,303.717567003,243.761808574,42.4850247072,17.4707337216
 05/06  15:00:00,1113.20067493,97.2753602119,513.981142927,0.0,109.682768182,212.545889182,255.873365078,181.753136932,56.6466996096,17.4735285355
 05/06  16:00:00,1130.3448728,97.2753602119,522.883646202,0.0,109.682768182,220.04316451,297.05413719,194.611705689,84.9700494144,17.4723820863
 05/06  17:00:00,1097.83960326,97.2753602119,531.565941708,0.0,109.682768182,220.04316451,306.613384265,204.224216056,84.9700494144,17.4191187945
 05/06  18:00:00,1063.05668897,97.2753602119,535.148920571,0.0,100.150657288,199.110933808,338.378705412,244.738077225,84.9700494144,8.67057877258
 05/06  19:00:00,1066.63803651,97.2753602119,540.901005221,0.0,100.150657288,191.61365848,324.704263775,259.386831499,56.6466996096,8.67073266638
 05/06  20:00:00,973.98362887,97.2753602119,548.019397964,0.0,55.6251445156,124.558693486,372.357888206,307.040289031,56.6466996096,8.67089956531
 05/06  21:00:00,974.292311772,97.2753602119,548.814509038,0.0,55.6251445156,124.558693486,367.573166669,316.417080622,42.4850247072,8.67106133972
 05/06  22:00:00,964.777522514,97.2753602119,549.514326029,0.0,46.0930336215,124.558693486,374.39016904,337.395593303,28.3233498048,8.67122593246
 05/06  23:00:00,966.406507494,97.2753602119,550.150751596,0.0,46.0930336215,124.558693486,370.144743213,347.311677065,14.1616749024,8.67139124556
 05/06  24:00:00,956.348921333,97.2753602119,552.628045348,0.0,46.0930336215,113.312780494,371.173510507,356.837279508,5.66466996096,8.67156103825
 05/07  01:00:00,949.067910258,97.2753602119,556.848428547,0.0,34.9616554283,113.312780494,380.948258125,366.611959488,5.66466996096,8.67162867598
 05/07  02:00:00,948.079740193,97.2753602119,555.801954638,0.0,34.9616554283,113.312780494,387.89318678,373.556784217,5.66466996096,8.67173260198
 05/07  03:00:00,947.228439914,97.2753602119,554.873576979,0.0,34.9616554283,113.312780494,394.161006764,379.824468738,5.66466996096,8.6718680656
 05/07  04:00:00,954.890073844,97.2753602119,551.960843564,0.0,44.4937663224,113.312780494,387.692467538,373.35750824,5.66466996096,8.67028933691
 05/07  05:00:00,955.239924044,97.2753602119,552.36830748,0.0,44.4937663224,113.312780494,400.847736825,378.015634124,14.1616749024,8.67042779889
 05/07  06:00:00,1030.53145292,97.2753602119,554.746244608,0.0,54.0258772165,176.889270242,359.836644997,322.842720416,28.3233498048,8.67057477623
 05/07  07:00:00,1019.73286341,97.2753602119,551.99890447,0.0,54.0258772165,184.38654557,338.067784335,286.911035432,42.4850247072,8.67172419623
 05/07  08:00:00,1093.46763074,97.2753602119,545.971009496,0.0,65.1572554096,220.04316451,349.231366143,275.215680271,56.6466996096,17.3689862626
 05/07  09:00:00,1084.06252493,97.2753602119,543.980168585,0.0,65.1572554096,212.545889182,317.348388526,266.146710153,42.4850247072,8.71665366495
 05/07  10:00:00,1091.04168761,97.2753602119,543.586776445,0.0,65.1572554096,220.04316451,344.347523316,256.074967657,70.808374512,17.4641811472
 05/07  11:00:00,1091.32103518,97.2753602119,542.961472488,0.0,65.1572554096,220.04316451,332.720654428,244.448122922,70.808374512,17.4641569944
 05/07  12:00:00,1085.93801875,97.2753602119,538.892112205,0.0,65.1572554096,220.04316451,330.383571194,242.111105018,70.808374512,17.4640916634
 05/07  13:00:00,1071.32123517,97.2753602119,532.411692918,0.0,65.1572554096,212.545889182,309.38586489,235.275142676,56.6466996096,17.4640226039
 05/07  14:00:00,1068.54641481,97.2753602119,529.936932024,0.0,65.1572554096,212.545889182,284.564284349,224.615306321,42.4850247072,17.463953321
 05/07  15:00:00,1065.25845268,97.2753602119,526.899495336,0.0,65.1572554096,212.545889182,291.159307525,217.048723773,56.6466996096,17.4638841421
 05/07  16:00:00,1038.09792021,97.2753602119,525.390991937,0.0,65.1572554096,220.04316451,320.650952629,218.217088117,84.9700494144,17.4638150974
 05/07  17:00:00,995.408451473,97.2753602119,529.036587001,0.0,54.0258772165,184.38654557,338.16457078,235.77945519,84.9700494144,17.415066176
 05/07  18:00:00,965.603973555,97.2753602119,529.44016371,0.0,44.4937663224,163.454314868,364.624716483,270.984360793,84.9700494144,8.6703062755
 05/07  19:00:00,964.291520615,97.2753602119,530.894383101,0.0,44.4937663224,155.95703954,348.715503457,283.398361824,56.6466996096,8.67044202355
 05/07  20:00:00,952.231867379,97.2753602119,537.892754037,0.0,44.4937663224,124.558693486,390.231146612,324.913858824,56.6466996096,8.67058817847
 05/07  21:00:00,958.742642471,97.2753602119,544.311178356,0.0,44.4937663224,124.558693486,387.803798061,336.648036022,42.4850247072,8.6707373316
 05/07  22:00:00,951.670165096,97.2753602119,547.435046723,0.0,34.9616554283,124.558693486,393.169661504,356.17542443,28.3233498048,8.67088726912
 05/07  23:00:00,949.766602744,97.2753602119,544.268943739,0.0,34.9616554283,124.558693486,386.645989826,363.813277595,14.1616749024,8.67103732807
 05/07  24:00:00,935.228261771,97.2753602119,542.024997677,0.0,34.9616554283,113.312780494,383.496796695,369.160935049,5.66466996096,8.67119168517
 05/08  01:00:00,945.227434952,97.2753602119,541.004670099,0.0,46.0930336215,113.312780494,390.141311539,375.805397144,5.66466996096,8.67124443474
 05/08  02:00:00,950.658869694,97.2753602119,546.513473147,0.0,46.0930336215,113.312780494,401.22952333,386.893519968,5.66466996096,8.6713334003
 05/08  03:00:00,960.143924633,97.2753602119,556.551059403,0.0,46.0930336215,113.312780494,411.437288512,397.101164877,5.66466996096,8.67145367405
 05/08  04:00:00,1049.94332849,97.2753602119,555.797170701,0.0,100.150657288,148.969399434,395.457557803,381.121304507,5.66466996096,8.67158333444
 05/08  05:00:00,1051.45924296,97.6599343734,555.714747394,0.0,100.150657288,149.894399434,587.763212791,564.929816517,14.1616749024,8.67172137146
 05/08  06:00:00,1284.64207208,100.376871575,557.511147028,0.0,176.471037341,302.612436532,442.978917925,405.984441395,28.3233498048,8.67112672431
 05/08  07:00:00,1378.39051372,103.261358931,539.652549889,0.0,243.2593065,310.10971186,409.511195106,349.604254005,42.4850247072,17.4219163941
 05/08  08:00:00,1401.79601173,104.205402241,522.446152664,0.0,243.2593065,310.10971186,400.515361709,326.397123669,56.6466996096,17.4715384308
 05/08  09:00:00,1424.30071214,105.302305579,512.320266139,0.0,243.2593065,302.612436532,358.084174659,298.084179485,42.4850247072,17.5149704676
 05/08  10:00:00,1434.00620607,106.539523133,512.596061261,0.0,243.2593065,310.10971186,358.710185524,261.544213039,70.808374512,26.3575979729
 05/08  11:00:00,1439.1856387,107.761969236,512.454069417,0.0,243.2593065,310.10971186,320.581390589,223.38504312,70.808374512,26.3879729565
 05/08  12:00:00,1402.22756642,109.677342952,513.041916226,0.0,243.2593065,310.10971186,293.781587418,196.671503745,70.808374512,26.3017091615
 05/08  13:00:00,1450.11046617,113.26674689,520.830781956,0.0,243.2593065,302.612436532,246.495566723,163.461990204,56.6466996096,26.3868769093
 05/08  14:00:00,1457.68514068,116.220353015,524.393935863,0.0,243.2593065,302.612436532,211.375463095,151.313968732,42.4850247072,17.5764696557
 05/08  15:00:00,1459.30527771,119.189379542,523.137642003,0.0,243.2593065,302.612436532,222.403493839,139.431199449,56.6466996096,26.3255947812
 05/08  16:00:00,1470.44558644,124.94719112,521.83470109,0.0,243.2593065,310.10971186,208.980281723,106.509288694,84.9700494144,17.5009436149
 05/08  17:00:00,1476.3940833,130.323266437,522.418604765,0.0,243.2593065,310.10971186,186.090558688,83.7330544848,84.9700494144,17.3874547887
 05/08  18:00:00,1180.02011667,97.2753602119,524.65822512,0.0,166.938926447,199.110933808,193.64635758,99.9909116401,84.9700494144,8.68539652529
 05/08  19:00:00,1178.81683204,97.2753602119,526.543771392,0.0,166.938926447,191.61365848,193.595525859,128.263936829,56.6466996096,8.68488941996
 05/08  20:00:00,1037.60791842,97.2753602119,513.690262068,0.0,100.150657288,124.558693486,262.885018655,197.551927491,56.6466996096,8.68639155474
 05/08  21:00:00,994.618217441,97.2753602119,512.502808169,0.0,100.150657288,124.558693486,274.883950783,223.726393728,42.4850247072,8.67253234747
 05/08  22:00:00,924.959880106,97.2753602119,511.828795727,0.0,46.0930336215,124.558693486,298.524977612,261.530550205,28.3233498048,8.67107760211
 05/08  23:00:00,922.964140483,97.2753602119,510.59973239,0.0,46.0930336215,124.558693486,324.097494029,301.264605235,14.1616749024,8.67121389196
 05/08  24:00:00,918.533671274,97.2753602119,517.374719438,0.0,46.0930336215,113.312780494,357.39531839,343.059160978,5.66466996096,8.67148745068
 05/09  01:00:00,932.070089537,97.2753602119,529.193011224,0.0,46.0930336215,113.312780494,370.233753527,355.897672964,5.66466996096,8.67141060271
 05/09  02:00:00,934.24296455,97.2753602119,531.171049339,0.0,46.0930336215,113.312780494,376.207059981,361.870916922,5.66466996096,8.67147309793
 05/09  03:00:00,938.312395796,97.2753602119,534.83429708,0.0,46.0930336215,113.312780494,392.604831798,369.618615939,5.66466996096,17.3215458979
 05/09  04:00:00,1033.68693134,97.2753602119,536.07656485,0.0,100.150657288,148.969399434,367.831076056,353.496324111,5.66466996096,8.67008198464
 05/09  05:00:00,1030.39977863,99.569890265,529.876729653,0.0,100.150657288,149.894399434,486.575994245,463.744117394,14.1616749024,8.67020194821
 05/09  06:00:00,1250.31624057,104.635133964,518.675244339,0.0,176.471037341,302.612436532,374.762209802,337.768539262,28.3233498048,8.67032073562
 05/09  07:00:00,1353.38874914,108.991748164,512.051036952,0.0,243.2593065,310.10971186,343.784201574,292.577876218,42.4850247072,8.72130064914
 05/09  08:00:00,1399.8146288,110.754706023,512.80928186,0.0,243.2593065,310.10971186,317.036469295,242.914828252,56.6466996096,17.4749414335
 05/09  09:00:00,1440.99072788,113.197636769,515.016440078,0.0,243.2593065,302.612436532,268.226032419,199.479684027,42.4850247072,26.2613236852
 05/09  10:00:00,1455.35056288,116.263477984,517.721285903,0.0,243.2593065,310.10971186,263.969115561,175.582911259,70.808374512,17.577829789
 05/09  11:00:00,1460.5072779,118.789746237,518.646492429,0.0,243.2593065,310.10971186,259.483503979,162.287643636,70.808374512,26.3874858304
 05/09  12:00:00,1425.1541108,121.83156937,520.616825127,0.0,243.2593065,310.10971186,243.84174805,146.732006195,70.808374512,26.3013673428
 05/09  13:00:00,1465.64922953,126.009102395,522.57656538,0.0,243.2593065,302.612436532,207.615958006,124.583882861,56.6466996096,26.3853755352
 05/09  14:00:00,1469.58587124,130.529219465,521.998849976,0.0,243.2593065,302.612436532,175.323501886,106.48262273,42.4850247072,26.355854449
 05/09  15:00:00,1473.74577409,135.350111688,521.356783485,0.0,243.2593065,302.612436532,164.912215648,90.7110997845,56.6466996096,17.5544162541
 05/09  16:00:00,1484.05347206,139.878975429,520.495476566,0.0,243.2593065,310.10971186,181.153753628,78.6817054851,84.9700494144,17.5019987288
 05/09  17:00:00,1486.33644694,142.131907803,520.549789494,0.0,243.2593065,310.10971186,178.031453776,75.6736503081,84.9700494144,17.3877540531
 05/09  18:00:00,1179.19914812,97.2753602119,523.989455886,0.0,166.938926447,199.110933808,204.403439883,110.748675808,84.9700494144,8.68471466122
 05/09  19:00:00,1164.90544489,97.2753602119,517.382193755,0.0,166.938926447,191.61365848,203.831674378,138.498766535,56.6466996096,8.68620823349
 05/09  20:00:00,1037.26694244,97.2753602119,514.285511016,0.0,100.150657288,124.558693486,259.96424586,185.966543896,56.6466996096,17.3510023541
 05/09  21:00:00,1001.51425017,97.2753602119,515.885175026,0.0,100.150657288,124.558693486,235.934578772,184.777131442,42.4850247072,8.67242262224
 05/09  22:00:00,933.974172378,97.2753602119,515.741493589,0.0,46.0930336215,124.558693486,246.930739061,209.936558119,28.3233498048,8.67083113714
 05/09  23:00:00,931.647897911,97.2753602119,514.367952582,0.0,46.0930336215,124.558693486,254.311434307,231.478808611,14.1616749024,8.67095079431
 05/09  24:00:00,918.806868089,97.2753602119,514.60354433,0.0,46.0930336215,113.312780494,258.592161834,244.256419726,5.66466996096,8.67107214694
 05/10  01:00:00,918.8770338,97.2753602119,514.419614136,0.0,46.0930336215,113.312780494,265.743466225,251.407735928,5.66466996096,8.67106033565
 05/10  02:00:00,915.605340203,97.2753602119,512.873499058,0.0,46.0930336215,113.312780494,290.210542034,275.874733244,5.66466996096,8.67113882943
 05/10  03:00:00,913.88845236,97.2753602119,512.375082226,0.0,46.0930336215,113.312780494,311.159089229,296.823184895,5.66466996096,8.67123437375
 05/10  04:00:00,1004.00103397,97.2753602119,512.480656985,0.0,100.150657288,148.969399434,304.768193041,290.43218805,5.66466996096,8.67133502961
 05/10  05:00:00,1008.44358793,101.080733742,512.218558451,0.0,100.150657288,149.894399434,424.870994683,402.039875151,14.1616749024,8.66944462929
 05/10  06:00:00,1243.54916343,107.32311921,512.836532426,0.0,176.471037341,302.612436532,305.848416102,268.855235763,28.3233498048,8.66983053414
 05/10  07:00:00,1361.95373648,112.321379435,512.972161498,0.0,243.2593065,310.10971186,291.100232949,239.895730736,42.4850247072,8.71947750574
 05/10  08:00:00,1407.03055267,114.065253312,514.242675807,0.0,243.2593065,310.10971186,306.781402397,223.936060776,56.6466996096,26.198642012
 05/10  09:00:00,1447.43801684,117.506230303,516.484469219,0.0,243.2593065,302.612436532,249.540205212,189.540962519,42.4850247072,17.5142179865
 05/10  10:00:00,1469.02778127,122.980325703,522.074818706,0.0,243.2593065,310.10971186,246.155759949,148.995761889,70.808374512,26.351623548
 05/10  11:00:00,1476.54859508,128.474937526,522.700595581,0.0,243.2593065,310.10971186,217.286619892,120.093996808,70.808374512,26.384248572
 05/10  12:00:00,1439.15512574,133.502211904,522.04947941,0.0,243.2593065,310.10971186,190.15372058,101.803991885,70.808374512,17.5413541836
 05/10  13:00:00,1476.94207595,138.531706001,521.451634211,0.0,243.2593065,302.612436532,169.301863598,86.2724267649,56.6466996096,26.3827372236
 05/10  14:00:00,1481.10902211,143.315643201,520.824295341,0.0,243.2593065,302.612436532,142.422384749,73.5846681631,42.4850247072,26.3526918786
 05/10  15:00:00,1483.71554603,146.335615456,520.444379887,0.0,243.2593065,302.612436532,140.302278716,66.0999871833,56.6466996096,17.5555919226
 05/10  16:00:00,1490.72939739,147.009059837,520.135455894,0.0,243.2593065,310.10971186,178.262555575,67.0530506885,84.9700494144,26.2394554724
 05/10  17:00:00,1489.70726284,146.271245186,519.846921538,0.0,243.2593065,310.10971186,167.082387467,73.4086686414,84.9700494144,8.7036694108
 05/10  18:00:00,1177.49856061,97.2753602119,522.774184911,0.0,166.938926447,199.110933808,214.525767276,120.870278227,84.9700494144,8.68543963452
 05/10  19:00:00,1160.17458926,97.2753602119,513.788850288,0.0,166.938926447,191.61365848,220.190230836,154.858636033,56.6466996096,8.68489519304
 05/10  20:00:00,1032.59139923,97.2753602119,511.763799262,0.0,100.150657288,124.558693486,295.965098123,221.966026437,56.6466996096,17.3523720763
 05/10  21:00:00,990.577510842,97.2753602119,510.824936356,0.0,100.150657288,124.558693486,306.140630822,254.982460846,42.4850247072,8.67314526833
 05/10  22:00:00,922.115373052,97.2753602119,510.611834858,0.0,46.0930336215,124.558693486,340.179225442,303.18605435,28.3233498048,8.66982128709
 05/10  23:00:00,938.739798387,97.2753602119,524.566565666,0.0,46.0930336215,124.558693486,359.234932494,336.403340227,14.1616749024,8.66991736507
 05/10  24:00:00,950.715193118,97.2753602119,547.024517045,0.0,46.0930336215,113.312780494,368.498030817,354.163338433,5.66466996096,8.67002242294
 05/11  01:00:00,959.352254736,97.2753602119,555.908031942,0.0,46.0930336215,113.312780494,377.403815034,363.069133236,5.66466996096,8.67001183676
 05/11  02:00:00,960.048313155,97.2753602119,556.676739352,0.0,46.0930336215,113.312780494,384.82604566,370.491307729,5.66466996096,8.67006796994
 05/11  03:00:00,962.257262077,97.2753602119,559.05372155,0.0,46.0930336215,113.312780494,391.314938845,376.980121961,5.66466996096,8.67014692305
 05/11  04:00:00,1054.91509791,97.2753602119,561.386602266,0.0,100.150657288,148.969399434,377.288218568,362.953315915,5.66466996096,8.67023269211
 05/11  05:00:00,1052.76997402,101.456576949,553.646547298,0.0,100.150657288,149.894399434,480.087506783,457.255507305,14.1616749024,8.6703245759
 05/11  06:00:00,1275.87463277,107.457792133,545.331849502,0.0,176.471037341,302.612436532,382.021152635,345.027389779,28.3233498048,8.67041305136
 05/11  07:00:00,1385.60691403,112.945207529,537.447919433,0.0,243.2593065,310.10971186,369.223136346,309.319181442,42.4850247072,17.418930197
 05/11  08:00:00,1420.88271524,114.407638267,530.162737102,0.0,243.2593065,310.10971186,368.474321748,294.356510983,56.6466996096,17.471111156
 05/11  09:00:00,1443.07687581,116.219370819,518.671398773,0.0,243.2593065,302.612436532,327.890172179,267.890078838,42.4850247072,17.5150686338
 05/11  10:00:00,1442.80670914,117.611727465,510.659779595,0.0,243.2593065,310.10971186,353.225718017,256.065408671,70.808374512,26.3519348343
 05/11  11:00:00,1444.05013835,119.161346322,509.221402596,0.0,243.2593065,310.10971186,334.621610499,237.428828749,70.808374512,26.3844072377
 05/11  12:00:00,1408.78011504,120.859481024,510.631770805,0.0,243.2593065,310.10971186,285.399443752,197.053667646,70.808374512,17.5374015938
 05/11  13:00:00,1446.98399784,122.702390877,512.119593642,0.0,243.2593065,302.612436532,260.911673809,177.882671785,56.6466996096,26.382302414
 05/11  14:00:00,1454.59822368,126.652790744,514.334503468,0.0,243.2593065,302.612436532,219.841111837,151.003434737,42.4850247072,26.3526523927
 05/11  15:00:00,1461.27198338,130.239933745,516.240034207,0.0,243.2593065,302.612436532,207.8268028,133.624532163,56.6466996096,17.5555710276
 05/11  16:00:00,1474.74057721,133.241827845,518.561284136,0.0,243.2593065,310.10971186,233.333391898,122.128006431,84.9700494144,26.2353360523
 05/11  17:00:00,1477.7585288,134.095788581,520.044394222,0.0,243.2593065,310.10971186,215.947110323,122.273243624,84.9700494144,8.70381728468
 05/11  18:00:00,1155.52028786,97.2753602119,509.8539785,0.0,166.938926447,199.110933808,259.936974275,166.281319551,84.9700494144,8.68560530972
 05/11  19:00:00,1152.64876197,97.2753602119,511.135802546,0.0,166.938926447,191.61365848,297.898648686,223.902437179,56.6466996096,17.3495118972
 05/11  20:00:00,1053.69052186,97.2753602119,531.952914282,0.0,100.150657288,124.558693486,356.084616846,290.751970149,56.6466996096,8.68594708731
 05/11  21:00:00,1030.20474327,97.2753602119,546.83392055,0.0,100.150657288,124.558693486,356.115732539,304.959184173,42.4850247072,8.6715236588
 05/11  22:00:00,963.894100873,97.2753602119,548.205763603,0.0,46.0930336215,124.558693486,363.627966866,326.634679129,28.3233498048,8.66993793266
 05/11  23:00:00,965.17774264,97.2753602119,548.751017477,0.0,46.0930336215,124.558693486,358.980411087,336.148709953,14.1616749024,8.67002623168
 05/11  24:00:00,953.410193575,97.2753602119,549.392711382,0.0,46.0930336215,113.312780494,359.35659819,345.02181012,5.66466996096,8.67011810949
 05/12  01:00:00,953.74671105,97.2753602119,549.804165592,0.0,46.0930336215,113.312780494,367.654527107,353.31976375,5.66466996096,8.67009339651
 05/12  02:00:00,956.159016149,97.2753602119,552.395278317,0.0,46.0930336215,113.312780494,377.587334924,363.252530408,5.66466996096,8.67013455525
 05/12  03:00:00,960.084213505,97.2753602119,556.60719456,0.0,46.0930336215,113.312780494,385.68002868,371.345160424,5.66466996096,8.67019829478
 05/12  04:00:00,1052.1269054,97.2753602119,554.702040418,0.0,100.150657288,148.969399434,370.088715277,355.753776501,5.66466996096,8.67026881538
 05/12  05:00:00,1047.23642391,101.788420193,544.364025438,0.0,100.150657288,149.894399434,467.44403285,444.612012515,14.1616749024,8.67034543209
 05/12  06:00:00,1269.30170705,107.976322581,536.234699934,0.0,176.471037341,302.612436532,372.253418816,335.259650324,28.3233498048,8.67041868764
 05/12  07:00:00,1377.27289838,113.354236775,528.748579036,0.0,243.2593065,310.10971186,361.767085302,301.863396214,42.4850247072,17.418664381
 05/12  08:00:00,1408.82958778,114.947876207,518.957839595,0.0,243.2593065,310.10971186,358.325121986,284.207750465,56.6466996096,17.4706719106
 05/12  09:00:00,1434.99503414,116.55719844,511.219368565,0.0,243.2593065,302.612436532,323.029427663,263.029908512,42.4850247072,17.5144944438
 05/12  10:00:00,1442.05138129,118.137757818,509.354632531,0.0,243.2593065,310.10971186,338.433743788,241.274691079,70.808374512,26.3506781965
 05/12  11:00:00,1448.66664217,119.872454834,510.474053966,0.0,243.2593065,310.10971186,300.516451304,203.325110963,70.808374512,26.3829658287
 05/12  12:00:00,1409.53697451,121.385117472,510.892116357,0.0,243.2593065,310.10971186,280.092806408,191.746952209,70.808374512,17.5374796872
 05/12  13:00:00,1443.89895979,122.658861787,510.531019228,0.0,243.2593065,302.612436532,272.434239,189.406913391,56.6466996096,26.3806259997
 05/12  14:00:00,1450.22653091,125.350580272,512.31701857,0.0,243.2593065,302.612436532,233.899484943,165.063516871,42.4850247072,26.3509433644
 05/12  15:00:00,1460.32439429,129.995604054,515.790804414,0.0,243.2593065,302.612436532,210.647882599,136.44678179,56.6466996096,17.5544011991
 05/12  16:00:00,1476.14683332,134.289982831,518.807751361,0.0,243.2593065,310.10971186,228.369997523,117.16210479,84.9700494144,26.2378433185
 05/12  17:00:00,1481.34625307,137.73473931,519.980812951,0.0,243.2593065,310.10971186,198.770523542,105.097129394,84.9700494144,8.70334473362
 05/12  18:00:00,1158.94486584,97.2753602119,511.279210661,0.0,166.938926447,199.110933808,237.699873358,144.044657214,84.9700494144,8.68516673002
 05/12  19:00:00,1149.82791055,97.2753602119,509.207804638,0.0,166.938926447,191.61365848,260.940790282,195.119701948,56.6466996096,9.17438872536
 05/12  20:00:00,1035.4906593,97.2753602119,516.467880203,0.0,100.150657288,124.558693486,351.620474725,278.112410477,56.6466996096,16.8613646376
 05/12  21:00:00,1015.71092334,97.2753602119,534.02627577,0.0,100.150657288,124.558693486,350.679478701,299.521645706,42.4850247072,8.67280828808
 05/12  22:00:00,958.488388731,97.2753602119,542.763598553,0.0,46.0930336215,124.558693486,361.248057414,324.255233855,28.3233498048,8.66947375353
 05/12  23:00:00,961.862274398,97.2753602119,545.125392547,0.0,46.0930336215,124.558693486,358.298099565,335.466885033,14.1616749024,8.66953962934
 05/12  24:00:00,951.063340276,97.2753602119,546.810756519,0.0,46.0930336215,113.312780494,359.884872341,345.550587877,5.66466996096,8.66961450288
 05/13  01:00:00,952.55537177,97.2753602119,548.418911286,0.0,46.0930336215,113.312780494,369.362437794,355.028192451,5.66466996096,8.66957538224
 05/13  02:00:00,955.355553351,97.2753602119,551.410811008,0.0,46.0930336215,113.312780494,379.031111068,364.696838894,5.66466996096,8.66960221286
 05/13  03:00:00,957.822860694,97.2753602119,554.046396338,0.0,46.0930336215,113.312780494,387.695697022,373.361375517,5.66466996096,8.66965154358
 05/13  04:00:00,970.223994951,97.2753602119,556.28045145,0.0,55.6251445156,113.312780494,384.161626936,369.827249353,5.66466996096,8.66970762131
 05/13  05:00:00,969.036310338,97.2753602119,555.067064576,0.0,55.6251445156,113.312780494,396.037397963,373.205957367,14.1616749024,8.66976569352
 05/13  06:00:00,1031.99603377,97.2753602119,548.440736782,0.0,65.1572554096,176.889270242,339.093304313,302.100130183,28.3233498048,8.66982432541
 05/13  07:00:00,1136.41619126,100.368833356,539.9564341,0.0,109.682768182,220.96816451,412.792132207,361.637217522,42.4850247072,8.66988997861
 05/13  08:00:00,1138.10106852,100.073437787,532.728943,0.0,109.682768182,220.96816451,396.250422507,330.907860084,56.6466996096,8.69586281379
 05/13  09:00:00,1235.4540643,102.873485504,521.35385287,0.0,131.945524568,266.955817592,358.499570028,298.59340612,42.4850247072,17.4211392009
 05/13  10:00:00,1237.31815542,103.286685794,515.935908422,0.0,131.945524568,274.45309292,369.99953651,281.717931741,70.808374512,17.4732302569
 05/13  11:00:00,1235.31118813,103.984253775,512.932039061,0.0,131.945524568,274.45309292,337.588413428,249.313743068,70.808374512,17.4662958483
 05/13  12:00:00,1208.09608183,104.522145712,514.058968479,0.0,131.945524568,274.45309292,296.549520387,208.276229214,70.808374512,17.4649166612
 05/13  13:00:00,1207.52186053,105.315125764,516.105260378,0.0,131.945524568,266.955817592,253.477879554,179.365836283,56.6466996096,17.465343661
 05/13  14:00:00,1217.839527,107.537501976,521.818476814,0.0,131.945524568,266.955817592,214.105399978,154.155009756,42.4850247072,17.4653655142
 05/13  15:00:00,1117.89943707,97.2753602119,514.164236332,0.0,109.682768182,212.545889182,179.061872262,104.946200818,56.6466996096,17.4689718338
 05/13  16:00:00,1124.11800944,97.2753602119,513.844758113,0.0,109.682768182,220.04316451,217.158587713,114.722431697,84.9700494144,17.4661066016
 05/13  17:00:00,1081.32614177,97.2753602119,513.720804464,0.0,109.682768182,220.04316451,222.753462402,120.367257777,84.9700494144,17.4161552113
 05/13  18:00:00,1041.08013929,97.2753602119,513.04401994,0.0,100.150657288,199.110933808,255.080450912,161.440398618,84.9700494144,8.67000287931
 05/13  19:00:00,1033.70292387,97.2753602119,510.780087458,0.0,100.150657288,191.61365848,263.542802573,198.226035752,56.6466996096,8.67006721083
 05/13  20:00:00,937.967171368,97.2753602119,515.264866601,0.0,55.6251445156,124.558693486,355.780201097,290.463370808,56.6466996096,8.67013067924
 05/13  21:00:00,959.890365899,97.2753602119,535.321411232,0.0,55.6251445156,124.558693486,365.022604112,313.867391956,42.4850247072,8.6701874496
 05/13  22:00:00,963.717864333,97.2753602119,548.475132408,0.0,46.0930336215,124.558693486,372.58357146,335.589976278,28.3233498048,8.67024537752
 05/13  23:00:00,966.475786138,97.2753602119,550.241687449,0.0,46.0930336215,124.558693486,367.993660583,345.161682066,14.1616749024,8.67030361471
 05/13  24:00:00,954.189098721,97.2753602119,550.318083814,0.0,46.0930336215,113.312780494,367.360253741,353.025218728,5.66466996096,8.67036505129
 05/14  01:00:00,943.343791653,97.2753602119,550.709973222,0.0,34.9616554283,113.312780494,376.135697313,361.800716143,5.66466996096,8.67031120848
 05/14  02:00:00,942.198823204,97.2753602119,549.470576594,0.0,34.9616554283,113.312780494,384.231870547,369.896878164,5.66466996096,8.67032242237
 05/14  03:00:00,945.451237431,97.2753602119,552.928546994,0.0,34.9616554283,113.312780494,392.624482757,378.289456785,5.66466996096,8.670356011
 05/14  04:00:00,954.995099065,97.2753602119,552.045602614,0.0,44.4937663224,113.312780494,386.693190022,372.358123664,5.66466996096,8.67039639624
 05/14  05:00:00,952.990910727,97.2753602119,549.949271496,0.0,44.4937663224,113.312780494,398.232871454,375.400757726,14.1616749024,8.67043882551
 05/14  06:00:00,1025.09019779,97.2753602119,553.075919076,0.0,54.0258772165,176.889270242,353.222830361,316.228998708,28.3233498048,8.67048184803
 05/14  07:00:00,1016.22827503,97.2753602119,548.189415687,0.0,54.0258772165,184.38654557,342.17980926,291.024259532,42.4850247072,8.67052502073
 05/14  08:00:00,1088.23746086,97.2753602119,540.656831005,0.0,65.1572554096,220.04316451,335.359655986,270.020336887,56.6466996096,8.69261948988
 05/14  09:00:00,1073.39677413,97.2753602119,534.125341738,0.0,65.1572554096,212.545889182,316.186944618,256.291212038,42.4850247072,17.4107078733
 05/14  10:00:00,1070.98470599,97.2753602119,525.208469411,0.0,65.1572554096,220.04316451,327.519765523,239.250969788,70.808374512,17.4604212234
 05/14  11:00:00,1062.07434125,97.2753602119,516.455193532,0.0,65.1572554096,220.04316451,311.705112049,223.436810557,70.808374512,17.4599269805
 05/14  12:00:00,1057.77416281,97.2753602119,514.290180928,0.0,65.1572554096,220.04316451,301.225644412,212.957822634,70.808374512,17.4594472655
 05/14  13:00:00,1050.87681308,97.2753602119,514.486918224,0.0,65.1572554096,212.545889182,269.367707622,195.262038347,56.6466996096,17.4589696654
 05/14  14:00:00,1052.43343837,97.2753602119,514.663378013,0.0,65.1572554096,212.545889182,226.346368499,166.402850801,42.4850247072,17.4584929916
 05/14  15:00:00,1055.95101665,97.2753602119,515.491440664,0.0,65.1572554096,212.545889182,204.816351545,130.711634804,56.6466996096,17.4580171308
 05/14  16:00:00,1031.37930876,97.2753602119,515.127690081,0.0,65.1572554096,220.04316451,227.613998497,125.18640701,84.9700494144,17.4575420725
 05/14  17:00:00,983.35633867,97.2753602119,514.589419292,0.0,54.0258772165,184.38654557,236.925042764,143.240247127,84.9700494144,8.71474622191
 05/14  18:00:00,951.257659887,97.2753602119,513.934862114,0.0,44.4937663224,163.454314868,281.986556221,188.34684328,84.9700494144,8.66966352705
 05/14  19:00:00,945.992468914,97.2753602119,512.889478534,0.0,44.4937663224,155.95703954,274.725960163,209.409528889,56.6466996096,8.66973166429
 05/14  20:00:00,924.68549291,97.2753602119,512.532173248,0.0,44.4937663224,124.558693486,321.037160042,255.720677433,56.6466996096,8.6697829996
 05/14  21:00:00,923.659769357,97.2753602119,512.549708638,0.0,44.4937663224,124.558693486,324.388730048,273.233876141,42.4850247072,8.66982919923
 05/14  22:00:00,911.03608868,97.2753602119,511.037461408,0.0,34.9616554283,124.558693486,354.163526872,317.170303259,28.3233498048,8.66987380779
 05/14  23:00:00,922.482872173,97.2753602119,519.867678199,0.0,34.9616554283,124.558693486,378.442542268,355.610949464,14.1616749024,8.66991790143
 05/14  24:00:00,929.689102492,97.2753602119,537.051857078,0.0,34.9616554283,113.312780494,388.108924484,373.775370163,5.66466996096,8.66888436039
 05/15  01:00:00,952.954950268,97.2753602119,548.969776168,0.0,46.0930336215,113.312780494,397.051054286,382.71645606,5.66466996096,8.66992826504
 05/15  02:00:00,954.93499858,97.2753602119,551.055478435,0.0,46.0930336215,113.312780494,404.495672472,390.161093011,5.66466996096,8.66990950018
 05/15  03:00:00,957.136207718,97.2753602119,553.387015667,0.0,46.0930336215,113.312780494,412.02494157,397.690347582,5.66466996096,8.66992402694
 05/15  04:00:00,1052.28401476,97.2753602119,558.369603233,0.0,100.150657288,148.969399434,397.992173491,383.657554851,5.66466996096,8.66994867851
 05/15  05:00:00,1042.79603796,97.6129406468,546.541216357,0.0,100.150657288,149.894399434,577.538007429,554.705605452,14.1616749024,8.67072707548
 05/15  06:00:00,1259.17446619,100.437855808,534.842218302,0.0,176.471037341,302.612436532,424.018178023,387.024685036,28.3233498048,8.67014318173
 05/15  07:00:00,1370.8001647,103.338408507,532.230078562,0.0,243.2593065,310.10971186,400.36749204,340.464165204,42.4850247072,17.4183021291
 05/15  08:00:00,1398.92126583,104.452454138,519.762837119,0.0,243.2593065,310.10971186,386.426734693,312.311623685,56.6466996096,17.4684113986
 05/15  09:00:00,1425.13297077,105.727283691,512.760162726,0.0,243.2593065,302.612436532,337.228452155,277.232817457,42.4850247072,17.5106099902
 05/15  10:00:00,1437.35662411,106.965573032,513.35131908,0.0,243.2593065,310.10971186,330.629713731,233.473869075,70.808374512,26.3474701434
 05/15  11:00:00,1447.02268133,109.060345563,515.733439228,0.0,243.2593065,310.10971186,289.001371689,191.815645016,70.808374512,26.3773521606
 05/15  12:00:00,1420.21461651,112.804908963,523.88252577,0.0,243.2593065,310.10971186,256.392103515,159.29184703,70.808374512,26.2918819736
 05/15  13:00:00,1457.90188003,116.37447026,524.491250299,0.0,243.2593065,302.612436532,213.053147161,138.815320841,56.6466996096,17.5911267108
 05/15  14:00:00,1461.34248549,120.555050577,523.724923835,0.0,243.2593065,302.612436532,188.135200701,119.299870662,42.4850247072,26.3503053319
 05/15  15:00:00,1465.77654195,125.663383504,523.066761379,0.0,243.2593065,302.612436532,180.291072566,97.3273623529,56.6466996096,26.3170106033
 05/15  16:00:00,1472.74324287,127.154119955,521.973241251,0.0,243.2593065,310.10971186,199.72755032,97.2605302665,84.9700494144,17.4969706387
 05/15  17:00:00,1473.77229729,127.955788039,522.31380267,0.0,243.2593065,310.10971186,195.749205267,102.076635911,84.9700494144,8.7025199415
 05/15  18:00:00,1175.87996935,97.2753602119,521.700596487,0.0,166.938926447,199.110933808,235.876185844,133.556227458,84.9700494144,17.349908972
 05/15  19:00:00,1160.68338092,97.2753602119,514.033932781,0.0,166.938926447,191.61365848,224.851232256,159.520948955,56.6466996096,8.68358369212
 05/15  20:00:00,1035.48493736,97.2753602119,513.318158074,0.0,100.150657288,124.558693486,282.174750578,216.843091338,56.6466996096,8.68495962985
 05/15  21:00:00,995.174379257,97.2753602119,513.025769236,0.0,100.150657288,124.558693486,283.194147667,232.038190138,42.4850247072,8.67093282203
 05/15  22:00:00,925.974648309,97.2753602119,512.384422713,0.0,46.0930336215,124.558693486,301.751464382,264.75876998,28.3233498048,8.66934459715
 05/15  23:00:00,923.469873938,97.2753602119,510.84390254,0.0,46.0930336215,124.558693486,326.404584442,303.573534211,14.1616749024,8.66937532874
 05/15  24:00:00,916.646293681,97.2753602119,515.68192222,0.0,46.0930336215,113.312780494,363.904475811,349.5703963,5.66466996096,8.66940954946
 05/16  01:00:00,935.291708484,97.2753602119,532.385834439,0.0,46.0930336215,113.312780494,382.872123807,368.538106509,5.66466996096,8.66934733754
 05/16  02:00:00,951.255082841,97.2753602119,547.254163498,0.0,46.0930336215,113.312780494,393.381699183,379.047708999,5.66466996096,8.66932022383
 05/16  03:00:00,958.514483082,97.2753602119,554.892194789,0.0,46.0930336215,113.312780494,402.171334487,387.837341982,5.66466996096,8.66932254467
 05/16  04:00:00,1056.37846453,97.2753602119,559.291472728,0.0,100.150657288,148.969399434,388.943836528,374.609832779,5.66466996096,8.66933378742
 05/16  05:00:00,1051.79144547,99.2466657918,551.871477643,0.0,100.150657288,149.894399434,517.137323134,494.306295023,14.1616749024,8.66935320842
 05/16  06:00:00,1270.97795431,104.026437502,541.973688706,0.0,176.471037341,302.612436532,405.706627031,368.713908989,28.3233498048,8.66936823671
 05/16  07:00:00,1374.50522943,107.849066484,531.424939926,0.0,243.2593065,310.10971186,386.185253514,326.283793842,42.4850247072,17.4164349646
 05/16  08:00:00,1400.02254634,109.616305807,515.965074691,0.0,243.2593065,310.10971186,364.591920477,290.475063016,56.6466996096,17.4701578514
 05/16  09:00:00,1430.83684634,111.121282488,512.232659627,0.0,243.2593065,302.612436532,314.219037996,254.224393323,42.4850247072,17.5096199662
 05/16  10:00:00,1444.73185481,112.997287415,512.708271146,0.0,243.2593065,310.10971186,302.712479902,205.556576697,70.808374512,26.3475286927
 05/16  11:00:00,1447.23286829,114.558190122,512.669147704,0.0,243.2593065,310.10971186,295.687424614,198.504867931,70.808374512,26.3741821717
 05/16  12:00:00,1408.2414366,116.115872967,513.393430681,0.0,243.2593065,310.10971186,279.195115648,190.852237833,70.808374512,17.5345033028
 05/16  13:00:00,1446.39120599,118.37855705,515.069490295,0.0,243.2593065,302.612436532,259.881454049,176.858671653,56.6466996096,26.3760827867
 05/16  14:00:00,1445.15654643,119.655905487,513.094326516,0.0,243.2593065,302.612436532,244.760443153,175.929435126,42.4850247072,26.3459833201
 05/16  15:00:00,1449.64522494,122.759895189,513.79786541,0.0,243.2593065,302.612436532,229.341212293,155.143503571,56.6466996096,17.5510091122
 05/16  16:00:00,1468.49177333,127.701852432,518.53016163,0.0,243.2593065,310.10971186,236.743142914,125.539965093,84.9700494144,26.2331284059
 05/16  17:00:00,1477.23975151,132.182704807,521.369730701,0.0,243.2593065,310.10971186,200.459879433,106.787680412,84.9700494144,8.7021496058
 05/16  18:00:00,1158.10027848,97.2753602119,511.194326107,0.0,166.938926447,199.110933808,244.83667638,151.182542238,84.9700494144,8.68408472662
 05/16  19:00:00,1149.72593635,97.2753602119,509.298196019,0.0,166.938926447,191.61365848,270.314858674,204.984682473,56.6466996096,8.6834765907
 05/16  20:00:00,1041.08688546,97.2753602119,521.557849738,0.0,100.150657288,124.558693486,363.481233661,289.485333224,56.6466996096,17.3492008271
 05/16  21:00:00,1023.37690932,97.2753602119,540.973573655,0.0,100.150657288,124.558693486,357.298011953,306.141389911,42.4850247072,8.67159733436
 05/16  22:00:00,963.728578439,97.2753602119,548.085147445,0.0,46.0930336215,124.558693486,365.462462388,328.469187342,28.3233498048,8.6699252412
 05/16  23:00:00,962.019795029,97.2753602119,545.366849657,0.0,46.0930336215,124.558693486,360.604442632,337.772828382,14.1616749024,8.66993934747
 05/16  24:00:00,951.316257956,97.2753602119,547.165004689,0.0,46.0930336215,113.312780494,362.203248216,347.868622212,5.66466996096,8.66995604293
 05/17  01:00:00,954.121266663,97.2753602119,550.2126017,0.0,46.0930336215,113.312780494,371.326965991,356.992449379,5.66466996096,8.66984665144
 05/17  02:00:00,956.101599232,97.2753602119,552.363414363,0.0,46.0930336215,113.312780494,379.865127197,365.530633845,5.66466996096,8.66982339064
 05/17  03:00:00,959.943710233,97.2753602119,556.499498661,0.0,46.0930336215,113.312780494,388.373745609,374.039259227,5.66466996096,8.6698164211
 05/17  04:00:00,1051.28843064,97.2753602119,557.419844515,0.0,100.150657288,148.969399434,375.053217198,360.718732797,5.66466996096,8.66981443969
 05/17  05:00:00,1051.30845107,100.699044582,552.803810888,0.0,100.150657288,149.894399434,486.323385863,463.491894009,14.1616749024,8.66981695183
 05/17  06:00:00,1276.8036882,106.429975249,547.429157709,0.0,176.471037341,302.612436532,380.088444189,343.09513287,28.3233498048,8.66996151368
 05/17  07:00:00,1382.85408465,112.079070267,535.596284909,0.0,243.2593065,310.10971186,348.682042077,297.480030743,42.4850247072,8.71698662688
 05/17  08:00:00,1418.54902471,113.593626393,529.091402104,0.0,243.2593065,310.10971186,357.156115201,283.038889965,56.6466996096,17.4705256259
 05/17  09:00:00,1444.17691962,115.178366596,520.788986427,0.0,243.2593065,302.612436532,337.032654805,268.294964151,42.4850247072,26.252665947
 05/17  10:00:00,1443.57048472,116.872541897,512.118375908,0.0,243.2593065,310.10971186,342.083272631,253.704542136,70.808374512,17.5703559827
 05/17  11:00:00,1442.83913528,118.636205998,508.992725644,0.0,243.2593065,310.10971186,332.19362112,235.010249744,70.808374512,26.3749968637
