Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  12:00:00,1406.03093538,120.386746198,509.849302888,0.0,243.2593065,310.10971186,298.273931951,201.176573831,70.808374512,26.2889836084
 05/17  13:00:00,1443.41382019,122.116476285,510.250681123,0.0,243.2593065,302.612436532,261.902434338,178.880111558,56.6466996096,26.3756231706
 05/17  14:00:00,1446.48633537,124.47382967,510.630021123,0.0,243.2593065,302.612436532,225.219043294,165.16506392,42.4850247072,17.5689546661
 05/17  15:00:00,1450.48625893,126.458165913,511.557007544,0.0,243.2593065,302.612436532,234.147493361,151.186940992,56.6466996096,26.3138527591
 05/17  16:00:00,1456.32395105,127.454447714,510.279172075,0.0,243.2593065,310.10971186,257.09565749,154.63143898,84.9700494144,17.4941690956
 05/17  17:00:00,1453.88454474,128.368688076,507.97113252,0.0,243.2593065,310.10971186,262.471392438,160.116922739,84.9700494144,17.3844202838
 05/17  18:00:00,1158.76944115,97.2753602119,513.753801617,0.0,166.938926447,199.110933808,289.439675032,195.784793132,84.9700494144,8.68483248645
 05/17  19:00:00,1175.25421398,97.2753602119,531.54460692,0.0,166.938926447,191.61365848,296.08866193,230.757794312,56.6466996096,8.68416800891
 05/17  20:00:00,1069.51522766,97.2753602119,546.73216063,0.0,100.150657288,124.558693486,344.854515872,279.524260013,56.6466996096,8.68355625018
 05/17  21:00:00,1034.28563025,97.2753602119,551.135954958,0.0,100.150657288,124.558693486,343.407337008,292.25076102,42.4850247072,8.67155128099
 05/17  22:00:00,968.503380004,97.2753602119,553.244520928,0.0,46.0930336215,124.558693486,353.808072903,316.814769785,28.3233498048,8.66995331326
 05/17  23:00:00,973.098531976,97.2753602119,557.345561637,0.0,46.0930336215,124.558693486,352.613372418,329.781744866,14.1616749024,8.66995264941
 05/17  24:00:00,958.540018092,97.2753602119,554.9943451,0.0,46.0930336215,113.312780494,353.757408196,339.422781551,5.66466996096,8.66995668333
 05/18  01:00:00,966.359652861,97.2753602119,563.420553541,0.0,46.0930336215,113.312780494,366.337264929,352.002728993,5.66466996096,8.66986597563
 05/18  02:00:00,962.655403902,97.2753602119,559.458275916,0.0,46.0930336215,113.312780494,373.215337047,358.880857135,5.66466996096,8.6698099513
 05/18  03:00:00,953.792080553,97.2753602119,549.909744749,0.0,46.0930336215,113.312780494,377.29593323,362.961480215,5.66466996096,8.66978305344
 05/18  04:00:00,1042.91099066,97.2753602119,548.355170211,0.0,100.150657288,148.969399434,364.084330622,349.749895553,5.66466996096,8.66976510754
 05/18  05:00:00,1045.20301706,101.921812854,544.842182058,0.0,100.150657288,149.894399434,469.052398531,446.220968302,14.1616749024,8.66975532598
 05/18  06:00:00,1270.22736643,107.832375492,538.760393034,0.0,176.471037341,302.612436532,375.518139623,338.525048529,28.3233498048,8.66974128881
 05/18  07:00:00,1375.66914942,113.377589086,527.252768387,0.0,243.2593065,310.10971186,357.955301319,298.052341618,42.4850247072,17.4179349937
 05/18  08:00:00,1403.06345846,114.885997406,513.847929359,0.0,243.2593065,310.10971186,349.444369989,275.327609397,56.6466996096,17.4700609822
 05/18  09:00:00,1435.9844907,116.465637118,511.372340877,0.0,243.2593065,302.612436532,295.636287732,235.642247075,42.4850247072,17.5090159496
 05/18  10:00:00,1449.3387247,117.974468115,512.637147772,0.0,243.2593065,310.10971186,295.44981485,198.299610712,70.808374512,26.341829626
 05/18  11:00:00,1452.77775312,119.605733309,512.934425824,0.0,243.2593065,310.10971186,285.775668725,188.594857344,70.808374512,26.3724368683
 05/18  12:00:00,1415.37756852,122.220683994,513.705420486,0.0,243.2593065,310.10971186,259.242826245,170.900991819,70.808374512,17.533459914
 05/18  13:00:00,1463.1158339,127.959365671,519.294439033,0.0,243.2593065,302.612436532,218.908900616,135.888146907,56.6466996096,26.3740540999
 05/18  14:00:00,1474.37521839,135.902760668,521.410405388,0.0,243.2593065,302.612436532,171.270389931,102.441653987,42.4850247072,26.3437112363
 05/18  15:00:00,1482.84655394,145.227037607,520.532630011,0.0,243.2593065,302.612436532,149.262599667,75.0664413427,56.6466996096,17.5494587151
 05/18  16:00:00,1499.02701608,156.221696098,519.08557022,0.0,243.2593065,310.10971186,161.966692283,50.7653324041,84.9700494144,26.231310465
 05/18  17:00:00,1504.01218974,161.382382563,518.928961613,0.0,243.2593065,310.10971186,133.088385094,39.4167132832,84.9700494144,8.70162239601
 05/18  18:00:00,1179.74082475,97.2753602119,524.334457842,0.0,166.938926447,199.110933808,165.191922667,71.5382590937,84.9700494144,8.68361415901
 05/18  19:00:00,1175.05269587,97.2753602119,523.990491927,0.0,166.938926447,191.61365848,179.268165045,113.939189108,56.6466996096,8.68227632714
 05/18  20:00:00,1031.33195245,97.2753602119,510.402396264,0.0,100.150657288,124.558693486,272.971732891,198.976920022,56.6466996096,17.3481132595
 05/18  21:00:00,988.234601169,97.2753602119,508.969544703,0.0,100.150657288,124.558693486,304.712000579,253.55591019,42.4850247072,8.67106568112
 05/18  22:00:00,931.750598531,97.2753602119,518.836261913,0.0,46.0930336215,124.558693486,335.293321562,298.300596859,28.3233498048,8.66937489789
 05/18  23:00:00,943.993753508,97.2753602119,529.098763143,0.0,46.0930336215,124.558693486,340.259505,317.428468393,14.1616749024,8.66936170429
 05/18  24:00:00,940.186817503,97.2753602119,536.276300267,0.0,46.0930336215,113.312780494,344.499126953,330.165106424,5.66466996096,8.66935056859
 05/19  01:00:00,941.740790472,97.2753602119,538.042079584,0.0,46.0930336215,113.312780494,352.902299215,338.568413658,5.66466996096,8.66921559607
 05/19  02:00:00,943.694000474,97.2753602119,539.861106827,0.0,46.0930336215,113.312780494,364.149679384,349.815844218,5.66466996096,8.66916520418
 05/19  03:00:00,953.943723338,97.2753602119,550.075804665,0.0,46.0930336215,113.312780494,375.341121981,361.007321265,5.66466996096,8.66913075523
 05/19  04:00:00,1051.60562582,97.2753602119,554.159219099,0.0,100.150657288,148.969399434,363.827319278,349.493548119,5.66466996096,8.66910119836
 05/19  05:00:00,1051.37449721,102.713180192,547.917915894,0.0,100.150657288,149.894399434,463.706372185,440.875621151,14.1616749024,8.66907613164
 05/19  06:00:00,1278.84290981,108.648013837,545.844997543,0.0,176.471037341,302.612436532,376.340351537,339.347953046,28.3233498048,8.66904868682
 05/19  07:00:00,1383.59432331,114.413887542,533.959557947,0.0,243.2593065,310.10971186,349.745715239,298.541942065,42.4850247072,8.71874846668
 05/19  08:00:00,1412.43607422,116.081630894,521.068107551,0.0,243.2593065,310.10971186,351.138762776,277.02390385,56.6466996096,17.4681593166
 05/19  09:00:00,1434.8945788,117.470501845,510.461601552,0.0,243.2593065,302.612436532,326.771610911,258.033925828,42.4850247072,26.2526603753
 05/19  10:00:00,1445.64439467,119.153920569,510.597312389,0.0,243.2593065,310.10971186,309.763823193,221.388160822,70.808374512,17.5672878587
 05/19  11:00:00,1452.80493539,120.957906723,511.886188082,0.0,243.2593065,310.10971186,282.685151082,185.502210394,70.808374512,26.3745661759
 05/19  12:00:00,1417.58835904,123.971321931,513.886947227,0.0,243.2593065,310.10971186,260.33401498,163.237007856,70.808374512,26.2886326113
 05/19  13:00:00,1466.32440592,130.03009176,519.978631858,0.0,243.2593065,302.612436532,204.176228309,129.941100431,56.6466996096,17.5884282683
 05/19  14:00:00,1474.66259306,136.55314038,521.019944253,0.0,243.2593065,302.612436532,173.572835391,104.741712684,42.4850247072,26.3460979989
 05/19  15:00:00,1479.24936455,142.039452196,520.145641281,0.0,243.2593065,302.612436532,170.77863918,87.8195731255,56.6466996096,26.3123664454
 05/19  16:00:00,1489.04247763,146.062092546,519.273095948,0.0,243.2593065,310.10971186,181.163458268,78.6993725249,84.9700494144,17.4940363288
 05/19  17:00:00,1489.71400506,147.111099296,518.944373409,0.0,243.2593065,310.10971186,171.318644996,77.647065176,84.9700494144,8.70153040563
 05/19  18:00:00,1158.73576248,97.2753602119,510.456900478,0.0,166.938926447,199.110933808,228.168854198,125.852346195,84.9700494144,17.3464585889
 05/19  19:00:00,1150.20582769,97.2753602119,509.398665782,0.0,166.938926447,191.61365848,242.380991295,177.049702915,56.6466996096,8.68458877006
 05/19  20:00:00,1036.72389417,97.2753602119,517.698267735,0.0,100.150657288,124.558693486,332.395417165,267.064823584,56.6466996096,8.68389397183
 05/19  21:00:00,1028.5057393,97.2753602119,546.788944314,0.0,100.150657288,124.558693486,343.024782523,291.868101717,42.4850247072,8.67165609855
 05/19  22:00:00,971.690321942,97.2753602119,556.776774018,0.0,46.0930336215,124.558693486,353.318830996,316.325496633,28.3233498048,8.66998455803
 05/19  23:00:00,970.556784867,97.2753602119,554.663457922,0.0,46.0930336215,124.558693486,350.208339985,327.376713635,14.1616749024,8.66995144755
 05/19  24:00:00,965.332914886,97.2753602119,562.369643542,0.0,46.0930336215,113.312780494,354.743791866,340.409197133,5.66466996096,8.66992477284
 05/20  01:00:00,965.22885359,97.2753602119,562.315131516,0.0,46.0930336215,113.312780494,363.756982408,349.422523052,5.66466996096,8.6697893951
 05/20  02:00:00,964.259368043,97.2753602119,561.295299302,0.0,46.0930336215,113.312780494,371.792112947,357.457726486,5.66466996096,8.66971650041
 05/20  03:00:00,963.956565332,97.2753602119,560.914203307,0.0,46.0930336215,113.312780494,380.710332229,366.375997201,5.66466996096,8.66966506688
 05/20  04:00:00,975.420106384,97.2753602119,562.118085063,0.0,55.6251445156,113.312780494,376.177441791,361.843151547,5.66466996096,8.66962028333
 05/20  05:00:00,980.152742373,97.2753602119,567.303743862,0.0,55.6251445156,113.312780494,391.503309527,368.672057045,14.1616749024,8.66957757893
 05/20  06:00:00,1051.29439278,97.2753602119,569.426150958,0.0,65.1572554096,176.889270242,347.231161015,310.238275666,28.3233498048,8.6695355436
 05/20  07:00:00,1150.0948448,100.674546895,554.376332206,0.0,109.682768182,220.96816451,414.865756335,363.711233942,42.4850247072,8.66949768609
 05/20  08:00:00,1157.18335772,100.501293447,551.535609752,0.0,109.682768182,220.96816451,398.692544159,333.350910865,56.6466996096,8.694933684
 05/20  09:00:00,1266.56608932,103.460734875,550.90921942,0.0,131.945524568,266.955817592,368.907837261,309.004540557,42.4850247072,17.4182719969
 05/20  10:00:00,1277.28562384,103.757738538,554.334630286,0.0,131.945524568,274.45309292,389.743725509,301.472903725,70.808374512,17.4624472724
 05/20  11:00:00,1268.89914437,104.23713559,543.731632212,0.0,131.945524568,274.45309292,380.18806193,291.917310257,70.808374512,17.4623771608
 05/20  12:00:00,1231.65524913,104.826163634,537.574154153,0.0,131.945524568,274.45309292,372.964183683,284.695589605,70.808374512,17.4602195662
 05/20  13:00:00,1218.88916593,105.504112324,531.961889111,0.0,131.945524568,266.955817592,349.12219608,275.015262887,56.6466996096,17.460233584
 05/20  14:00:00,1204.33296441,106.758475515,517.459968509,0.0,131.945524568,266.955817592,310.377719385,250.432851752,42.4850247072,17.4598429251
 05/20  15:00:00,1117.51891559,97.2753602119,517.482190225,0.0,109.682768182,212.545889182,255.014210714,180.904010475,56.6466996096,17.4635006287
 05/20  16:00:00,1126.33562108,97.2753602119,518.96203726,0.0,109.682768182,220.04316451,283.076648653,180.646819154,84.9700494144,17.4597800844
 05/20  17:00:00,1083.84140241,97.2753602119,518.752150759,0.0,109.682768182,220.04316451,285.275198841,182.892332402,84.9700494144,17.4128170244
 05/20  18:00:00,1044.55530579,97.2753602119,518.428990029,0.0,100.150657288,199.110933808,309.742233275,216.102884611,84.9700494144,8.66929924873
 05/20  19:00:00,1040.62572957,97.2753602119,520.915278233,0.0,100.150657288,191.61365848,305.527765695,240.21181303,56.6466996096,8.66925305584
 05/20  20:00:00,954.667184314,97.2753602119,530.00414063,0.0,55.6251445156,124.558693486,362.962881151,297.646969081,56.6466996096,8.66921246111
 05/20  21:00:00,967.923449447,97.2753602119,542.727407622,0.0,55.6251445156,124.558693486,362.055118639,310.900924977,42.4850247072,8.66916895459
 05/20  22:00:00,965.112776653,97.2753602119,549.970807386,0.0,46.0930336215,124.558693486,367.327563489,330.335086734,28.3233498048,8.66912695056
 05/20  23:00:00,963.883377914,97.2753602119,547.510054271,0.0,46.0930336215,124.558693486,362.968356729,340.137596391,14.1616749024,8.66908543535
 05/20  24:00:00,959.707816484,97.2753602119,556.235064687,0.0,46.0930336215,113.312780494,368.315993134,353.982276775,5.66466996096,8.66904639779
 05/21  01:00:00,955.005725427,97.2753602119,563.14243537,0.0,34.9616554283,113.312780494,381.052328999,366.718772983,5.66466996096,8.66888605513
 05/21  02:00:00,959.144829171,97.2753602119,567.572981433,0.0,34.9616554283,113.312780494,391.311504487,376.978025748,5.66466996096,8.66880877815
 05/21  03:00:00,961.730834133,97.2753602119,570.352880824,0.0,34.9616554283,113.312780494,400.160354443,385.826937315,5.66466996096,8.66874716728
 05/21  04:00:00,976.573162862,97.2753602119,575.243967994,0.0,44.4937663224,113.312780494,397.246310251,382.912949901,5.66466996096,8.66869038965
 05/21  05:00:00,974.754551235,97.2753602119,573.360998163,0.0,44.4937663224,113.312780494,409.839714746,387.009404716,14.1616749024,8.66863512752
 05/21  06:00:00,1040.48760102,97.2753602119,569.696855088,0.0,54.0258772165,176.889270242,360.909736942,323.916836409,28.3233498048,8.66955072755
 05/21  07:00:00,1032.28365392,97.2753602119,565.558278405,0.0,54.0258772165,184.38654557,352.784085127,301.630541385,42.4850247072,8.6685190347
 05/21  08:00:00,1112.37695725,97.2753602119,566.417557503,0.0,65.1572554096,220.04316451,347.137635118,281.800199508,56.6466996096,8.69073600075
 05/21  09:00:00,1100.87496435,97.2753602119,562.364551168,0.0,65.1572554096,212.545889182,320.777332767,267.181830778,42.4850247072,11.1104772817
 05/21  10:00:00,1099.78182103,97.2753602119,553.402654005,0.0,65.1572554096,220.04316451,344.478948656,258.618288816,70.808374512,15.0522853284
 05/21  11:00:00,1095.48448335,97.2753602119,547.644377002,0.0,65.1572554096,220.04316451,342.447949557,254.183499644,70.808374512,17.4560754008
 05/21  12:00:00,1093.35226509,97.2753602119,546.286907985,0.0,65.1572554096,220.04316451,339.960696317,251.697116642,70.808374512,17.4552051627
 05/21  13:00:00,1080.4058108,97.2753602119,540.603953176,0.0,65.1572554096,212.545889182,318.567887153,244.466831864,56.6466996096,17.4543556793
 05/21  14:00:00,1071.73808521,97.2753602119,532.696831808,0.0,65.1572554096,212.545889182,289.229086925,229.290553075,42.4850247072,17.4535091424
 05/21  15:00:00,1065.80717331,97.2753602119,527.44014452,0.0,65.1572554096,212.545889182,286.49897956,212.399616121,56.6466996096,17.452663829
 05/21  16:00:00,1043.5523715,97.2753602119,530.561760908,0.0,65.1572554096,220.04316451,311.604074826,209.18220583,84.9700494144,17.4518195808
 05/21  17:00:00,1008.73159812,97.2753602119,541.389063533,0.0,54.0258772165,184.38654557,323.215503667,220.836300916,84.9700494144,17.4091533364
 05/21  18:00:00,981.430766225,97.2753602119,543.998092263,0.0,44.4937663224,163.454314868,355.784745643,262.14553366,84.9700494144,8.66916256786
 05/21  19:00:00,984.379703419,97.2753602119,554.264831044,0.0,44.4937663224,155.95703954,349.235090142,283.919288416,56.6466996096,8.66910211653
 05/21  20:00:00,974.382665569,97.2753602119,560.785829354,0.0,44.4937663224,124.558693486,389.315546083,323.999801024,56.6466996096,8.66904544868
 05/21  21:00:00,969.582361027,97.2753602119,556.030204047,0.0,44.4937663224,124.558693486,382.716104953,331.562090266,42.4850247072,8.66898998036
 05/21  22:00:00,963.433693388,97.2753602119,560.261253793,0.0,34.9616554283,124.558693486,389.575939221,352.583654499,28.3233498048,8.66893491717
 05/21  23:00:00,972.38674053,97.2753602119,568.7343533,0.0,34.9616554283,124.558693486,388.489122957,365.65856804,14.1616749024,8.66888001498
 05/21  24:00:00,969.93962466,97.2753602119,579.323552258,0.0,34.9616554283,113.312780494,393.663377853,379.329880398,5.66466996096,8.66882749431
 05/22  01:00:00,986.634992409,97.2753602119,585.187405982,0.0,46.0930336215,113.312780494,403.083551674,388.750226789,5.66466996096,8.66865492425
 05/22  02:00:00,980.478875471,97.2753602119,578.686093327,0.0,46.0930336215,113.312780494,406.360171532,392.026936986,5.66466996096,8.66856458506
 05/22  03:00:00,973.560009617,97.2753602119,571.311961003,0.0,46.0930336215,113.312780494,410.931633518,396.598473814,5.66466996096,8.66848974308
 05/22  04:00:00,1062.62797501,97.2753602119,569.697735471,0.0,100.150657288,148.969399434,394.775266389,380.442176737,5.66466996096,8.66841969097
 05/22  05:00:00,1062.18999644,97.6108260329,567.611978335,0.0,100.150657288,149.894399434,575.10256337,552.272534354,14.1616749024,8.66835411422
 05/22  06:00:00,1286.71864385,100.293054159,564.356946948,0.0,176.471037341,302.612436532,426.019711423,389.027107585,28.3233498048,8.6692540331
 05/22  07:00:00,1392.54128896,103.194344873,555.050049242,0.0,243.2593065,310.10971186,395.131715717,343.929121251,42.4850247072,8.71756975845
 05/22  08:00:00,1427.2720089,104.50866517,546.83350895,0.0,243.2593065,310.10971186,397.201454707,323.089303025,56.6466996096,17.4654520719
 05/22  09:00:00,1459.25743968,106.125621986,543.9526078,0.0,243.2593065,302.612436532,376.726626545,307.993597544,42.4850247072,26.2480042936
 05/22  10:00:00,1466.72651423,107.798002066,542.352520405,0.0,243.2593065,310.10971186,385.245034771,296.87306777,70.808374512,17.5635924886
 05/22  11:00:00,1466.59572154,109.480475973,539.484600351,0.0,243.2593065,310.10971186,386.055595207,288.879247262,70.808374512,26.3679734328
 05/22  12:00:00,1415.61695883,111.133596521,528.695363005,0.0,243.2593065,310.10971186,365.935552043,277.597537866,70.808374512,17.5296396654
 05/22  13:00:00,1433.55830221,113.157414455,512.807018233,0.0,243.2593065,302.612436532,329.122228429,246.106239299,56.6466996096,26.3692895208
 05/22  14:00:00,1439.51989162,115.852525556,512.613528644,0.0,243.2593065,302.612436532,257.734328759,188.91074565,42.4850247072,26.3385584014
 05/22  15:00:00,1445.30219826,119.355081771,512.395467013,0.0,243.2593065,302.612436532,240.991194601,158.038757148,56.6466996096,26.3057378435
 05/22  16:00:00,1449.30558136,121.151432702,509.572657417,0.0,243.2593065,310.10971186,263.539399302,161.080112967,84.9700494144,17.4892369204
 05/22  17:00:00,1449.77677919,122.206793689,508.484896827,0.0,243.2593065,310.10971186,253.848302181,160.176302477,84.9700494144,8.70195028927
 05/22  18:00:00,1162.0187327,97.2753602119,516.703641064,0.0,166.938926447,199.110933808,300.45395367,206.79993511,84.9700494144,8.68396914569
 05/22  19:00:00,1184.92501097,97.2753602119,544.293174278,0.0,166.938926447,191.61365848,318.7127312,244.720252956,56.6466996096,17.3457786339
 05/22  20:00:00,1076.42402828,97.2753602119,553.983721369,0.0,100.150657288,124.558693486,357.771107695,292.440583892,56.6466996096,8.68382419266
 05/22  21:00:00,1037.6669744,97.2753602119,554.767482009,0.0,100.150657288,124.558693486,355.587086098,304.431728014,42.4850247072,8.67033337677
 05/22  22:00:00,974.634295807,97.2753602119,559.782130783,0.0,46.0930336215,124.558693486,365.720592667,328.727681779,28.3233498048,8.66956108325
 05/22  23:00:00,984.122225631,97.2753602119,569.126713439,0.0,46.0930336215,124.558693486,366.875307937,344.044145785,14.1616749024,8.66948724957
 05/22  24:00:00,972.727369987,97.2753602119,570.134470233,0.0,46.0930336215,113.312780494,369.133457896,354.799368861,5.66466996096,8.66941907449
 05/23  01:00:00,977.131109714,97.2753602119,574.863330661,0.0,46.0930336215,113.312780494,379.787820822,365.453918059,5.66466996096,8.66923280283
 05/23  02:00:00,983.073593175,97.2753602119,581.198669952,0.0,46.0930336215,113.312780494,391.069353483,376.735555173,5.66466996096,8.66912834901
 05/23  03:00:00,988.973356278,97.2753602119,587.524113047,0.0,46.0930336215,113.312780494,401.906208241,387.572498793,5.66466996096,8.66903948672
 05/23  04:00:00,1087.89522605,97.2753602119,593.273504156,0.0,100.150657288,148.969399434,390.228458636,375.894833177,5.66466996096,8.66895549765
 05/23  05:00:00,1084.08611043,99.2127066115,586.865281505,0.0,100.150657288,149.894399434,514.796107379,491.965556506,14.1616749024,8.66887597066
 05/23  06:00:00,1301.9840301,104.474405683,575.168338548,0.0,176.471037341,302.612436532,405.372367684,368.380073054,28.3233498048,8.66894482596
 05/23  07:00:00,1391.28583861,109.078305032,547.576086832,0.0,243.2593065,310.10971186,371.852292645,320.649240759,42.4850247072,8.71802717903
 05/23  08:00:00,1420.16442513,110.647476788,532.995466047,0.0,243.2593065,310.10971186,376.929851227,302.817105346,56.6466996096,17.4660462708
 05/23  09:00:00,1446.87917312,112.25473645,525.818065547,0.0,243.2593065,302.612436532,355.731100371,286.997502602,42.4850247072,26.2485730624
 05/23  10:00:00,1448.57054708,113.931911066,519.284555446,0.0,243.2593065,310.10971186,363.019893612,274.647727191,70.808374512,17.5637919086
 05/23  11:00:00,1443.71501097,115.88916636,512.221958238,0.0,243.2593065,310.10971186,353.255582712,256.078755236,70.808374512,26.3684529648
 05/23  12:00:00,1403.08844442,117.646532087,510.689643425,0.0,243.2593065,310.10971186,321.563946303,224.472455115,70.808374512,26.2831166765
 05/23  13:00:00,1443.05073194,119.414288242,511.661695802,0.0,243.2593065,302.612436532,260.348804267,186.118279937,56.6466996096,17.5838247209
 05/23  14:00:00,1445.29658276,121.76927055,511.436659149,0.0,243.2593065,302.612436532,244.410481628,175.586711352,42.4850247072,26.3387455688
 05/23  15:00:00,1450.700983,124.975335255,512.756368734,0.0,243.2593065,302.612436532,239.179785321,156.227574883,56.6466996096,26.3055108278
 05/23  16:00:00,1466.17822816,129.169089993,515.716985308,0.0,243.2593065,310.10971186,235.139310464,132.679927897,84.9700494144,17.4893331524
 05/23  17:00:00,1478.75533456,134.616070581,520.46864831,0.0,243.2593065,310.10971186,201.007209043,107.33506456,84.9700494144,8.70209506833
 05/23  18:00:00,1160.52496919,97.2753602119,512.365369142,0.0,166.938926447,199.110933808,224.133472529,130.479651528,84.9700494144,8.68377158634
 05/23  19:00:00,1149.03635656,97.2753602119,510.935057396,0.0,166.938926447,191.61365848,246.087282466,172.09460216,56.6466996096,17.3459806956
 05/23  20:00:00,1027.66901832,97.2753602119,509.749806543,0.0,100.150657288,124.558693486,320.468970867,255.138334056,56.6466996096,8.68393720129
 05/23  21:00:00,1000.9600016,97.2753602119,520.745086324,0.0,100.150657288,124.558693486,340.197787384,289.04305598,42.4850247072,8.66970669698
 05/23  22:00:00,948.582028728,97.2753602119,533.909727087,0.0,46.0930336215,124.558693486,355.234023473,318.242668971,28.3233498048,8.66800469692
 05/23  23:00:00,962.996297449,97.2753602119,546.706323271,0.0,46.0930336215,124.558693486,356.778208333,333.948607368,14.1616749024,8.66792606237
 05/23  24:00:00,953.177492608,97.2753602119,549.0608909,0.0,46.0930336215,113.312780494,356.524351321,342.191832345,5.66466996096,8.6678490155
 05/24  01:00:00,951.693584991,97.2753602119,547.533642309,0.0,46.0930336215,113.312780494,364.786106024,350.452135127,5.66466996096,8.6693009357
 05/24  02:00:00,959.257600908,97.2753602119,555.6317322,0.0,46.0930336215,113.312780494,376.646882167,362.313032795,5.66466996096,8.66917941066
 05/24  03:00:00,960.435517258,97.2753602119,556.871716513,0.0,46.0930336215,113.312780494,385.252052018,370.918305936,5.66466996096,8.66907612147
 05/24  04:00:00,1050.08034603,97.2753602119,555.974755668,0.0,100.150657288,148.969399434,372.065403127,357.731754617,5.66466996096,8.66897854958
 05/24  05:00:00,1051.06627135,101.067325895,551.975600935,0.0,100.150657288,149.894399434,481.515070686,458.684510091,14.1616749024,8.66888569189
 05/24  06:00:00,1276.6347048,106.64192651,546.751774451,0.0,176.471037341,302.612436532,387.39030602,350.398165506,28.3233498048,8.66879070874
 05/24  07:00:00,1380.1757302,112.129059949,532.678813919,0.0,243.2593065,310.10971186,356.092040073,304.890777943,42.4850247072,8.71623742199
 05/24  08:00:00,1405.31987187,113.698201294,516.7483057,0.0,243.2593065,310.10971186,350.400556719,276.288201592,56.6466996096,17.4656555169
 05/24  09:00:00,1434.64600556,115.400186992,511.430468111,0.0,243.2593065,302.612436532,308.470278645,239.737514134,42.4850247072,26.2477398035
 05/24  10:00:00,1447.63001761,117.172070192,512.409050223,0.0,243.2593065,310.10971186,289.093396287,200.721971769,70.808374512,17.5630500059
 05/24  11:00:00,1448.44795175,118.872966547,510.162830939,0.0,243.2593065,310.10971186,292.958194829,195.782648752,70.808374512,26.3671715647
 05/24  12:00:00,1406.3119283,120.348299997,508.678051388,0.0,243.2593065,310.10971186,292.55211999,195.461826403,70.808374512,26.2819190744
 05/24  13:00:00,1447.76758138,122.647031686,512.670807924,0.0,243.2593065,302.612436532,248.517152998,174.287625427,56.6466996096,17.5828279617
 05/24  14:00:00,1466.09075414,130.151709496,519.657761917,0.0,243.2593065,302.612436532,195.490713043,126.66852643,42.4850247072,26.3371619057
 05/24  15:00:00,1478.27354386,140.284861698,520.904653653,0.0,243.2593065,302.612436532,171.18202732,88.2313316311,56.6466996096,26.3039960792
 05/24  16:00:00,1491.97340191,148.735605629,519.509333288,0.0,243.2593065,310.10971186,172.244662077,69.7863175365,84.9700494144,17.4882951265
 05/24  17:00:00,1492.462406,149.589167266,519.18383087,0.0,243.2593065,310.10971186,164.391176704,70.7194662726,84.9700494144,8.70166101676
 05/24  18:00:00,1163.31218927,97.2753602119,512.866491595,0.0,166.938926447,199.110933808,212.493655846,118.83989027,84.9700494144,8.68371616173
 05/24  19:00:00,1151.97517138,97.2753602119,511.761864906,0.0,166.938926447,191.61365848,225.916511043,151.924621276,56.6466996096,17.345190157
 05/24  20:00:00,1032.884362,97.2753602119,512.163929616,0.0,100.150657288,124.558693486,269.969590916,204.639400798,56.6466996096,8.68349050824
 05/24  21:00:00,991.917416853,97.2753602119,511.677026717,0.0,100.150657288,124.558693486,279.293690163,228.137668058,42.4850247072,8.67099739746
 05/24  22:00:00,922.885288253,97.2753602119,511.265355138,0.0,46.0930336215,124.558693486,303.616506985,266.623926021,28.3233498048,8.66923115951
 05/24  23:00:00,925.509955435,97.2753602119,512.678475452,0.0,46.0930336215,124.558693486,327.944017863,305.113212048,14.1616749024,8.66913091255
 05/24  24:00:00,930.110104227,97.2753602119,527.656928484,0.0,46.0930336215,113.312780494,345.836488795,331.502782355,5.66466996096,8.66903647883
 05/25  01:00:00,945.168282293,97.2753602119,541.380701016,0.0,46.0930336215,113.312780494,358.616981648,344.283484969,5.66466996096,8.66882671751
 05/25  02:00:00,948.321746308,97.2753602119,544.020738663,0.0,46.0930336215,113.312780494,365.265858471,350.93249149,5.66466996096,8.66869701947
 05/25  03:00:00,945.501304695,97.2753602119,541.385380379,0.0,46.0930336215,113.312780494,371.928841473,357.595588942,5.66466996096,8.66858256957
 05/25  04:00:00,1042.54052804,97.2753602119,548.036243086,0.0,100.150657288,148.969399434,363.674569461,349.341426596,5.66466996096,8.66847290426
 05/25  05:00:00,1048.52237598,102.197840126,548.127823787,0.0,100.150657288,149.894399434,467.28978591,444.459743323,14.1616749024,8.66836768466
 05/25  06:00:00,1275.69219761,108.188412035,544.200590991,0.0,176.471037341,302.612436532,378.570041604,341.578431563,28.3233498048,8.6682602367
 05/25  07:00:00,1379.43460671,113.989318966,530.214167415,0.0,243.2593065,310.10971186,346.535481637,295.333218963,42.4850247072,8.7172379665
 05/25  08:00:00,1404.85674593,115.562733505,514.717268724,0.0,243.2593065,310.10971186,343.281405773,269.170472834,56.6466996096,17.4642333298
 05/25  09:00:00,1434.33908348,116.938520649,510.238450912,0.0,243.2593065,302.612436532,314.308538719,245.578042604,42.4850247072,26.2454714087
 05/25  10:00:00,1448.58742998,118.555250161,512.109904033,0.0,243.2593065,310.10971186,291.112601634,202.742878644,70.808374512,17.5613484782
 05/25  11:00:00,1456.43132564,121.194915807,514.112966005,0.0,243.2593065,310.10971186,272.244227019,175.071763414,70.808374512,26.3640890927
 05/25  12:00:00,1419.5283898,123.961001925,515.294312143,0.0,243.2593065,310.10971186,249.564977735,161.229391709,70.808374512,17.5272115143
 05/25  13:00:00,1461.01804545,127.594435214,518.098872271,0.0,243.2593065,302.612436532,226.447941912,143.436357295,56.6466996096,26.3648850076
 05/25  14:00:00,1469.67679941,132.157417283,520.640490173,0.0,243.2593065,302.612436532,192.826939384,124.008132867,42.4850247072,26.3337818092
 05/25  15:00:00,1473.88388711,136.691015442,520.251004396,0.0,243.2593065,302.612436532,181.86263928,107.674465285,56.6466996096,17.5414743848
 05/25  16:00:00,1483.54926279,140.671880544,519.271377831,0.0,243.2593065,310.10971186,207.103146491,95.9105576126,84.9700494144,26.2225394639
 05/25  17:00:00,1483.59867993,140.56119749,519.391008869,0.0,243.2593065,310.10971186,192.708889174,99.038181947,84.9700494144,8.70065781253
 05/25  18:00:00,1158.20996035,97.2753602119,510.655950178,0.0,166.938926447,199.110933808,235.674566737,142.021720506,84.9700494144,8.68279681652
 05/25  19:00:00,1148.41101726,97.2753602119,510.263682576,0.0,166.938926447,191.61365848,248.157140785,182.828375058,56.6466996096,8.68206611762
 05/25  20:00:00,1029.13474212,97.2753602119,510.447368126,0.0,100.150657288,124.558693486,333.046318832,259.053631776,56.6466996096,17.3459874464
 05/25  21:00:00,1005.09176179,97.2753602119,523.98971109,0.0,100.150657288,124.558693486,345.090636521,293.935561999,42.4850247072,8.67004981481
 05/25  22:00:00,956.918749324,97.2753602119,541.781846465,0.0,46.0930336215,124.558693486,360.739471968,323.747834251,28.3233498048,8.66828791186
 05/25  23:00:00,970.440910292,97.2753602119,554.428615105,0.0,46.0930336215,124.558693486,359.320070883,336.490215679,14.1616749024,8.6681803007
 05/25  24:00:00,961.086077594,97.2753602119,557.722111836,0.0,46.0930336215,113.312780494,361.706275108,347.373529876,5.66466996096,8.66807527133
 05/26  01:00:00,959.532259758,97.2753602119,556.053210551,0.0,46.0930336215,113.312780494,369.578185081,355.245659452,5.66466996096,8.66785566811
 05/26  02:00:00,960.817514192,97.2753602119,557.468201949,0.0,46.0930336215,113.312780494,377.893669322,363.561284579,5.66466996096,8.66771478251
 05/26  03:00:00,963.479055569,97.2753602119,560.32270889,0.0,46.0930336215,113.312780494,386.125917974,371.793659302,5.66466996096,8.66758871191
 05/26  04:00:00,1056.8014302,97.2753602119,559.810046223,0.0,100.150657288,148.969399434,372.509904515,358.177767297,5.66466996096,8.66746725715
 05/26  05:00:00,1055.47622223,101.777523452,553.378887534,0.0,100.150657288,149.894399434,464.658981285,450.477306383,14.1616749024,0.02
 05/26  06:00:00,1280.9963145,107.72337378,549.115830769,0.0,176.471037341,302.612436532,383.645809709,346.653351956,28.3233498048,8.66910794801
 05/26  07:00:00,1385.13270739,113.261053941,536.630224625,0.0,243.2593065,310.10971186,366.635246718,306.736769032,42.4850247072,17.4134529787
 05/26  08:00:00,1420.5985068,114.735136458,529.770083726,0.0,243.2593065,310.10971186,362.95482217,288.846334859,56.6466996096,17.4617877016
 05/26  09:00:00,1449.33384816,116.131242114,524.533874053,0.0,243.2593065,302.612436532,335.999970683,276.0126142,42.4850247072,17.5023317763
 05/26  10:00:00,1447.88333735,117.67548255,514.996571072,0.0,243.2593065,310.10971186,357.055169959,259.911096346,70.808374512,26.3356991003
 05/26  11:00:00,1444.03312692,119.225648259,509.373440811,0.0,243.2593065,310.10971186,336.767163825,239.594452945,70.808374512,26.3643363683
 05/26  12:00:00,1406.37131544,120.67202704,509.71104834,0.0,243.2593065,310.10971186,298.558576449,210.221720334,70.808374512,17.5284816029
 05/26  13:00:00,1443.18530833,122.321214484,510.031950768,0.0,243.2593065,302.612436532,274.626110913,191.614890592,56.6466996096,26.3645207114
 05/26  14:00:00,1444.89174853,124.654945202,509.531798437,0.0,243.2593065,302.612436532,251.176456484,182.357809428,42.4850247072,26.3336223485
 05/26  15:00:00,1446.72910116,126.987161526,508.738769551,0.0,243.2593065,302.612436532,244.581584101,170.392289067,56.6466996096,17.5425954248
 05/26  16:00:00,1454.87704138,128.928797901,508.686467688,0.0,243.2593065,310.10971186,268.125173871,165.66590942,84.9700494144,17.4892150362
 05/26  17:00:00,1455.55387944,129.552902391,508.614012332,0.0,243.2593065,310.10971186,268.694620557,166.344232816,84.9700494144,17.3803383266
 05/26  18:00:00,1161.62662965,97.2753602119,516.40278215,0.0,166.938926447,199.110933808,292.385685907,198.73231598,84.9700494144,8.68332051239
 05/26  19:00:00,1183.7064031,97.2753602119,544.208431509,0.0,166.938926447,191.61365848,306.491686388,241.162441801,56.6466996096,8.68254497702
 05/26  20:00:00,1082.31817178,97.2753602119,561.16041527,0.0,100.150657288,124.558693486,355.212787109,289.883084309,56.6466996096,8.68300319029
 05/26  21:00:00,1042.85328136,97.2753602119,561.062822168,0.0,100.150657288,124.558693486,352.726799791,301.571554216,42.4850247072,8.67022086754
 05/26  22:00:00,975.966536277,97.2753602119,561.2726675,0.0,46.0930336215,124.558693486,362.039933883,325.048008116,28.3233498048,8.66857596237
 05/26  23:00:00,971.611111917,97.2753602119,555.657474338,0.0,46.0930336215,124.558693486,358.093780152,335.263650395,14.1616749024,8.66845485458
 05/26  24:00:00,956.989128446,97.2753602119,553.215903704,0.0,46.0930336215,113.312780494,357.451480715,343.118324576,5.66466996096,8.66848617863
 05/27  01:00:00,965.626051836,97.2753602119,562.556027249,0.0,46.0930336215,113.312780494,369.089817196,354.75700105,5.66466996096,8.66814618428
 05/27  02:00:00,966.02514594,97.2753602119,563.037304088,0.0,46.0930336215,113.312780494,377.031894747,362.699253543,5.66466996096,8.66797124323
 05/27  03:00:00,959.646575521,97.2753602119,556.21352948,0.0,46.0930336215,113.312780494,381.672451348,367.339955614,5.66466996096,8.66782577249
 05/27  04:00:00,973.778248577,97.2753602119,560.284156361,0.0,55.6251445156,113.312780494,377.622812979,363.290453546,5.66466996096,8.66768947186
 05/27  05:00:00,976.044657901,97.2753602119,562.784316377,0.0,55.6251445156,113.312780494,392.075303377,369.246072399,14.1616749024,8.66755607498
 05/27  06:00:00,1043.24299861,97.2753602119,560.663534848,0.0,65.1572554096,176.889270242,338.080837566,301.09006411,28.3233498048,8.66742365127
 05/27  07:00:00,1145.72891027,100.609785855,549.59137903,0.0,109.682768182,220.96816451,406.750814319,355.598108007,42.4850247072,8.66768160457
 05/27  08:00:00,1149.98187219,99.9812539733,544.02705343,0.0,109.682768182,220.96816451,422.736845267,348.723530245,56.6466996096,17.3666154131
 05/27  09:00:00,1254.43942113,102.750305011,538.485537712,0.0,131.945524568,266.955817592,376.357449617,325.153747638,42.4850247072,8.71867727216
 05/27  10:00:00,1268.28617401,103.227017603,544.785841652,0.0,131.945524568,274.45309292,399.981638499,311.711879439,70.808374512,17.4613845477
 05/27  11:00:00,1272.30912834,103.753559293,547.50279574,0.0,131.945524568,274.45309292,387.891151368,299.621517444,70.808374512,17.4612594124
 05/27  12:00:00,1232.96070808,104.40843221,539.301598143,0.0,131.945524568,274.45309292,376.017445925,287.75031466,70.808374512,17.4587567532
 05/27  13:00:00,1219.31086626,105.005801217,532.963951359,0.0,131.945524568,266.955817592,351.411251516,277.306175946,56.6466996096,17.458375961
 05/27  14:00:00,1214.32011418,105.914849054,527.754857957,0.0,131.945524568,266.955817592,327.209827982,267.267196941,42.4850247072,17.4576063334
 05/27  15:00:00,1141.60708056,97.2753602119,539.422130471,0.0,109.682768182,212.545889182,276.784055886,202.677033579,56.6466996096,17.4603226969
 05/27  16:00:00,1158.50432763,97.2753602119,548.972762958,0.0,109.682768182,220.04316451,307.885977751,205.459176506,84.9700494144,17.4567518304
 05/27  17:00:00,1120.43297217,97.2753602119,553.418634073,0.0,109.682768182,220.04316451,318.176917733,215.796717497,84.9700494144,17.4101508219
 05/27  18:00:00,1087.89617393,97.2753602119,560.21975487,0.0,100.150657288,199.110933808,349.993093284,256.354556866,84.9700494144,8.66848700385
 05/27  19:00:00,1085.81790718,97.2753602119,565.123067689,0.0,100.150657288,191.61365848,335.95090446,270.63585981,56.6466996096,8.66834504062
 05/27  20:00:00,994.190680464,97.2753602119,570.026027606,0.0,55.6251445156,124.558693486,383.714874114,318.399962789,56.6466996096,8.6682117157
 05/27  21:00:00,997.97807743,97.2753602119,574.545911859,0.0,55.6251445156,124.558693486,382.222894707,331.069793394,42.4850247072,8.66807660603
 05/27  22:00:00,989.454783237,97.2753602119,576.2865479,0.0,46.0930336215,124.558693486,388.546364659,351.55507152,28.3233498048,8.66794333413
 05/27  23:00:00,990.741117574,97.2753602119,576.571190737,0.0,46.0930336215,124.558693486,383.95526446,361.125778847,14.1616749024,8.66781071063
 05/27  24:00:00,979.795712275,97.2753602119,578.08437402,0.0,46.0930336215,113.312780494,385.156414864,370.824064271,5.66466996096,8.66768063193
 05/28  01:00:00,972.160086661,97.2753602119,581.858496202,0.0,34.9616554283,113.312780494,395.986639202,381.654530365,5.66466996096,8.66743887623
 05/28  02:00:00,976.95708454,97.2753602119,586.929066619,0.0,34.9616554283,113.312780494,406.600874684,392.268930803,5.66466996096,8.66727392038
 05/28  03:00:00,975.713365442,97.2753602119,585.547965967,0.0,34.9616554283,113.312780494,405.636944538,399.603849304,5.66466996096,0.368425273808
 05/28  04:00:00,986.662009869,97.2753602119,586.205296938,0.0,44.4937663224,113.312780494,408.923369199,394.938713234,5.66466996096,8.31998600401
 05/28  05:00:00,990.210817844,97.2753602119,590.013890649,0.0,44.4937663224,113.312780494,424.328305005,401.498033264,14.1616749024,8.66859683812
 05/28  06:00:00,1055.62440108,97.2753602119,585.977521141,0.0,54.0258772165,176.889270242,376.381716896,339.389919618,28.3233498048,8.66844747342
 05/28  07:00:00,1043.27097006,97.2753602119,577.406919892,0.0,54.0258772165,184.38654557,364.879851638,313.726525927,42.4850247072,8.6683010043
 05/28  08:00:00,1109.12143276,97.2753602119,562.87799761,0.0,65.1572554096,220.04316451,364.961382088,290.953549927,56.6466996096,17.3611325514
 05/28  09:00:00,1091.61375344,97.2753602119,552.162722267,0.0,65.1572554096,212.545889182,338.62150892,287.425162934,42.4850247072,8.71132127914
 05/28  10:00:00,1101.24943586,97.2753602119,554.53413849,0.0,65.1572554096,220.04316451,363.750073781,275.491571657,70.808374512,17.4501276123
 05/28  11:00:00,1096.4711791,97.2753602119,548.455906677,0.0,65.1572554096,220.04316451,349.314011653,261.056616793,70.808374512,17.4490203482
 05/28  12:00:00,1092.59124826,97.2753602119,545.508219967,0.0,65.1572554096,220.04316451,348.264018851,260.007792098,70.808374512,17.4478522411
 05/28  13:00:00,1086.41967628,97.2753602119,546.80906905,0.0,65.1572554096,212.545889182,327.883045457,253.787043885,56.6466996096,17.4493019626
 05/28  14:00:00,1083.55965084,97.2753602119,543.690949503,0.0,65.1572554096,212.545889182,303.229062143,243.29236221,42.4850247072,17.4516752261
 05/28  15:00:00,1080.10332217,97.2753602119,540.322760101,0.0,65.1572554096,212.545889182,308.439384557,234.34220637,56.6466996096,17.4504785778
 05/28  16:00:00,1054.45000725,97.2753602119,540.290497427,0.0,65.1572554096,220.04316451,331.052323759,228.63297333,84.9700494144,17.4493010144
 05/28  17:00:00,1017.4389638,97.2753602119,550.130294319,0.0,54.0258772165,184.38654557,332.41182458,238.728088409,84.9700494144,8.71368675686
 05/28  18:00:00,996.683312752,97.2753602119,560.524759818,0.0,44.4937663224,163.454314868,373.971506464,280.334297418,84.9700494144,8.66715963097
 05/28  19:00:00,998.456821954,97.2753602119,569.530482247,0.0,44.4937663224,155.95703954,366.234737121,300.919388877,56.6466996096,8.66864863407
 05/28  20:00:00,983.750910766,97.2753602119,570.914169255,0.0,44.4937663224,124.558693486,404.721092443,339.405893609,56.6466996096,8.66849922449
 05/28  21:00:00,985.29436789,97.2753602119,573.031869741,0.0,44.4937663224,124.558693486,398.784145064,347.630767647,42.4850247072,8.66835270984
 05/28  22:00:00,974.490582107,97.2753602119,572.348002026,0.0,34.9616554283,124.558693486,402.689270477,365.697713489,28.3233498048,8.66820718303
 05/28  23:00:00,976.208869275,97.2753602119,573.044256465,0.0,34.9616554283,124.558693486,398.748827236,375.919090284,14.1616749024,8.66806204955
 05/28  24:00:00,959.786184128,97.2753602119,568.599475677,0.0,34.9616554283,113.312780494,396.114057144,381.781466044,5.66466996096,8.66792113979
 05/29  01:00:00,952.872749817,97.2753602119,561.16591777,0.0,34.9616554283,113.312780494,399.296294699,384.963928784,5.66466996096,8.6676959541
 05/29  02:00:00,952.263261846,97.2753602119,560.418443084,0.0,34.9616554283,113.312780494,406.650237278,392.318064876,5.66466996096,8.66750244167
 05/29  03:00:00,959.465795936,97.2753602119,568.028494094,0.0,34.9616554283,113.312780494,417.072855916,402.740851437,5.66466996096,8.66733451781
 05/29  04:00:00,981.389332264,97.2753602119,580.436146817,0.0,44.4937663224,113.312780494,416.169091533,401.837246998,5.66466996096,8.66717457433
 05/29  05:00:00,982.439385415,97.2753602119,581.678374236,0.0,44.4937663224,113.312780494,429.42251605,406.594837742,14.1616749024,8.66600340512
 05/29  06:00:00,1045.41165067,97.2753602119,575.071515803,0.0,54.0258772165,176.889270242,381.655865041,344.664037659,28.3233498048,8.66847757737
 05/29  07:00:00,1032.90007871,97.2753602119,566.251430127,0.0,54.0258772165,184.38654557,368.306928946,317.153588952,42.4850247072,8.66831528609
 05/29  08:00:00,1103.93898493,97.2753602119,557.326960464,0.0,65.1572554096,220.04316451,359.747514309,294.411290823,56.6466996096,8.68952387708
 05/29  09:00:00,1091.06538895,97.2753602119,551.648342922,0.0,65.1572554096,212.545889182,340.251072016,280.360983993,42.4850247072,17.4050633156
 05/29  10:00:00,1091.53624581,97.2753602119,544.183808942,0.0,65.1572554096,220.04316451,362.810749481,274.552703713,70.808374512,17.4496712555
 05/29  11:00:00,1088.77840945,97.2753602119,540.509047113,0.0,65.1572554096,220.04316451,352.096823857,263.839968013,70.808374512,17.4484813319
 05/29  12:00:00,1085.60366653,97.2753602119,538.574073501,0.0,65.1572554096,220.04316451,354.201488751,265.945848447,70.808374512,17.4472657926
 05/29  13:00:00,1074.12827398,97.2753602119,534.789860891,0.0,65.1572554096,212.545889182,324.262310154,258.880628735,56.6466996096,8.73498180956
 05/29  14:00:00,1070.67687496,97.2753602119,531.808368549,0.0,65.1572554096,212.545889182,305.79182342,245.855181052,42.4850247072,17.4516176615
 05/29  15:00:00,1076.34360982,97.2753602119,537.098432107,0.0,65.1572554096,212.545889182,314.044062272,239.947019636,56.6466996096,17.4503430268
 05/29  16:00:00,1058.73597771,97.2753602119,544.20473875,0.0,65.1572554096,220.04316451,342.215343331,239.796175618,84.9700494144,17.4491182978
 05/29  17:00:00,1012.12230464,97.2753602119,544.137257215,0.0,54.0258772165,184.38654557,361.935579386,259.561345807,84.9700494144,17.4041841643
 05/29  18:00:00,983.337079558,97.2753602119,545.828228886,0.0,44.4937663224,163.454314868,392.464098526,298.825459462,84.9700494144,8.66858964906
 05/29  19:00:00,985.26468642,97.2753602119,555.055518902,0.0,44.4937663224,155.95703954,377.106557405,311.791447569,56.6466996096,8.66841022665
 05/29  20:00:00,978.651698111,97.2753602119,565.259959174,0.0,44.4937663224,124.558693486,415.055993123,349.741047483,56.6466996096,8.66824603027
 05/29  21:00:00,980.673896119,97.2753602119,568.020145135,0.0,44.4937663224,124.558693486,409.299562096,358.146450718,42.4850247072,8.66808667092
 05/29  22:00:00,973.228499663,97.2753602119,570.973877289,0.0,34.9616554283,124.558693486,413.975234053,376.983955339,28.3233498048,8.66792890909
 05/29  23:00:00,978.435742226,97.2753602119,575.51489378,0.0,34.9616554283,124.558693486,409.460911273,386.631464635,14.1616749024,8.66777173549
 05/29  24:00:00,969.284804918,97.2753602119,578.973848496,0.0,34.9616554283,113.312780494,409.503938541,395.171651508,5.66466996096,8.66761707236
 05/30  01:00:00,981.844199634,97.2753602119,580.472036005,0.0,46.0930336215,113.312780494,415.504073065,401.172049491,5.66466996096,8.66735361263
 05/30  02:00:00,984.199781949,97.2753602119,583.021774458,0.0,46.0930336215,113.312780494,422.585245273,408.253410325,5.66466996096,8.66716498711
 05/30  03:00:00,989.210139247,97.2753602119,588.402116297,0.0,46.0930336215,113.312780494,430.776018962,416.444358534,5.66466996096,8.66699046692
 05/30  04:00:00,1088.81097636,97.2753602119,594.615964564,0.0,100.150657288,148.969399434,407.569090531,401.88442057,5.66466996096,0.02
 05/30  05:00:00,1090.38096888,97.458639163,595.546823319,0.0,100.150657288,149.894399434,671.348634255,648.518272151,14.1616749024,8.66868720144
 05/30  06:00:00,1310.07896427,99.1587532544,589.534263792,0.0,176.471037341,302.612436532,482.126603051,445.134805412,28.3233498048,8.66844783447
 05/30  07:00:00,1403.45468684,101.209592796,569.111532929,0.0,243.2593065,310.10971186,436.576762337,376.680614048,42.4850247072,17.4111235822
 05/30  08:00:00,1432.51934295,102.188357817,555.108861054,0.0,243.2593065,310.10971186,426.058623389,351.953027169,56.6466996096,17.4588966105
 05/30  09:00:00,1461.85750367,103.10783129,549.940915571,0.0,243.2593065,302.612436532,397.884128486,337.900338252,42.4850247072,17.4987655264
 05/30  10:00:00,1467.84032834,104.095000968,547.390036919,0.0,243.2593065,310.10971186,422.68556732,325.548009719,70.808374512,26.3291830887
 05/30  11:00:00,1461.12115949,105.358761369,537.957843398,0.0,243.2593065,310.10971186,406.598591108,309.432799928,70.808374512,26.3574166682
 05/30  12:00:00,1413.77596738,106.589865597,531.762247478,0.0,243.2593065,310.10971186,388.59023844,300.257701068,70.808374512,17.52416286
 05/30  13:00:00,1445.01939514,107.917226514,528.559102826,0.0,243.2593065,302.612436532,374.361232777,291.358123094,56.6466996096,26.3564100735
 05/30  14:00:00,1444.02261712,109.517610922,526.368151941,0.0,243.2593065,302.612436532,348.021308831,279.210298796,42.4850247072,26.3259853281
 05/30  15:00:00,1451.9494825,111.807209419,531.474535446,0.0,243.2593065,302.612436532,341.488361412,267.300400833,56.6466996096,17.54126097
 05/30  16:00:00,1467.83688267,113.651983591,538.755797545,0.0,243.2593065,310.10971186,362.329735186,259.87579844,84.9700494144,17.4838873317
 05/30  17:00:00,1466.5030221,114.876368492,535.89956431,0.0,243.2593065,310.10971186,357.775170743,255.427000159,84.9700494144,17.3781211696
 05/30  18:00:00,1216.36822874,97.2753602119,570.550505713,0.0,166.938926447,199.110933808,338.968628223,245.317433117,84.9700494144,8.68114569177
 05/30  19:00:00,1223.39585291,97.2753602119,585.856943131,0.0,166.938926447,191.61365848,337.959245787,272.630282867,56.6466996096,8.68226331095
 05/30  20:00:00,1100.44257716,97.2753602119,581.026755238,0.0,100.150657288,124.558693486,386.84003528,321.511853451,56.6466996096,8.68148221996
 05/30  21:00:00,1061.5458483,97.2753602119,581.466869741,0.0,100.150657288,124.558693486,382.585416396,331.430754161,42.4850247072,8.66963752728
 05/30  22:00:00,995.522837671,97.2753602119,582.628529545,0.0,46.0930336215,124.558693486,391.466027054,354.474770592,28.3233498048,8.66790665673
 05/30  23:00:00,996.589447605,97.2753602119,582.874383275,0.0,46.0930336215,124.558693486,387.193273308,364.363863199,14.1616749024,8.66773520596
 05/30  24:00:00,984.522516726,97.2753602119,583.205604889,0.0,46.0930336215,113.312780494,387.646420812,373.314181235,5.66466996096,8.6675696166
 05/31  01:00:00,989.446713759,97.2753602119,588.501683096,0.0,46.0930336215,113.312780494,397.652027707,383.320035255,5.66466996096,8.667322491
 05/31  02:00:00,992.124952461,97.2753602119,591.395675762,0.0,46.0930336215,113.312780494,406.980846486,392.649070021,5.66466996096,8.66710650385
 05/31  03:00:00,992.016409896,97.2753602119,591.312123098,0.0,46.0930336215,113.312780494,414.021405325,399.689819946,5.66466996096,8.66691541829
