Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  04:00:00,1082.01448159,97.2753602119,590.788267472,0.0,100.150657288,148.969399434,398.932572828,384.599550021,5.66466996096,8.66835284623
 05/31  05:00:00,1077.6057836,98.4436071284,583.72209615,0.0,100.150657288,149.894399434,543.343493243,520.513657835,14.1616749024,8.66816050607
 05/31  06:00:00,1297.47457859,102.850684478,573.654130384,0.0,176.471037341,302.612436532,421.276305568,384.284980669,28.3233498048,8.667975094
 05/31  07:00:00,1404.57235592,106.333470522,565.139985545,0.0,243.2593065,310.10971186,401.99496875,342.100830916,42.4850247072,17.4091131275
 05/31  08:00:00,1440.19435158,107.525342718,558.035954715,0.0,243.2593065,310.10971186,399.526132153,325.421359144,56.6466996096,17.4580734001
 05/31  09:00:00,1470.4393336,108.785220237,553.602921558,0.0,243.2593065,302.612436532,374.40238036,314.41865726,42.4850247072,17.498698393
 05/31  10:00:00,1473.00008802,110.195002573,546.948983503,0.0,243.2593065,310.10971186,391.879524993,303.511269036,70.808374512,17.5598814445
 05/31  11:00:00,1471.89911058,111.775863652,543.071170032,0.0,243.2593065,310.10971186,389.953321514,292.788169949,70.808374512,26.3567770529
 05/31  12:00:00,1428.44181986,113.320314876,539.731451834,0.0,243.2593065,310.10971186,382.700802063,285.616395082,70.808374512,26.2760324689
 05/31  13:00:00,1459.36416591,114.979323858,535.393025522,0.0,243.2593065,302.612436532,351.160547286,276.93590779,56.6466996096,17.5779398868
 05/31  14:00:00,1456.64804602,117.116822662,530.362704678,0.0,243.2593065,302.612436532,329.815786878,261.001220879,42.4850247072,26.3295412913
 05/31  15:00:00,1453.8296368,118.870035475,526.233985315,0.0,243.2593065,302.612436532,333.893935479,250.951188319,56.6466996096,26.2960475508
 05/31  16:00:00,1462.41535261,119.771073839,527.23936132,0.0,243.2593065,310.10971186,354.99982533,252.546606318,84.9700494144,17.4831695968
 05/31  17:00:00,1469.85736876,120.504770197,533.727491834,0.0,243.2593065,310.10971186,348.933157567,255.263377877,84.9700494144,8.69973027602
 05/31  18:00:00,1212.00984445,97.2753602119,565.879377229,0.0,166.938926447,199.110933808,354.192671963,260.540636758,84.9700494144,8.68198579052
 05/31  19:00:00,1216.65899087,97.2753602119,577.641714237,0.0,166.938926447,191.61365848,341.197306587,275.869426511,56.6466996096,8.68118046709
 05/31  20:00:00,1102.28744237,97.2753602119,582.060932965,0.0,100.150657288,124.558693486,396.248082174,322.257404774,56.6466996096,17.3439777903
 05/31  21:00:00,1059.10728154,97.2753602119,578.142307372,0.0,100.150657288,124.558693486,383.70608296,332.551975111,42.4850247072,8.66908314179
 05/31  22:00:00,986.231079416,97.2753602119,572.512737383,0.0,46.0930336215,124.558693486,389.972707141,352.982089238,28.3233498048,8.66726809851
 05/31  23:00:00,989.352600768,97.2753602119,574.957170327,0.0,46.0930336215,124.558693486,385.615137673,362.786375022,14.1616749024,8.6670877489
 05/31  24:00:00,978.789944466,97.2753602119,576.937370808,0.0,46.0930336215,113.312780494,386.016748478,371.685168623,5.66466996096,8.66690989392
 06/01  01:00:00,975.036544468,97.2753602119,572.961611753,0.0,46.0930336215,113.312780494,383.977660924,378.292990963,5.66466996096,0.02
 06/01  02:00:00,970.075757028,97.2753602119,567.617333429,0.0,46.0930336215,113.312780494,398.15653142,383.82362526,5.66466996096,8.66823619867
 06/01  03:00:00,964.154667412,97.2753602119,561.20039329,0.0,46.0930336215,113.312780494,401.979376905,387.646692356,5.66466996096,8.66801458799
 06/01  04:00:00,1047.83960013,97.2753602119,553.779304094,0.0,100.150657288,148.969399434,384.743944125,370.411461041,5.66466996096,8.66781312319
 06/01  05:00:00,1041.6247054,100.05355372,542.961987938,0.0,100.150657288,149.894399434,503.228872601,480.398851945,14.1616749024,8.66834575403
 06/01  06:00:00,1263.66946444,104.777339736,535.055519337,0.0,176.471037341,302.612436532,395.730410874,358.740397386,28.3233498048,8.66666368317
 06/01  07:00:00,1374.54526552,109.113303376,530.258436182,0.0,243.2593065,310.10971186,385.433547467,325.539455568,42.4850247072,17.4090671921
 06/01  08:00:00,1407.07297543,110.579237454,521.480584892,0.0,243.2593065,310.10971186,388.206150664,314.096297886,56.6466996096,17.4631531687
 06/01  09:00:00,1432.05164642,112.137225187,512.658419352,0.0,243.2593065,302.612436532,346.014093703,286.032896326,42.4850247072,17.4961726696
 06/01  10:00:00,1439.96035914,113.563348494,511.315407489,0.0,243.2593065,310.10971186,347.289426714,250.156542693,70.808374512,26.324509509
 06/01  11:00:00,1447.88936771,114.993369181,513.010496512,0.0,243.2593065,310.10971186,304.493984406,207.332830257,70.808374512,26.3527796361
 06/01  12:00:00,1412.09423006,117.437357933,515.086671604,0.0,243.2593065,310.10971186,275.751951879,187.418869081,70.808374512,17.5247082863
 06/01  13:00:00,1452.65733769,120.728307316,517.603236696,0.0,243.2593065,302.612436532,249.937403252,166.934869218,56.6466996096,26.3558344236
 06/01  14:00:00,1462.67515488,125.05100885,521.168317623,0.0,243.2593065,302.612436532,201.533541352,141.489675671,42.4850247072,17.5588409732
 06/01  15:00:00,1467.64772958,128.726477938,521.988284934,0.0,243.2593065,302.612436532,207.377781093,124.432982379,56.6466996096,26.298099105
 06/01  16:00:00,1476.19561623,131.26390888,521.372210489,0.0,243.2593065,310.10971186,218.219396092,115.764921685,84.9700494144,17.4844249918
 06/01  17:00:00,1477.34650616,132.761012149,521.026536356,0.0,243.2593065,310.10971186,207.120323471,113.450700488,84.9700494144,8.6995735693
 06/01  18:00:00,1160.61078177,97.2753602119,512.129474309,0.0,166.938926447,199.110933808,258.549894446,156.235684394,84.9700494144,17.3441606371
 06/01  19:00:00,1150.21712892,97.2753602119,511.143696623,0.0,166.938926447,191.61365848,257.910549482,192.583130965,56.6466996096,8.68071890765
 06/01  20:00:00,1028.48695866,97.2753602119,509.831032386,0.0,100.150657288,124.558693486,338.67368281,273.345170033,56.6466996096,8.68181316708
 06/01  21:00:00,1000.17186323,97.2753602119,519.537907448,0.0,100.150657288,124.558693486,360.419511645,309.264758953,42.4850247072,8.66972798509
 06/01  22:00:00,947.003616893,97.2753602119,532.532127898,0.0,46.0930336215,124.558693486,374.748058824,337.756779025,28.3233498048,8.66792999398
 06/01  23:00:00,954.843814352,97.2753602119,538.749628469,0.0,46.0930336215,124.558693486,371.653254569,348.823848276,14.1616749024,8.66773139054
 06/01  24:00:00,947.331444257,97.2753602119,543.040573971,0.0,46.0930336215,113.312780494,372.735008688,358.402798526,5.66466996096,8.66754020054
 06/02  01:00:00,951.263012139,97.2753602119,547.155274096,0.0,46.0930336215,113.312780494,379.706576478,365.374649527,5.66466996096,8.66725699019
 06/02  02:00:00,953.581741416,97.2753602119,549.70171031,0.0,46.0930336215,113.312780494,386.73502951,372.403331848,5.66466996096,8.66702770049
 06/02  03:00:00,955.052359137,97.2753602119,551.327873935,0.0,46.0930336215,113.312780494,392.990616812,378.659130217,5.66466996096,8.66681663402
 06/02  04:00:00,1050.16574933,97.2753602119,552.667635983,0.0,100.150657288,148.969399434,379.141574504,364.81029322,5.66466996096,8.66661132342
 06/02  05:00:00,1047.73410912,100.760766288,546.034602024,0.0,100.150657288,149.894399434,490.41059891,467.580905876,14.1616749024,8.66801813163
 06/02  06:00:00,1270.28232705,106.025302194,539.340457253,0.0,176.471037341,302.612436532,388.520418235,351.52926573,28.3233498048,8.66780270041
 06/02  07:00:00,1377.46363007,110.97839639,531.33454614,0.0,243.2593065,310.10971186,373.933378936,322.735127595,42.4850247072,8.71322663424
 06/02  08:00:00,1411.64509682,112.449444293,523.898201979,0.0,243.2593065,310.10971186,384.760839411,310.653702219,56.6466996096,17.460437582
 06/02  09:00:00,1438.93075365,113.787294922,517.298091292,0.0,243.2593065,302.612436532,363.592154775,294.869032969,42.4850247072,26.2380970987
 06/02  10:00:00,1440.37199499,115.178437098,510.686663884,0.0,243.2593065,310.10971186,363.809831917,275.446650983,70.808374512,17.5548064219
 06/02  11:00:00,1441.71153481,116.285577398,509.815515186,0.0,243.2593065,310.10971186,356.458345782,259.29682984,70.808374512,26.3531414302
 06/02  12:00:00,1404.14348401,117.838166074,510.132867982,0.0,243.2593065,310.10971186,313.509666922,225.180786723,70.808374512,17.5205056868
 06/02  13:00:00,1440.24973426,119.045572882,509.894443792,0.0,243.2593065,302.612436532,290.695380355,207.691793583,56.6466996096,26.3568871626
 06/02  14:00:00,1441.30716707,120.942178158,509.48093304,0.0,243.2593065,302.612436532,269.934634078,201.124052889,42.4850247072,26.3255564818
 06/02  15:00:00,1442.81693293,123.191557508,509.073565074,0.0,243.2593065,302.612436532,265.648194993,191.46436313,56.6466996096,17.5371322542
 06/02  16:00:00,1452.4509155,125.287749801,509.470296331,0.0,243.2593065,310.10971186,281.5614257,179.107384524,84.9700494144,17.4839917612
 06/02  17:00:00,1454.24870336,126.431253213,509.903015473,0.0,243.2593065,310.10971186,277.260627219,174.911849853,84.9700494144,17.3787279524
 06/02  18:00:00,1155.27818631,97.2753602119,510.927048307,0.0,166.938926447,199.110933808,301.083622177,207.432122983,84.9700494144,8.68144977959
 06/02  19:00:00,1165.80154256,97.2753602119,527.464492273,0.0,166.938926447,191.61365848,318.812917394,253.485573718,56.6466996096,8.68064406595
 06/02  20:00:00,1075.03178052,97.2753602119,553.736013875,0.0,100.150657288,124.558693486,371.348584277,306.020158839,56.6466996096,8.68172582849
 06/02  21:00:00,1040.85661904,97.2753602119,559.015949868,0.0,100.150657288,124.558693486,367.634221199,316.48091098,42.4850247072,8.6682855114
 06/02  22:00:00,971.607309896,97.2753602119,556.739000404,0.0,46.0930336215,124.558693486,373.209932186,336.22002135,28.3233498048,8.66656103123
 06/02  23:00:00,970.026556481,97.2753602119,554.161708739,0.0,46.0930336215,124.558693486,367.241303505,344.411663585,14.1616749024,8.6679650179
 06/02  24:00:00,956.949911791,97.2753602119,553.381089541,0.0,46.0930336215,113.312780494,367.115672909,352.783245984,5.66466996096,8.66775696319
 06/03  01:00:00,958.346916896,97.2753602119,554.911592678,0.0,46.0930336215,113.312780494,375.12146814,360.789322327,5.66466996096,8.66747585189
 06/03  02:00:00,959.228349219,97.2753602119,555.881660481,0.0,46.0930336215,113.312780494,382.437778918,368.105882688,5.66466996096,8.66722626869
 06/03  03:00:00,959.380185446,97.2753602119,556.034767836,0.0,46.0930336215,113.312780494,389.584684788,375.253013772,5.66466996096,8.66700105495
 06/03  04:00:00,970.200288492,97.2753602119,556.512632966,0.0,55.6251445156,113.312780494,385.395156481,371.063702977,5.66466996096,8.66678354287
 06/03  05:00:00,970.802907221,97.2753602119,557.187497131,0.0,55.6251445156,113.312780494,398.891318467,376.063075028,14.1616749024,8.6665685362
 06/03  06:00:00,1039.23462347,97.2753602119,556.37182526,0.0,65.1572554096,176.889270242,351.78640535,314.795091088,28.3233498048,8.66796445737
 06/03  07:00:00,1141.27831821,99.835140754,545.596154882,0.0,109.682768182,220.96816451,430.882922698,379.730161506,42.4850247072,8.66773648492
 06/03  08:00:00,1149.01810956,99.8940406191,543.145002997,0.0,109.682768182,220.96816451,406.962416588,341.623438554,56.6466996096,8.69227842459
 06/03  09:00:00,1254.31401126,102.725840258,538.503586708,0.0,131.945524568,266.955817592,375.401390513,315.50530583,42.4850247072,17.4110599757
 06/03  10:00:00,1255.72434087,102.913838017,532.919240128,0.0,131.945524568,274.45309292,397.356606627,309.088608362,70.808374512,17.4596237531
 06/03  11:00:00,1252.07729898,103.22702566,528.520935563,0.0,131.945524568,274.45309292,385.137939387,296.870449542,70.808374512,17.4591153328
 06/03  12:00:00,1217.52291411,103.679336462,525.920452503,0.0,131.945524568,274.45309292,377.907825951,289.643212028,70.808374512,17.4562394109
 06/03  13:00:00,1211.7680362,104.223121605,527.036631154,0.0,131.945524568,266.955817592,359.38175726,285.279539805,56.6466996096,17.4555178451
 06/03  14:00:00,1216.6222832,105.128952879,530.634501264,0.0,131.945524568,266.955817592,336.128795863,276.189359582,42.4850247072,17.4544115739
 06/03  15:00:00,1146.97785998,97.2753602119,544.914659377,0.0,109.682768182,212.545889182,281.865390846,207.764930774,56.6466996096,17.4537604624
 06/03  16:00:00,1159.88374571,97.2753602119,550.449465031,0.0,109.682768182,220.04316451,307.140755311,204.717779416,84.9700494144,17.4529264801
 06/03  17:00:00,1117.38378369,97.2753602119,550.191526839,0.0,109.682768182,220.04316451,302.966271757,209.282874531,84.9700494144,8.71334781165
 06/03  18:00:00,1083.39075936,97.2753602119,555.398181319,0.0,100.150657288,199.110933808,347.124803722,253.487361241,84.9700494144,8.66739306712
 06/03  19:00:00,1084.92050497,97.2753602119,564.158702705,0.0,100.150657288,191.61365848,335.008462816,269.694585084,56.6466996096,8.66717812181
 06/03  20:00:00,997.340528423,97.2753602119,573.456448199,0.0,55.6251445156,124.558693486,384.751773113,319.438105871,56.6466996096,8.66696763241
 06/03  21:00:00,999.150756697,97.2753602119,575.90771196,0.0,55.6251445156,124.558693486,380.886074196,329.734298791,42.4850247072,8.66675069829
 06/03  22:00:00,988.452060482,97.2753602119,575.345328852,0.0,46.0930336215,124.558693486,385.844381256,348.854495564,28.3233498048,8.6665358874
 06/03  23:00:00,988.560872018,97.2753602119,574.354581939,0.0,46.0930336215,124.558693486,379.801620596,356.97201666,14.1616749024,8.66792903391
 06/03  24:00:00,974.541631272,97.2753602119,572.55576085,0.0,46.0930336215,113.312780494,378.520879887,364.188507671,5.66466996096,8.66770225473
 06/04  01:00:00,963.208699316,97.2753602119,572.413557674,0.0,34.9616554283,113.312780494,386.573158457,372.241093451,5.66466996096,8.66739504497
 06/04  02:00:00,962.096268587,97.2753602119,571.22768643,0.0,34.9616554283,113.312780494,393.001303035,378.669490132,5.66466996096,8.667142942
 06/04  03:00:00,962.927464957,97.2753602119,572.11705853,0.0,34.9616554283,113.312780494,399.460911653,385.129332261,5.66466996096,8.66690943124
 06/04  04:00:00,973.992271358,97.2753602119,572.89985532,0.0,44.4937663224,113.312780494,393.548400211,379.217048414,5.66466996096,8.66668183563
 06/04  05:00:00,975.227039365,97.2753602119,574.297773732,0.0,44.4937663224,113.312780494,405.597162184,382.769031086,14.1616749024,8.66645619631
 06/04  06:00:00,1039.40515462,97.2753602119,568.95538639,0.0,54.0258772165,176.889270242,352.50418361,315.512822237,28.3233498048,8.66801156844
 06/04  07:00:00,1025.77798179,97.2753602119,558.928358557,0.0,54.0258772165,184.38654557,343.16822558,292.015604564,42.4850247072,8.66759630829
 06/04  08:00:00,1096.99160555,97.2753602119,549.972870059,0.0,65.1572554096,220.04316451,345.713926634,280.378235496,56.6466996096,8.68899152869
 06/04  09:00:00,1088.97051868,97.2753602119,549.365125146,0.0,65.1572554096,212.545889182,331.742772838,271.8560524,42.4850247072,17.4016957309
 06/04  10:00:00,1101.41704675,97.2753602119,554.830202736,0.0,65.1572554096,220.04316451,343.945161776,264.404714887,70.808374512,8.73207237754
 06/04  11:00:00,1108.25772058,97.2753602119,561.285545264,0.0,65.1572554096,220.04316451,347.566992362,259.310256998,70.808374512,17.4483608525
 06/04  12:00:00,1107.30797898,97.2753602119,561.524289691,0.0,65.1572554096,220.04316451,345.298685628,257.043487793,70.808374512,17.446823323
 06/04  13:00:00,1096.65982828,97.2753602119,558.042643562,0.0,65.1572554096,212.545889182,326.986884711,252.894831336,56.6466996096,17.4453537664
 06/04  14:00:00,1094.14788025,97.2753602119,555.291545786,0.0,65.1572554096,212.545889182,303.662971355,243.734445048,42.4850247072,17.4435016003
 06/04  15:00:00,1094.55076026,97.2753602119,555.735761304,0.0,65.1572554096,212.545889182,306.482905062,232.387722622,56.6466996096,17.4484828304
 06/04  16:00:00,1068.53790286,97.2753602119,554.973374035,0.0,65.1572554096,220.04316451,330.649496203,228.23245098,84.9700494144,17.4469958083
 06/04  17:00:00,1022.89195979,97.2753602119,556.107330387,0.0,54.0258772165,184.38654557,326.186051856,232.505916469,84.9700494144,8.71008597268
 06/04  18:00:00,993.496027907,97.2753602119,557.173180325,0.0,44.4937663224,163.454314868,363.14401366,269.507273475,84.9700494144,8.66669077008
 06/04  19:00:00,989.305528245,97.2753602119,559.698076385,0.0,44.4937663224,155.95703954,353.988880224,288.675696901,56.6466996096,8.66648371364
 06/04  20:00:00,976.08919367,97.2753602119,562.663108516,0.0,44.4937663224,124.558693486,394.405543213,329.092912841,56.6466996096,8.66593076226
 06/04  21:00:00,975.820026872,97.2753602119,562.785700914,0.0,44.4937663224,124.558693486,388.262023579,337.109367684,42.4850247072,8.66763118753
 06/04  22:00:00,965.47138305,97.2753602119,562.575985338,0.0,34.9616554283,124.558693486,392.380295957,355.389546438,28.3233498048,8.66739971427
 06/04  23:00:00,965.592339367,97.2753602119,561.606111153,0.0,34.9616554283,124.558693486,385.607449608,362.77860222,14.1616749024,8.66717248557
 06/04  24:00:00,950.550322129,97.2753602119,558.6849189,0.0,34.9616554283,113.312780494,383.455383349,369.12376277,5.66466996096,8.66695061794
 06/05  01:00:00,959.126738363,97.2753602119,555.854287886,0.0,46.0930336215,113.312780494,388.648482876,374.317159953,5.66466996096,8.66665296174
 06/05  02:00:00,956.415386147,97.2753602119,552.888325622,0.0,46.0930336215,113.312780494,393.96503235,379.633977953,5.66466996096,8.66638443571
 06/05  03:00:00,955.89701934,97.2753602119,552.302851592,0.0,46.0930336215,113.312780494,399.691565316,385.359152766,5.66466996096,8.66774258851
 06/05  04:00:00,1047.83891779,97.2753602119,553.814535893,0.0,100.150657288,148.969399434,384.280165718,369.948011513,5.66466996096,8.66748424404
 06/05  05:00:00,1046.03180421,97.6841198547,550.135694073,0.0,100.150657288,149.894399434,565.428794899,542.59987509,14.1616749024,8.66724490688
 06/05  06:00:00,1268.17105844,100.497513932,544.09408462,0.0,176.471037341,302.612436532,410.738835187,373.748478406,28.3233498048,8.66700697555
 06/05  07:00:00,1376.48376388,103.415494833,537.76261571,0.0,243.2593065,310.10971186,381.972012276,330.773308763,42.4850247072,8.71367880584
 06/05  08:00:00,1412.21188731,104.830963125,531.589345827,0.0,243.2593065,310.10971186,390.516542131,316.40849869,56.6466996096,17.4613438312
 06/05  09:00:00,1438.24912705,106.495119876,523.525699607,0.0,243.2593065,302.612436532,370.870189591,302.150836264,42.4850247072,26.2343286197
 06/05  10:00:00,1438.88722029,108.141613127,515.865415573,0.0,243.2593065,310.10971186,371.797381866,283.434340243,70.808374512,17.5546671111
 06/05  11:00:00,1435.51869557,110.016120198,510.533924135,0.0,243.2593065,310.10971186,357.237118908,260.076151688,70.808374512,26.3525927082
 06/05  12:00:00,1397.00849523,111.886333508,510.865903724,0.0,243.2593065,310.10971186,318.30459707,229.976309847,70.808374512,17.5199127115
 06/05  13:00:00,1434.96424668,113.757104013,510.815737726,0.0,243.2593065,302.612436532,278.704217223,195.701795574,56.6466996096,26.3557220388
 06/05  14:00:00,1438.68397307,115.377327228,510.698192164,0.0,243.2593065,302.612436532,248.510919976,179.702155168,42.4850247072,26.3237401006
 06/05  15:00:00,1441.5583703,117.469488042,511.068917568,0.0,243.2593065,302.612436532,243.570079432,169.387460668,56.6466996096,17.5359191543
 06/05  16:00:00,1446.71611447,118.603220281,509.302658598,0.0,243.2593065,310.10971186,273.746950648,171.293784096,84.9700494144,17.4831171374
 06/05  17:00:00,1446.228284,119.094016604,508.441629791,0.0,243.2593065,310.10971186,279.01788312,176.669603551,84.9700494144,17.3782301539
 06/05  18:00:00,1157.04462455,97.2753602119,512.077123225,0.0,166.938926447,199.110933808,307.762850439,214.111569787,84.9700494144,8.68123123715
 06/05  19:00:00,1167.33035944,97.2753602119,527.618182449,0.0,166.938926447,191.61365848,314.030310008,248.703221076,56.6466996096,8.68038932212
 06/05  20:00:00,1060.393109,97.2753602119,537.498145249,0.0,100.150657288,124.558693486,365.185286094,299.857130464,56.6466996096,8.68145601959
 06/05  21:00:00,1029.16987335,97.2753602119,545.713575181,0.0,100.150657288,124.558693486,364.424850303,313.271786031,42.4850247072,8.66803956514
 06/05  22:00:00,967.970836057,97.2753602119,552.529051561,0.0,46.0930336215,124.558693486,374.493587558,337.503942891,28.3233498048,8.66629486132
 06/05  23:00:00,973.740091203,97.2753602119,557.909568371,0.0,46.0930336215,124.558693486,372.479973075,349.65063684,14.1616749024,8.66766133304
 06/05  24:00:00,963.087713528,97.2753602119,559.800279648,0.0,46.0930336215,113.312780494,373.749964308,359.417880117,5.66466996096,8.66741422976
 06/06  01:00:00,963.348205868,97.2753602119,560.108702365,0.0,46.0930336215,113.312780494,382.39492369,368.063151591,5.66466996096,8.66710213861
 06/06  02:00:00,963.417881258,97.2753602119,560.172427367,0.0,46.0930336215,113.312780494,390.43150725,376.100015569,5.66466996096,8.66682171941
 06/06  03:00:00,965.230688201,97.2753602119,562.102270952,0.0,46.0930336215,113.312780494,398.813920355,384.48268548,5.66466996096,8.66656491437
 06/06  04:00:00,1061.08711197,97.2753602119,564.404013526,0.0,100.150657288,148.969399434,385.03619914,370.705213576,5.66466996096,8.6663156029
 06/06  05:00:00,1059.1264137,99.3396215593,559.725591622,0.0,100.150657288,149.894399434,513.567373828,490.740172335,14.1616749024,8.6655265904
 06/06  06:00:00,1279.67148062,104.144354523,551.281573732,0.0,176.471037341,302.612436532,402.475485551,365.484725032,28.3233498048,8.66741071428
 06/06  07:00:00,1385.78306563,108.704518358,541.980971069,0.0,243.2593065,310.10971186,380.909890053,321.018149008,42.4850247072,17.4067163378
 06/06  08:00:00,1425.16955386,110.220535428,538.555852841,0.0,243.2593065,310.10971186,378.367676096,304.266100356,56.6466996096,17.4548761297
 06/06  09:00:00,1456.92897093,111.611844297,535.637196491,0.0,243.2593065,302.612436532,353.968296342,293.988571017,42.4850247072,17.4947006178
 06/06  10:00:00,1460.51591193,113.043126667,530.69459484,0.0,243.2593065,310.10971186,372.147734918,283.784429866,70.808374512,17.5549305402
 06/06  11:00:00,1454.80760315,114.668814004,523.155357027,0.0,243.2593065,310.10971186,370.434921775,273.273529603,70.808374512,26.3530176595
 06/06  12:00:00,1407.86422475,116.495325059,516.883652448,0.0,243.2593065,310.10971186,349.560384664,261.231973174,70.808374512,17.5200369777
 06/06  13:00:00,1437.59662078,117.992250138,512.292460042,0.0,243.2593065,302.612436532,336.307581235,253.309688721,56.6466996096,26.3511929045
 06/06  14:00:00,1435.36627332,120.020594373,508.419585724,0.0,243.2593065,302.612436532,307.589193128,238.784673676,42.4850247072,26.3194947447
 06/06  15:00:00,1435.96376803,122.378909067,506.958975014,0.0,243.2593065,302.612436532,295.620495626,221.437895833,56.6466996096,17.5359001843
 06/06  16:00:00,1442.95457776,123.162138955,506.25179863,0.0,243.2593065,310.10971186,323.820395434,221.367095016,84.9700494144,17.4832510035
 06/06  17:00:00,1443.04849373,124.121595933,505.382944282,0.0,243.2593065,310.10971186,325.869158456,223.523582842,84.9700494144,17.3755261996
 06/06  18:00:00,1181.21214729,97.2753602119,534.313640153,0.0,166.938926447,199.110933808,331.136527118,237.485135848,84.9700494144,8.68134185621
 06/06  19:00:00,1195.98429912,97.2753602119,556.058652607,0.0,166.938926447,191.61365848,319.94160235,254.61442266,56.6466996096,8.68048008027
 06/06  20:00:00,1077.95190699,97.2753602119,556.418216897,0.0,100.150657288,124.558693486,366.940357761,301.612091059,56.6466996096,8.68156709295
 06/06  21:00:00,1039.47614826,97.2753602119,557.377231277,0.0,100.150657288,124.558693486,364.178440676,313.025276944,42.4850247072,8.66813902518
 06/06  22:00:00,974.891130855,97.2753602119,560.113293757,0.0,46.0930336215,124.558693486,372.701226514,335.711483234,28.3233498048,8.66639347565
 06/06  23:00:00,977.466345858,97.2753602119,562.03836343,0.0,46.0930336215,124.558693486,369.287541918,346.459716582,14.1616749024,8.66615043403
 06/06  24:00:00,965.890616354,97.2753602119,562.905730999,0.0,46.0930336215,113.312780494,369.948000219,355.61582903,5.66466996096,8.66750122714
 06/07  01:00:00,965.936210932,97.2753602119,562.976046433,0.0,46.0930336215,113.312780494,378.391160229,364.059319324,5.66466996096,8.66717094366
 06/07  02:00:00,966.265689425,97.2753602119,563.330921695,0.0,46.0930336215,113.312780494,386.513186658,372.181638773,5.66466996096,8.66687792439
 06/07  03:00:00,966.006758392,97.2753602119,563.050444538,0.0,46.0930336215,113.312780494,393.572394752,379.241114749,5.66466996096,8.66661004282
 06/07  04:00:00,1056.18082131,97.2753602119,562.679184875,0.0,100.150657288,148.969399434,380.424676218,366.0936561,5.66466996096,8.666350157
 06/07  05:00:00,1052.39678143,100.547204903,554.089676678,0.0,100.150657288,149.894399434,492.198218405,469.370445556,14.1616749024,8.6660979464
 06/07  06:00:00,1273.3926243,105.941356854,544.098909007,0.0,176.471037341,302.612436532,391.46175487,354.470972351,28.3233498048,8.66743271419
 06/07  07:00:00,1380.36797295,111.409693708,533.645100119,0.0,243.2593065,310.10971186,370.12430987,310.232752743,42.4850247072,17.4065324201
 06/07  08:00:00,1414.20653442,112.91954198,525.686656974,0.0,243.2593065,310.10971186,363.751925957,289.650660977,56.6466996096,17.4545653703
 06/07  09:00:00,1440.08951018,114.267634368,517.866479382,0.0,243.2593065,302.612436532,335.48709156,275.507764903,42.4850247072,17.4943019496
 06/07  10:00:00,1441.10477225,115.60333316,510.930369243,0.0,243.2593065,310.10971186,354.277525544,265.914793392,70.808374512,17.55435764
 06/07  11:00:00,1442.45169307,117.437099008,509.470273933,0.0,243.2593065,310.10971186,340.481791911,243.321403776,70.808374512,26.3520136233
 06/07  12:00:00,1404.69757666,119.093971534,509.625493559,0.0,243.2593065,310.10971186,298.799452313,210.471669485,70.808374512,17.5194083154
 06/07  13:00:00,1440.51687165,120.296975541,509.205361101,0.0,243.2593065,302.612436532,278.047373539,195.050625824,56.6466996096,26.3500481054
 06/07  14:00:00,1442.26091196,122.060017208,508.738430351,0.0,243.2593065,302.612436532,253.654833816,184.851537849,42.4850247072,26.3182712594
 06/07  15:00:00,1442.64581279,123.503501849,508.316874885,0.0,243.2593065,302.612436532,257.631084305,183.449312031,56.6466996096,17.5350726644
 06/07  16:00:00,1450.45585542,124.464561964,508.234466305,0.0,243.2593065,310.10971186,282.500441749,180.047954902,84.9700494144,17.4824374331
 06/07  17:00:00,1451.35987864,125.344920681,508.224411436,0.0,243.2593065,310.10971186,281.160545778,178.812695059,84.9700494144,17.3778013052
 06/07  18:00:00,1159.90322025,97.2753602119,514.722697178,0.0,166.938926447,199.110933808,312.370559591,218.719470266,84.9700494144,8.68103991136
 06/07  19:00:00,1173.93071199,97.2753602119,533.752380291,0.0,166.938926447,191.61365848,317.488170104,252.161293408,56.6466996096,8.68017708639
 06/07  20:00:00,1071.92119262,97.2753602119,549.216203866,0.0,100.150657288,124.558693486,366.373029438,301.045102509,56.6466996096,8.6812273194
 06/07  21:00:00,1035.47909562,97.2753602119,552.393425912,0.0,100.150657288,124.558693486,363.685548782,312.532692337,42.4850247072,8.6678317379
 06/07  22:00:00,966.685600995,97.2753602119,551.258595525,0.0,46.0930336215,124.558693486,370.659835061,333.670412558,28.3233498048,8.66607269848
 06/07  23:00:00,966.325823865,97.2753602119,550.018363383,0.0,46.0930336215,124.558693486,365.900447226,343.071361472,14.1616749024,8.66741085196
 06/07  24:00:00,954.293370002,97.2753602119,550.380748787,0.0,46.0930336215,113.312780494,366.482536898,352.15072474,5.66466996096,8.66714219691
 06/08  01:00:00,956.140267355,97.2753602119,552.3778722,0.0,46.0930336215,113.312780494,375.507887793,361.176406104,5.66466996096,8.66681172851
 06/08  02:00:00,957.795315396,97.2753602119,554.156228369,0.0,46.0930336215,113.312780494,383.857727863,369.526545648,5.66466996096,8.66651225435
 06/08  03:00:00,959.781257803,97.2753602119,556.287402791,0.0,46.0930336215,113.312780494,392.442494921,378.111589335,5.66466996096,8.6662356244
 06/08  04:00:00,1052.52348212,97.2753602119,558.679013464,0.0,100.150657288,148.969399434,380.144888412,365.814252192,5.66466996096,8.66596625833
 06/08  05:00:00,1051.79338766,100.987673763,552.910323368,0.0,100.150657288,149.894399434,490.11432033,467.285355725,14.1616749024,8.66728970275
 06/08  06:00:00,1271.2878896,106.506477561,541.203416081,0.0,176.471037341,302.612436532,388.330327786,351.339971628,28.3233498048,8.66700635384
 06/08  07:00:00,1374.55752809,112.10378751,527.372549256,0.0,243.2593065,310.10971186,363.227442058,303.336859327,42.4850247072,17.4055580241
 06/08  08:00:00,1401.38239963,113.617606739,513.573563536,0.0,243.2593065,310.10971186,339.752329634,274.368806571,56.6466996096,8.7368234533
 06/08  09:00:00,1433.39868355,114.935011978,510.968667864,0.0,243.2593065,302.612436532,315.220003069,246.502619864,42.4850247072,26.2323584973
 06/08  10:00:00,1445.06370313,116.48808132,511.018239522,0.0,243.2593065,310.10971186,299.079685544,210.718388152,70.808374512,17.5529228802
 06/08  11:00:00,1448.32138449,118.153988563,510.748711229,0.0,243.2593065,310.10971186,296.793634691,199.635702572,70.808374512,26.3495576071
 06/08  12:00:00,1407.70622999,119.790421044,510.788090463,0.0,243.2593065,310.10971186,286.476032221,198.149641547,70.808374512,17.5180161621
 06/08  13:00:00,1445.70600109,121.62851262,512.253884077,0.0,243.2593065,302.612436532,265.61887275,182.62009474,56.6466996096,26.3520784012
 06/08  14:00:00,1455.73619443,126.172823632,515.489352534,0.0,243.2593065,302.612436532,218.274407084,149.469263796,42.4850247072,26.3201185809
 06/08  15:00:00,1470.84771323,133.162479511,520.812300328,0.0,243.2593065,302.612436532,189.050980939,114.870810771,56.6466996096,17.5334705584
 06/08  16:00:00,1481.27760736,137.940184597,519.766968236,0.0,243.2593065,310.10971186,200.886473687,98.433598157,84.9700494144,17.4828261161
 06/08  17:00:00,1480.45557872,136.898237907,519.996566847,0.0,243.2593065,310.10971186,209.743554621,107.397265007,84.9700494144,17.3762401993
 06/08  18:00:00,1158.37905423,97.2753602119,510.940797026,0.0,166.938926447,199.110933808,242.652456319,149.002084882,84.9700494144,8.6803220227
 06/08  19:00:00,1148.71983763,97.2753602119,510.408284934,0.0,166.938926447,191.61365848,252.739789437,187.411726316,56.6466996096,8.68136351082
 06/08  20:00:00,1029.42802943,97.2753602119,510.529572069,0.0,100.150657288,124.558693486,333.168946162,267.841797375,56.6466996096,8.68044917783
 06/08  21:00:00,1004.62968887,97.2753602119,523.465801842,0.0,100.150657288,124.558693486,349.35200298,298.198264011,42.4850247072,8.6687142614
 06/08  22:00:00,949.351499623,97.2753602119,534.515512645,0.0,46.0930336215,124.558693486,362.537704247,325.547454036,28.3233498048,8.66690040541
 06/08  23:00:00,956.484861237,97.2753602119,540.122993931,0.0,46.0930336215,124.558693486,361.221006212,338.39270443,14.1616749024,8.66662687932
 06/08  24:00:00,946.870840263,97.2753602119,542.417949556,0.0,46.0930336215,113.312780494,362.315589475,347.984557364,5.66466996096,8.66636215018
 06/09  01:00:00,946.402279244,97.2753602119,542.116253732,0.0,46.0930336215,113.312780494,369.440011215,355.10931343,5.66466996096,8.66602782417
 06/09  02:00:00,944.854321869,97.2753602119,540.709040899,0.0,46.0930336215,113.312780494,375.696443381,361.366351471,5.66466996096,8.66542194891
 06/09  03:00:00,946.129304017,97.2753602119,542.005114318,0.0,46.0930336215,113.312780494,384.730602737,370.398928582,5.66466996096,8.66700419362
 06/09  04:00:00,1047.22286623,97.2753602119,549.407233469,0.0,100.150657288,148.969399434,374.748870104,360.417482573,5.66466996096,8.66671757002
 06/09  05:00:00,1049.10078086,101.347282768,546.796303315,0.0,100.150657288,149.894399434,480.827786546,457.999669889,14.1616749024,8.66644175366
 06/09  06:00:00,1269.84953249,107.090512045,537.789466594,0.0,176.471037341,302.612436532,384.186459654,347.196945038,28.3233498048,8.66616481057
 06/09  07:00:00,1371.49084541,112.557425054,524.103712009,0.0,243.2593065,310.10971186,356.318080544,305.120585196,42.4850247072,8.71247064092
 06/09  08:00:00,1400.28807702,114.121058215,512.151937641,0.0,243.2593065,310.10971186,349.406942019,275.301984267,56.6466996096,17.4582581417
 06/09  09:00:00,1435.46424652,115.494028893,511.491990609,0.0,243.2593065,302.612436532,305.433962023,236.715784696,42.4850247072,26.2331526188
 06/09  10:00:00,1448.07523918,116.959716562,512.439496354,0.0,243.2593065,310.10971186,293.246939426,204.887857511,70.808374512,17.5507074029
 06/09  11:00:00,1453.29962884,118.918761652,513.711846538,0.0,243.2593065,310.10971186,287.548239857,190.394198789,70.808374512,26.3456665558
 06/09  12:00:00,1415.6004014,121.506953322,514.472199233,0.0,243.2593065,310.10971186,263.602320714,175.277203726,70.808374512,17.5167424755
 06/09  13:00:00,1450.55760121,123.122717,514.345234972,0.0,243.2593065,302.612436532,252.955549955,169.960891846,56.6466996096,26.3479584994
 06/09  14:00:00,1449.62907535,124.220454014,512.751067047,0.0,243.2593065,302.612436532,237.359835155,168.55805948,42.4850247072,26.3167509672
 06/09  15:00:00,1446.7120434,124.47991586,510.541328799,0.0,243.2593065,302.612436532,251.503170071,177.321482463,56.6466996096,17.534987999
 06/09  16:00:00,1453.14128374,126.264847779,509.487964948,0.0,243.2593065,310.10971186,277.986747686,175.538539702,84.9700494144,17.4781585696
 06/09  17:00:00,1454.31044515,127.781976765,509.201205296,0.0,243.2593065,310.10971186,272.405878598,170.061950538,84.9700494144,17.3738786454
 06/09  18:00:00,1158.61787937,97.2753602119,513.671554726,0.0,166.938926447,199.110933808,295.245855482,201.594738417,84.9700494144,8.68106765109
 06/09  19:00:00,1167.98152765,97.2753602119,529.230466719,0.0,166.938926447,191.61365848,306.041207071,240.714352713,56.6466996096,8.68015474798
 06/09  20:00:00,1066.08056902,97.2753602119,544.054357592,0.0,100.150657288,124.558693486,357.954028516,292.626126028,56.6466996096,8.68120287823
 06/09  21:00:00,1034.16210366,97.2753602119,551.689138299,0.0,100.150657288,124.558693486,356.028288234,304.875736978,42.4850247072,8.66752654878
 06/09  22:00:00,968.515132724,97.2753602119,553.280413006,0.0,46.0930336215,124.558693486,364.500458587,327.512477514,28.3233498048,8.66463126821
 06/09  23:00:00,970.693137752,97.2753602119,554.785408105,0.0,46.0930336215,124.558693486,361.730165692,338.901473878,14.1616749024,8.66701691187
 06/09  24:00:00,958.955638718,97.2753602119,555.473073339,0.0,46.0930336215,113.312780494,362.887462728,348.556057368,5.66466996096,8.66673539903
 06/10  01:00:00,959.837180581,97.2753602119,556.440872861,0.0,46.0930336215,113.312780494,371.431186171,357.100138282,5.66466996096,8.66637792854
 06/10  02:00:00,960.443895481,97.2753602119,557.096335047,0.0,46.0930336215,113.312780494,379.609346157,365.278607344,5.66466996096,8.66606885243
 06/10  03:00:00,962.358949837,97.2753602119,559.154070751,0.0,46.0930336215,113.312780494,387.779583438,373.449137455,5.66466996096,8.66577602211
 06/10  04:00:00,974.330412238,97.2753602119,560.920218037,0.0,55.6251445156,113.312780494,383.535115521,369.203376231,5.66466996096,8.66706932903
 06/10  05:00:00,976.217674882,97.2753602119,563.019575616,0.0,55.6251445156,113.312780494,396.925930779,374.097491704,14.1616749024,8.66676417206
 06/10  06:00:00,1042.7747431,97.2753602119,560.23845275,0.0,65.1572554096,176.889270242,350.528991316,313.539169312,28.3233498048,8.6664721988
 06/10  07:00:00,1142.5121621,100.189755603,546.68498791,0.0,109.682768182,220.96816451,422.231655633,371.080443654,42.4850247072,8.66618727229
 06/10  08:00:00,1148.26350926,100.105443617,542.28818123,0.0,109.682768182,220.96816451,404.937329358,339.599673686,56.6466996096,8.69095606235
 06/10  09:00:00,1252.15500409,103.048176315,536.335275754,0.0,131.945524568,266.955817592,369.399182361,309.505486997,42.4850247072,17.4086706565
 06/10  10:00:00,1255.17630056,103.328075436,532.210950626,0.0,131.945524568,274.45309292,379.664378569,300.120793925,70.808374512,8.73521013196
 06/10  11:00:00,1255.14293903,103.593139315,531.166846599,0.0,131.945524568,274.45309292,380.213955321,291.948627399,70.808374512,17.4569534098
 06/10  12:00:00,1221.12874901,104.138598991,528.791304085,0.0,131.945524568,274.45309292,373.693083677,285.430900214,70.808374512,17.4538089513
 06/10  13:00:00,1210.3543181,104.799667023,525.132678947,0.0,131.945524568,266.955817592,352.095439731,277.995949368,56.6466996096,17.4527907534
 06/10  14:00:00,1207.16800916,105.930121609,521.145341052,0.0,131.945524568,266.955817592,323.871124575,263.934688179,42.4850247072,17.4514116886
 06/10  15:00:00,1131.19190249,97.2753602119,529.58228178,0.0,109.682768182,212.545889182,269.934724152,195.835012037,56.6466996096,17.4530125054
 06/10  16:00:00,1145.41609519,97.2753602119,536.268773777,0.0,109.682768182,220.04316451,293.810755419,191.391381064,84.9700494144,17.4493249402
 06/10  17:00:00,1103.74662334,97.2753602119,536.824687097,0.0,109.682768182,220.04316451,293.921493113,191.548251213,84.9700494144,17.403192486
 06/10  18:00:00,1067.51407343,97.2753602119,539.268783388,0.0,100.150657288,199.110933808,326.59816703,232.962142442,84.9700494144,8.66597517377
 06/10  19:00:00,1068.33977668,97.2753602119,546.378371604,0.0,100.150657288,191.61365848,319.688515192,254.376127947,56.6466996096,8.66568763517
 06/10  20:00:00,978.920716903,97.2753602119,553.499173181,0.0,55.6251445156,124.558693486,359.815484936,303.148785326,56.6466996096,0.02
 06/10  21:00:00,979.548426723,97.2753602119,554.663721811,0.0,55.6251445156,124.558693486,364.2750191,313.123017654,42.4850247072,8.66697673902
 06/10  22:00:00,969.37042248,97.2753602119,554.639578767,0.0,46.0930336215,124.558693486,369.884285134,332.894259118,28.3233498048,8.66667621111
 06/10  23:00:00,970.112013743,97.2753602119,554.323069521,0.0,46.0930336215,124.558693486,365.089966875,342.261906236,14.1616749024,8.66638573645
 06/10  24:00:00,960.02149413,97.2753602119,556.75538118,0.0,46.0930336215,113.312780494,366.335432202,352.003727781,5.66466996096,8.66703445999
 06/11  01:00:00,952.735284548,97.2753602119,560.987414824,0.0,34.9616554283,113.312780494,376.595452565,362.265023001,5.66466996096,8.6657596034
 06/11  02:00:00,956.616074997,97.2753602119,565.217883706,0.0,34.9616554283,113.312780494,386.144862175,371.813183239,5.66466996096,8.66700897525
 06/11  03:00:00,956.974236351,97.2753602119,565.64047422,0.0,34.9616554283,113.312780494,393.559188143,379.227833729,5.66466996096,8.66668445371
 06/11  04:00:00,965.124120708,97.2753602119,563.268418863,0.0,44.4937663224,113.312780494,387.159720854,372.82867092,5.66466996096,8.66637997337
 06/11  05:00:00,963.313156155,97.2753602119,561.349901075,0.0,44.4937663224,113.312780494,399.115724558,376.287967715,14.1616749024,8.66608194082
 06/11  06:00:00,1031.16820778,97.2753602119,559.941580449,0.0,54.0258772165,176.889270242,352.036146547,315.04701068,28.3233498048,8.66578606231
 06/11  07:00:00,1026.25589855,97.2753602119,559.387674567,0.0,54.0258772165,184.38654557,345.159973931,294.009047217,42.4850247072,8.66590200634
 06/11  08:00:00,1105.2033431,97.2753602119,558.909339527,0.0,65.1572554096,220.04316451,341.491502356,276.157188084,56.6466996096,8.68761466213
 06/11  09:00:00,1093.767645,97.2753602119,554.684513844,0.0,65.1572554096,212.545889182,329.523810938,269.639056792,42.4850247072,17.3997294393
 06/11  10:00:00,1096.21398999,97.2753602119,549.284880404,0.0,65.1572554096,220.04316451,347.754353366,259.50326492,70.808374512,17.442713934
 06/11  11:00:00,1092.36245722,97.2753602119,544.04536843,0.0,65.1572554096,220.04316451,340.274876575,252.025474275,70.808374512,17.441027788
 06/11  12:00:00,1088.38275265,97.2753602119,541.199960104,0.0,65.1572554096,220.04316451,327.945095321,248.403833884,70.808374512,8.73288692525
 06/11  13:00:00,1079.3419358,97.2753602119,539.817181864,0.0,65.1572554096,212.545889182,319.119671501,245.02867016,56.6466996096,17.444301731
 06/11  14:00:00,1078.70434386,97.2753602119,539.270645487,0.0,65.1572554096,212.545889182,292.590580439,232.663005172,42.4850247072,17.44255056
 06/11  15:00:00,1077.65820909,97.2753602119,538.342380356,0.0,65.1572554096,212.545889182,294.300479555,220.213404609,56.6466996096,17.4403753365
 06/11  16:00:00,1052.63091696,97.2753602119,538.613444475,0.0,65.1572554096,220.04316451,329.464238804,227.049161205,84.9700494144,17.4450281844
 06/11  17:00:00,1007.90934181,97.2753602119,540.411833334,0.0,54.0258772165,184.38654557,333.562211257,239.882936711,84.9700494144,8.70922513201
 06/11  18:00:00,982.119204053,97.2753602119,544.840905913,0.0,44.4937663224,163.454314868,373.378041102,279.741612668,84.9700494144,8.66637902015
 06/11  19:00:00,981.336578902,97.2753602119,551.001398733,0.0,44.4937663224,155.95703954,357.917932955,292.605146614,56.6466996096,8.66608673145
 06/11  20:00:00,969.788942469,97.2753602119,555.849512514,0.0,44.4937663224,124.558693486,396.95423296,331.641740704,56.6466996096,8.66579264703
 06/11  21:00:00,971.124412887,97.2753602119,557.767209378,0.0,44.4937663224,124.558693486,392.215800613,341.065671398,42.4850247072,8.66510450765
 06/11  22:00:00,962.830590357,97.2753602119,559.768016267,0.0,34.9616554283,124.558693486,397.753628611,360.7635134,28.3233498048,8.66676540552
 06/11  23:00:00,965.310934258,97.2753602119,561.339619336,0.0,34.9616554283,124.558693486,392.848292761,370.020156342,14.1616749024,8.66646151671
 06/11  24:00:00,952.367426,97.2753602119,560.68002374,0.0,34.9616554283,113.312780494,391.662456828,377.33161941,5.66466996096,8.66616745728
 06/12  01:00:00,961.009903451,97.2753602119,557.914406878,0.0,46.0930336215,113.312780494,397.537968554,383.207490469,5.66466996096,8.66580812373
 06/12  02:00:00,959.357943295,97.2753602119,556.095712269,0.0,46.0930336215,113.312780494,403.597333546,389.267188422,5.66466996096,8.66547516299
 06/12  03:00:00,960.16088184,97.2753602119,556.929967785,0.0,46.0930336215,113.312780494,409.552343288,395.220947503,5.66466996096,8.66672582394
 06/12  04:00:00,1050.40137587,97.2753602119,556.629929132,0.0,100.150657288,148.969399434,392.524526535,378.193449801,5.66466996096,8.66640677226
 06/12  05:00:00,1047.7115771,97.6830541705,552.017604841,0.0,100.150657288,149.894399434,579.456321583,556.628545165,14.1616749024,8.66610151525
 06/12  06:00:00,1269.93216261,100.477438599,546.096887682,0.0,176.471037341,302.612436532,422.606906697,385.617760767,28.3233498048,8.6657961254
 06/12  07:00:00,1378.93246153,103.357490182,540.273055345,0.0,243.2593065,310.10971186,391.024066322,339.827192331,42.4850247072,8.7118492832
 06/12  08:00:00,1417.10638508,104.457982273,536.487693181,0.0,243.2593065,310.10971186,399.418798667,325.315488476,56.6466996096,17.456610581
 06/12  09:00:00,1444.84026256,105.838970592,530.223915581,0.0,243.2593065,302.612436532,376.251157577,307.535846063,42.4850247072,26.230286807
 06/12  10:00:00,1446.95368393,107.329426052,524.074789663,0.0,243.2593065,310.10971186,382.141046134,293.78013002,70.808374512,17.5525416016
 06/12  11:00:00,1443.36751803,108.934616585,518.546309831,0.0,243.2593065,310.10971186,378.140598884,280.986095655,70.808374512,26.3461287166
 06/12  12:00:00,1396.2909809,110.393597126,512.426324446,0.0,243.2593065,310.10971186,357.295890135,268.970234393,70.808374512,17.5172812302
 06/12  13:00:00,1429.02652497,112.034380038,510.472477689,0.0,243.2593065,302.612436532,331.381217566,248.391131015,56.6466996096,26.3433869417
 06/12  14:00:00,1434.81054796,114.352365468,511.233021663,0.0,243.2593065,302.612436532,270.633238936,204.223122924,42.4850247072,23.9250913048
 06/12  15:00:00,1441.87678298,116.68432387,512.376636716,0.0,243.2593065,302.612436532,244.498291852,167.935765922,56.6466996096,19.9158263203
 06/12  16:00:00,1449.7103662,118.132527414,512.79752173,0.0,243.2593065,310.10971186,269.633283614,167.184219984,84.9700494144,17.4790142154
 06/12  17:00:00,1447.21241162,118.312246687,510.85020427,0.0,243.2593065,310.10971186,273.812594051,180.144777323,84.9700494144,8.69776731398
 06/12  18:00:00,1154.05862631,97.2753602119,510.176320769,0.0,166.938926447,199.110933808,306.811065477,204.500716729,84.9700494144,17.3402993332
 06/12  19:00:00,1156.15204599,97.2753602119,517.756209012,0.0,166.938926447,191.61365848,308.038111766,242.710609593,56.6466996096,8.68080256327
 06/12  20:00:00,1055.97806062,97.2753602119,533.916925169,0.0,100.150657288,124.558693486,366.685707695,301.359148237,56.6466996096,8.67985984848
 06/12  21:00:00,1032.17049886,97.2753602119,549.058190805,0.0,100.150657288,124.558693486,366.831135396,315.678242697,42.4850247072,8.66786799206
 06/12  22:00:00,969.505061707,97.2753602119,554.414136276,0.0,46.0930336215,124.558693486,375.822955226,338.833610056,28.3233498048,8.66599536498
 06/12  23:00:00,973.806346216,97.2753602119,558.234128817,0.0,46.0930336215,124.558693486,372.872824376,350.045460483,14.1616749024,8.66568898968
 06/12  24:00:00,961.981442578,97.2753602119,558.850716631,0.0,46.0930336215,113.312780494,373.067427627,358.736105994,5.66466996096,8.66665167214
 06/13  01:00:00,961.121164793,97.2753602119,557.943340463,0.0,46.0930336215,113.312780494,380.248274004,365.917047634,5.66466996096,8.66655640947
 06/13  02:00:00,960.181069339,97.2753602119,556.921190015,0.0,46.0930336215,113.312780494,387.069794419,372.73890592,5.66466996096,8.66621853864
 06/13  03:00:00,959.39958732,97.2753602119,556.060040099,0.0,46.0930336215,113.312780494,393.834124025,379.503556423,5.66466996096,8.66589764134
 06/13  04:00:00,1052.75744184,97.2753602119,555.487550383,0.0,100.150657288,148.969399434,378.822178988,364.491926809,5.66466996096,8.66558221812
 06/13  05:00:00,1048.77403027,99.4373764401,548.51129747,0.0,100.150657288,149.894399434,496.723846573,482.542171671,14.1616749024,0.02
 06/13  06:00:00,1269.66984164,104.450778823,540.206314966,0.0,176.471037341,302.612436532,389.559948916,352.569626483,28.3233498048,8.66697262775
 06/13  07:00:00,1375.66672682,108.899957944,531.618821164,0.0,243.2593065,310.10971186,374.45360518,314.563095958,42.4850247072,17.4054845146
 06/13  08:00:00,1406.02278185,110.414333166,520.699889751,0.0,243.2593065,310.10971186,374.812140682,300.712410776,56.6466996096,17.4530302967
 06/13  09:00:00,1430.95222228,111.946628399,511.942498008,0.0,243.2593065,302.612436532,340.798562937,280.823879576,42.4850247072,17.4896586537
 06/13  10:00:00,1438.63643288,113.58205123,510.588358933,0.0,243.2593065,310.10971186,349.240644928,252.116127935,70.808374512,26.3161424811
 06/13  11:00:00,1444.76155647,115.184516202,511.218416345,0.0,243.2593065,310.10971186,301.888935646,213.509999181,70.808374512,17.5705619528
 06/13  12:00:00,1405.99585492,116.917923737,511.333461204,0.0,243.2593065,310.10971186,292.982587712,195.908780602,70.808374512,26.2654325977
 06/13  13:00:00,1439.73609533,118.391323373,511.204943083,0.0,243.2593065,302.612436532,281.330831475,198.344373812,56.6466996096,26.3397580534
 06/13  14:00:00,1441.74047902,120.4618762,510.994400149,0.0,243.2593065,302.612436532,248.669679969,188.632707689,42.4850247072,17.5519475723
 06/13  15:00:00,1443.84903214,122.554372471,510.687876538,0.0,243.2593065,302.612436532,260.485333196,177.553658191,56.6466996096,26.2849753953
 06/13  16:00:00,1452.55925258,124.494042638,510.374469242,0.0,243.2593065,310.10971186,270.163008556,167.716343084,84.9700494144,17.4766160573
 06/13  17:00:00,1453.48504952,125.68415723,509.983801987,0.0,243.2593065,310.10971186,258.903076818,165.235626172,84.9700494144,8.6974012315
 06/13  18:00:00,1154.82138129,97.2753602119,510.437357465,0.0,166.938926447,199.110933808,291.30578495,197.655819085,84.9700494144,8.67991645127
 06/13  19:00:00,1158.39680046,97.2753602119,520.569897141,0.0,166.938926447,191.61365848,300.76060278,235.433066297,56.6466996096,8.68083687346
