Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  20:00:00,1054.10266828,97.2753602119,532.900840986,0.0,100.150657288,124.558693486,359.483974061,288.192807223,56.6466996096,14.6444672285
 06/13  21:00:00,1022.95173445,97.2753602119,540.499779428,0.0,100.150657288,124.558693486,345.533860052,300.340068534,42.4850247072,2.70876681095
 06/13  22:00:00,959.451252704,97.2753602119,543.77235738,0.0,46.0930336215,124.558693486,359.700031488,322.709968688,28.3233498048,8.66671299567
 06/13  23:00:00,962.407926552,97.2753602119,545.895155163,0.0,46.0930336215,124.558693486,355.840257905,333.012196591,14.1616749024,8.66638641184
 06/13  24:00:00,950.587350685,97.2753602119,546.488947108,0.0,46.0930336215,113.312780494,356.204800147,341.874676134,5.66466996096,8.6654540522
 06/14  01:00:00,952.482840845,97.2753602119,548.572887612,0.0,46.0930336215,113.312780494,364.900308981,350.569939186,5.66466996096,8.6656998338
 06/14  02:00:00,953.740458708,97.2753602119,549.951811334,0.0,46.0930336215,113.312780494,372.801434828,358.471414417,5.66466996096,8.66535045016
 06/14  03:00:00,952.242153072,97.2753602119,548.316679875,0.0,46.0930336215,113.312780494,379.400264016,365.069010701,5.66466996096,8.66658335337
 06/14  04:00:00,1040.48611117,97.2753602119,545.803509952,0.0,100.150657288,148.969399434,365.523132626,351.19222094,5.66466996096,8.66624172508
 06/14  05:00:00,1036.86901318,101.382817696,537.066160118,0.0,100.150657288,149.894399434,472.865768438,450.038174978,14.1616749024,8.66591855819
 06/14  06:00:00,1254.91460011,107.089752538,525.078315873,0.0,176.471037341,302.612436532,372.492179801,335.503234807,28.3233498048,8.66559518921
 06/14  07:00:00,1358.34533354,112.694241272,512.803661885,0.0,243.2593065,310.10971186,344.987328,285.097546809,42.4850247072,17.4047564835
 06/14  08:00:00,1402.51360369,114.374178253,512.334821481,0.0,243.2593065,310.10971186,308.373856479,234.275233144,56.6466996096,17.4519237252
 06/14  09:00:00,1440.18599048,115.768296677,513.29584471,0.0,243.2593065,302.612436532,267.063235412,207.087241043,42.4850247072,17.4909696615
 06/14  10:00:00,1452.30872019,118.077427758,514.361456933,0.0,243.2593065,310.10971186,275.006055815,186.64768838,70.808374512,17.5499929239
 06/14  11:00:00,1460.6188014,121.668826524,516.598026912,0.0,243.2593065,310.10971186,259.722284998,162.569482563,70.808374512,26.3444279231
 06/14  12:00:00,1430.6267239,126.172152539,521.279708026,0.0,243.2593065,310.10971186,226.968274439,138.645123781,70.808374512,17.5147761467
 06/14  13:00:00,1469.78673209,130.625378361,522.122818516,0.0,243.2593065,302.612436532,202.799515333,119.806949097,56.6466996096,26.3458666268
 06/14  14:00:00,1474.35270429,136.003251236,521.29438423,0.0,243.2593065,302.612436532,169.813527946,101.014649432,42.4850247072,26.3138538069
 06/14  15:00:00,1479.90208119,142.396940815,520.486239793,0.0,243.2593065,302.612436532,156.200613098,82.0246682392,56.6466996096,17.5292452488
 06/14  16:00:00,1489.97158602,146.965782409,519.352138517,0.0,243.2593065,310.10971186,173.735184063,71.2864718461,84.9700494144,17.4786628026
 06/14  17:00:00,1493.159262,150.107202311,519.39489034,0.0,243.2593065,310.10971186,166.976282662,64.6332931293,84.9700494144,17.3729401178
 06/14  18:00:00,1178.53455917,97.2753602119,523.503444924,0.0,166.938926447,199.110933808,193.47718475,99.8264638171,84.9700494144,8.68067151877
 06/14  19:00:00,1157.91474123,97.2753602119,514.870823031,0.0,166.938926447,191.61365848,201.499091202,136.172703489,56.6466996096,8.6796881037
 06/14  20:00:00,1032.08055826,97.2753602119,511.495166345,0.0,100.150657288,124.558693486,275.777672147,210.450281964,56.6466996096,8.68069057344
 06/14  21:00:00,990.241415711,97.2753602119,510.711528857,0.0,100.150657288,124.558693486,295.990484308,244.838399073,42.4850247072,8.66706052754
 06/14  22:00:00,921.949259155,97.2753602119,510.542049046,0.0,46.0930336215,124.558693486,325.809367802,288.821498187,28.3233498048,8.66451981066
 06/14  23:00:00,932.356873687,97.2753602119,518.723807287,0.0,46.0930336215,124.558693486,338.339917325,315.511782996,14.1616749024,8.66645942654
 06/14  24:00:00,934.440456219,97.2753602119,531.481117118,0.0,46.0930336215,113.312780494,349.401508899,335.070708503,5.66466996096,8.666130435
 06/15  01:00:00,950.864339973,97.2753602119,547.209912475,0.0,46.0930336215,113.312780494,362.773188322,348.442783253,5.66466996096,8.66573510782
 06/15  02:00:00,961.060631907,97.2753602119,557.861273465,0.0,46.0930336215,113.312780494,373.494893635,359.164839829,5.66466996096,8.66538384479
 06/15  03:00:00,960.616134446,97.2753602119,557.429573974,0.0,46.0930336215,113.312780494,380.392201481,366.060912573,5.66466996096,8.66661894688
 06/15  04:00:00,1048.03783819,97.2753602119,554.081851073,0.0,100.150657288,148.969399434,365.315562102,350.984631379,5.66466996096,8.66626076227
 06/15  05:00:00,1042.59981808,102.364362105,541.80085641,0.0,100.150657288,149.894399434,464.349602635,441.522003403,14.1616749024,8.66592432954
 06/15  06:00:00,1263.35809258,108.475611526,531.621674978,0.0,176.471037341,302.612436532,363.416434293,326.427492997,28.3233498048,8.66559149203
 06/15  07:00:00,1365.53622406,114.319873024,517.467262492,0.0,243.2593065,310.10971186,332.525675931,281.328198887,42.4850247072,8.7124523365
 06/15  08:00:00,1399.8204562,115.767069183,510.329753576,0.0,243.2593065,310.10971186,336.741964846,262.643047208,56.6466996096,17.4522180285
 06/15  09:00:00,1438.13484898,117.352401298,511.376837646,0.0,243.2593065,302.612436532,277.687408057,217.711984735,42.4850247072,17.4903986141
 06/15  10:00:00,1448.59279553,118.632298338,511.980801575,0.0,243.2593065,310.10971186,300.275098426,203.154134095,70.808374512,26.3125898195
 06/15  11:00:00,1454.21981885,120.455568768,513.285294996,0.0,243.2593065,310.10971186,281.058436188,183.911299877,70.808374512,26.338761799
 06/15  12:00:00,1415.6851646,122.65793318,513.623675515,0.0,243.2593065,310.10971186,260.03616738,171.712143282,70.808374512,17.5156495859
 06/15  13:00:00,1450.92870216,124.397438784,513.610918066,0.0,243.2593065,302.612436532,249.054331591,166.067976408,56.6466996096,26.3396555725
 06/15  14:00:00,1450.34776383,125.756424979,512.040519383,0.0,243.2593065,302.612436532,223.807980079,163.775256939,42.4850247072,17.5476984323
 06/15  15:00:00,1450.64183559,127.366794818,510.985210222,0.0,243.2593065,302.612436532,241.978654296,159.04718009,56.6466996096,26.2847745962
 06/15  16:00:00,1459.59852321,129.490894179,510.961546043,0.0,243.2593065,310.10971186,251.834124893,149.387466194,84.9700494144,17.4766092851
 06/15  17:00:00,1462.7491548,131.584560035,511.519382047,0.0,243.2593065,310.10971186,232.93590308,139.268314316,84.9700494144,8.69753934998
 06/15  18:00:00,1154.21441084,97.2753602119,510.26699029,0.0,166.938926447,199.110933808,260.621944396,166.97184021,84.9700494144,8.68005477094
 06/15  19:00:00,1150.64218204,97.2753602119,512.939351348,0.0,166.938926447,191.61365848,278.745654416,213.419845639,56.6466996096,8.67910916729
 06/15  20:00:00,1049.97721707,97.2753602119,528.73169209,0.0,100.150657288,124.558693486,350.930536403,276.944512897,56.6466996096,17.3393238967
 06/15  21:00:00,1025.93306762,97.2753602119,542.864085366,0.0,100.150657288,124.558693486,342.91607539,291.764211106,42.4850247072,8.66683957623
 06/15  22:00:00,964.379448829,97.2753602119,548.897708683,0.0,46.0930336215,124.558693486,342.832127568,314.488777763,28.3233498048,0.02
 06/15  23:00:00,965.785282715,97.2753602119,549.580530762,0.0,46.0930336215,124.558693486,347.945967904,325.117812264,14.1616749024,8.66648073789
 06/15  24:00:00,956.142397505,97.2753602119,552.530303663,0.0,46.0930336215,113.312780494,349.728518192,335.397572562,5.66466996096,8.6662756691
 06/16  01:00:00,960.648549049,97.2753602119,557.434694478,0.0,46.0930336215,113.312780494,359.994355312,345.663936346,5.66466996096,8.66574900519
 06/16  02:00:00,964.761421104,97.2753602119,561.90684302,0.0,46.0930336215,113.312780494,369.847915179,355.517864968,5.66466996096,8.66538024934
 06/16  03:00:00,965.271525106,97.2753602119,562.474287359,0.0,46.0930336215,113.312780494,377.811395514,363.482774388,5.66466996096,8.66395116553
 06/16  04:00:00,1055.27564951,97.2753602119,558.242282806,0.0,100.150657288,148.969399434,363.543520618,349.212613617,5.66466996096,8.66623703996
 06/16  05:00:00,1049.30565782,103.1098659,545.351922201,0.0,100.150657288,149.894399434,461.560722014,438.733155018,14.1616749024,8.66589209285
 06/16  06:00:00,1269.16244246,109.088000816,535.280405816,0.0,176.471037341,302.612436532,367.319737242,330.330837036,28.3233498048,8.66555040042
 06/16  07:00:00,1373.26847796,115.028568824,523.576967645,0.0,243.2593065,310.10971186,351.390259263,291.500895429,42.4850247072,17.404339126
 06/16  08:00:00,1403.88353823,116.718668738,512.901515086,0.0,243.2593065,310.10971186,341.984820437,267.886843287,56.6466996096,17.4512775395
 06/16  09:00:00,1435.20831213,118.090385835,509.828205657,0.0,243.2593065,302.612436532,301.901520345,241.926342187,42.4850247072,17.4901534512
 06/16  10:00:00,1447.80085281,119.412381243,510.789787976,0.0,243.2593065,310.10971186,294.024900978,205.667618874,70.808374512,17.5489075917
 06/16  11:00:00,1451.58552732,120.854442231,511.423489597,0.0,243.2593065,310.10971186,290.810308964,193.659391066,70.808374512,26.3425433862
 06/16  12:00:00,1413.49458765,122.360260707,512.522380915,0.0,243.2593065,310.10971186,270.021952024,181.699955472,70.808374512,17.5136220396
 06/16  13:00:00,1450.73422693,124.766162031,513.149894155,0.0,243.2593065,302.612436532,249.194383804,166.204026684,56.6466996096,26.3436575101
 06/16  14:00:00,1459.30047453,129.265430837,515.659956679,0.0,243.2593065,302.612436532,208.114067925,139.317326309,42.4850247072,26.3117169089
 06/16  15:00:00,1473.14542159,136.093126478,520.150133087,0.0,243.2593065,302.612436532,182.578503836,108.400060882,56.6466996096,17.5317433447
 06/16  16:00:00,1482.56149918,139.551947654,519.347492866,0.0,243.2593065,310.10971186,200.087546053,97.6402564003,84.9700494144,17.4772402385
 06/16  17:00:00,1484.62892558,141.716291364,519.272167267,0.0,243.2593065,310.10971186,195.148772039,92.8069781965,84.9700494144,17.3717444276
 06/16  18:00:00,1157.41348062,97.2753602119,510.47627823,0.0,166.938926447,199.110933808,235.468770968,141.818659874,84.9700494144,8.68006167923
 06/16  19:00:00,1146.46967246,97.2753602119,509.729571853,0.0,166.938926447,191.61365848,252.128474801,186.802668422,56.6466996096,8.67910676885
 06/16  20:00:00,1035.36170462,97.2753602119,516.471958056,0.0,100.150657288,124.558693486,336.179304537,270.852555476,56.6466996096,8.68004945087
 06/16  21:00:00,1015.29781206,97.2753602119,533.795283617,0.0,100.150657288,124.558693486,342.701997527,291.548880521,42.4850247072,8.66809229953
 06/16  22:00:00,960.61305789,97.2753602119,545.129523469,0.0,46.0930336215,124.558693486,353.57584108,316.586317008,28.3233498048,8.66617426725
 06/16  23:00:00,965.511807333,97.2753602119,549.252853963,0.0,46.0930336215,124.558693486,350.602063031,327.774563258,14.1616749024,8.66582487053
 06/16  24:00:00,953.49574684,97.2753602119,549.640138859,0.0,46.0930336215,113.312780494,350.840526065,336.510370262,5.66466996096,8.66548584232
 06/17  01:00:00,953.813651604,97.2753602119,550.018963425,0.0,46.0930336215,113.312780494,358.788848472,344.459098822,5.66466996096,8.66507968968
 06/17  02:00:00,953.844025001,97.2753602119,550.069718636,0.0,46.0930336215,113.312780494,365.893529673,351.562594404,5.66466996096,8.66626530746
 06/17  03:00:00,953.481302091,97.2753602119,549.659331622,0.0,46.0930336215,113.312780494,373.137051818,358.806485435,5.66466996096,8.6658964226
 06/17  04:00:00,962.837506769,97.2753602119,548.532468726,0.0,55.6251445156,113.312780494,368.517410957,354.187198101,5.66466996096,8.66554289508
 06/17  05:00:00,962.444196575,97.2753602119,548.12813762,0.0,55.6251445156,113.312780494,382.055147242,359.228277989,14.1616749024,8.66519435088
 06/17  06:00:00,1029.34831032,97.2753602119,545.67768467,0.0,65.1572554096,176.889270242,320.289687073,291.946337268,28.3233498048,0.02
 06/17  07:00:00,1133.48594765,101.191018972,536.475038076,0.0,109.682768182,220.96816451,398.897733728,347.746045942,42.4850247072,8.66666307878
 06/17  08:00:00,1135.38846118,100.69602821,529.939773794,0.0,109.682768182,220.96816451,400.774926186,326.765941673,56.6466996096,17.3622849029
 06/17  09:00:00,1235.24837911,103.83399078,520.238481276,0.0,131.945524568,266.955817592,339.780492495,288.582882689,42.4850247072,8.71258509943
 06/17  10:00:00,1234.50233341,104.318351219,512.765430151,0.0,131.945524568,274.45309292,353.958032912,265.69747403,70.808374512,17.4521843704
 06/17  11:00:00,1237.45484208,104.990599686,513.262895812,0.0,131.945524568,274.45309292,322.276693684,234.017172447,70.808374512,17.4511467252
 06/17  12:00:00,1210.14328482,105.516817615,513.791109426,0.0,131.945524568,274.45309292,282.800865647,194.544636531,70.808374512,17.447854604
 06/17  13:00:00,1207.21494687,106.114484661,515.222114836,0.0,131.945524568,266.955817592,251.921876172,177.828555131,56.6466996096,17.4466214321
 06/17  14:00:00,1210.25780639,107.511814258,516.37694038,0.0,131.945524568,266.955817592,223.514722766,163.578519771,42.4850247072,17.4511782879
 06/17  15:00:00,1114.71328912,97.2753602119,513.202057633,0.0,109.682768182,212.545889182,189.96783572,115.871223102,56.6466996096,17.4499130084
 06/17  16:00:00,1122.19420874,97.2753602119,513.275324419,0.0,109.682768182,220.04316451,223.65942724,121.240821016,84.9700494144,17.4485568102
 06/17  17:00:00,1079.6099094,97.2753602119,513.105895824,0.0,109.682768182,220.04316451,219.786252228,126.104599796,84.9700494144,8.71160301833
 06/17  18:00:00,1040.52663321,97.2753602119,513.01699206,0.0,100.150657288,199.110933808,255.394193677,161.757690187,84.9700494144,8.66645407541
 06/17  19:00:00,1033.05769115,97.2753602119,512.653647053,0.0,100.150657288,191.61365848,242.627230205,177.314443052,56.6466996096,8.66608754373
 06/17  20:00:00,934.795485043,97.2753602119,512.07134783,0.0,55.6251445156,124.558693486,305.409299705,240.096861668,56.6466996096,8.66573842755
 06/17  21:00:00,932.701397556,97.2753602119,511.367244003,0.0,55.6251445156,124.558693486,318.509478821,267.359066737,42.4850247072,8.66538737651
 06/17  22:00:00,923.984704565,97.2753602119,512.480862068,0.0,46.0930336215,124.558693486,344.944067617,307.955678143,28.3233498048,8.66503966896
 06/17  23:00:00,939.271338309,97.2753602119,525.043174012,0.0,46.0930336215,124.558693486,356.151745859,333.323825676,14.1616749024,8.6662452808
 06/17  24:00:00,940.350706294,97.2753602119,536.639016165,0.0,46.0930336215,113.312780494,360.451125709,346.120571445,5.66466996096,8.66588430341
 06/18  01:00:00,935.189942842,97.2753602119,542.358694913,0.0,34.9616554283,113.312780494,368.473926911,354.143789763,5.66466996096,8.66546718698
 06/18  02:00:00,936.90270731,97.2753602119,543.944381536,0.0,34.9616554283,113.312780494,375.211649054,360.881886386,5.66466996096,8.66509270693
 06/18  03:00:00,938.851029501,97.2753602119,546.040168556,0.0,34.9616554283,113.312780494,382.916759125,368.58579645,5.66466996096,8.66629271331
 06/18  04:00:00,950.656403629,97.2753602119,547.578730887,0.0,44.4937663224,113.312780494,378.07224212,363.741660979,5.66466996096,8.66591118059
 06/18  05:00:00,952.62538734,97.2753602119,549.752249193,0.0,44.4937663224,113.312780494,391.510171287,368.682948082,14.1616749024,8.66554830335
 06/18  06:00:00,1020.56272637,97.2753602119,548.426903846,0.0,54.0258772165,176.889270242,342.362254348,305.372788054,28.3233498048,8.66611648923
 06/18  07:00:00,1013.3901267,97.2753602119,545.428812643,0.0,54.0258772165,184.38654557,330.321975941,285.399634588,42.4850247072,2.43731664504
 06/18  08:00:00,1090.45211648,97.2753602119,542.960829399,0.0,65.1572554096,220.04316451,342.777490366,271.200124107,56.6466996096,14.9306666496
 06/18  09:00:00,1080.0031404,97.2753602119,540.281527498,0.0,65.1572554096,212.545889182,314.675502967,263.482970869,42.4850247072,8.70750739041
 06/18  10:00:00,1085.61979057,97.2753602119,538.722986095,0.0,65.1572554096,220.04316451,337.475612016,249.226994434,70.808374512,17.4402430703
 06/18  11:00:00,1086.58052857,97.2753602119,538.791316893,0.0,65.1572554096,220.04316451,333.040078487,244.793340719,70.808374512,17.4383632562
 06/18  12:00:00,1084.12288956,97.2753602119,537.481908123,0.0,65.1572554096,220.04316451,331.472375642,243.2217459,70.808374512,17.4422552301
 06/18  13:00:00,1074.47874301,97.2753602119,535.497138659,0.0,65.1572554096,212.545889182,314.402966951,240.316065839,56.6466996096,17.4402015027
 06/18  14:00:00,1072.73380549,97.2753602119,533.904748803,0.0,65.1572554096,212.545889182,286.78684113,226.86353699,42.4850247072,17.4382794323
 06/18  15:00:00,1069.74713059,97.2753602119,531.220616333,0.0,65.1572554096,212.545889182,279.044727341,213.666679612,56.6466996096,8.73134811943
 06/18  16:00:00,1042.34213047,97.2753602119,529.366499186,0.0,65.1572554096,220.04316451,310.300716743,207.889571866,84.9700494144,17.4410954621
 06/18  17:00:00,994.622332299,97.2753602119,528.47116273,0.0,54.0258772165,184.38654557,317.166609005,214.799653652,84.9700494144,17.396905938
 06/18  18:00:00,964.980865787,97.2753602119,529.184458655,0.0,44.4937663224,163.454314868,354.205430966,260.569287925,84.9700494144,8.66609362696
 06/18  19:00:00,964.490645103,97.2753602119,534.760724912,0.0,44.4937663224,155.95703954,343.49240403,278.17999177,56.6466996096,8.66571264965
 06/18  20:00:00,960.366153217,97.2753602119,545.954101369,0.0,44.4937663224,124.558693486,385.507048526,320.194998878,56.6466996096,8.66535003801
 06/18  21:00:00,964.032340735,97.2753602119,550.045157453,0.0,44.4937663224,124.558693486,380.651361597,329.501343533,42.4850247072,8.66499335685
 06/18  22:00:00,953.445719542,97.2753602119,549.583014724,0.0,34.9616554283,124.558693486,376.018227406,347.674877601,28.3233498048,0.02
 06/18  23:00:00,953.709302057,97.2753602119,548.769808135,0.0,34.9616554283,124.558693486,378.485364514,355.657498259,14.1616749024,8.66619135221
 06/18  24:00:00,942.128889593,97.2753602119,549.593952597,0.0,34.9616554283,113.312780494,378.172563908,363.841932379,5.66466996096,8.6659615686
 06/19  01:00:00,955.860481138,97.2753602119,552.355440966,0.0,46.0930336215,113.312780494,385.590750252,371.260669512,5.66466996096,8.66541077819
 06/19  02:00:00,958.03151568,97.2753602119,554.69607744,0.0,46.0930336215,113.312780494,393.087823052,378.75813134,5.66466996096,8.66502175158
 06/19  03:00:00,960.176414972,97.2753602119,557.010782544,0.0,46.0930336215,113.312780494,399.657837593,385.326957856,5.66466996096,8.66620977544
 06/19  04:00:00,1052.13980594,97.2753602119,558.572589416,0.0,100.150657288,148.969399434,383.745031647,369.41454242,5.66466996096,8.66581926567
 06/19  05:00:00,1050.68977525,97.7458905325,555.272182806,0.0,100.150657288,149.894399434,559.2884198,536.461291642,14.1616749024,8.66545325572
 06/19  06:00:00,1273.25727581,100.800618257,549.458945279,0.0,176.471037341,302.612436532,415.601300687,378.612861817,28.3233498048,8.66508906448
 06/19  07:00:00,1379.72348948,103.910008375,540.603504554,0.0,243.2593065,310.10971186,394.427950042,334.539985818,42.4850247072,17.4029395163
 06/19  08:00:00,1416.26242348,105.532635561,534.674510093,0.0,243.2593065,310.10971186,389.124411018,315.028094198,56.6466996096,17.44961721
 06/19  09:00:00,1443.6660258,107.083580152,527.983076043,0.0,243.2593065,302.612436532,358.278535589,298.30539516,42.4850247072,17.4881157223
 06/19  10:00:00,1446.54862429,108.519239207,522.618735101,0.0,243.2593065,310.10971186,376.829946294,288.474968074,70.808374512,17.5466037082
 06/19  11:00:00,1444.88670402,110.015906228,518.918182504,0.0,243.2593065,310.10971186,375.904983101,278.758019391,70.808374512,26.3385891988
 06/19  12:00:00,1399.6805904,111.482269827,514.46054736,0.0,243.2593065,310.10971186,358.375245321,270.055555073,70.808374512,17.5113157353
 06/19  13:00:00,1429.40955425,113.095544937,509.85668971,0.0,243.2593065,302.612436532,340.674642241,257.688701714,56.6466996096,26.3392409172
 06/19  14:00:00,1431.98653118,115.330121036,509.749148603,0.0,243.2593065,302.612436532,300.473325454,231.680551929,42.4850247072,26.3077488176
 06/19  15:00:00,1437.48058982,117.762039955,510.173868149,0.0,243.2593065,302.612436532,264.303753621,190.128616946,56.6466996096,17.5284370656
 06/19  16:00:00,1447.93286244,119.563528885,510.531606784,0.0,243.2593065,310.10971186,272.881176699,170.438985177,84.9700494144,17.4721421082
 06/19  17:00:00,1448.92109973,120.242024964,511.044820308,0.0,243.2593065,310.10971186,268.003742753,174.336927478,84.9700494144,8.69676586072
 06/19  18:00:00,1154.61807164,97.2753602119,510.801488992,0.0,166.938926447,199.110933808,292.25315509,189.943823239,84.9700494144,17.3392824367
 06/19  19:00:00,1150.80618054,97.2753602119,513.08713958,0.0,166.938926447,191.61365848,293.936832634,228.610363996,56.6466996096,8.67976902798
 06/19  20:00:00,1049.83932737,97.2753602119,528.561061702,0.0,100.150657288,124.558693486,359.216424748,293.890927364,56.6466996096,8.67879777525
 06/19  21:00:00,1027.62349455,97.2753602119,544.566768775,0.0,100.150657288,124.558693486,360.661872739,309.509999143,42.4850247072,8.66684888822
 06/19  22:00:00,966.329007595,97.2753602119,550.968761914,0.0,46.0930336215,124.558693486,369.18708411,332.198795707,28.3233498048,8.66493859833
 06/19  23:00:00,968.805980945,97.2753602119,552.800557072,0.0,46.0930336215,124.558693486,365.98606842,343.158263494,14.1616749024,8.66613002407
 06/19  24:00:00,957.369740388,97.2753602119,553.832193405,0.0,46.0930336215,113.312780494,366.232375006,351.901956952,5.66466996096,8.66574809273
 06/20  01:00:00,957.505217279,97.2753602119,554.017551695,0.0,46.0930336215,113.312780494,373.912831727,359.582851744,5.66466996096,8.66531002231
 06/20  02:00:00,957.657230561,97.2753602119,554.197335137,0.0,46.0930336215,113.312780494,381.143420864,366.813825279,5.66466996096,8.66492562489
 06/20  03:00:00,956.906494513,97.2753602119,553.396095918,0.0,46.0930336215,113.312780494,379.119616169,373.434946208,5.66466996096,0.02
 06/20  04:00:00,1049.59498369,97.2753602119,552.056255301,0.0,100.150657288,148.969399434,373.175945972,358.84516912,5.66466996096,8.66610689121
 06/20  05:00:00,1045.03718062,99.6251637822,544.274148125,0.0,100.150657288,149.894399434,495.373463476,472.545373575,14.1616749024,8.66641499866
 06/20  06:00:00,1266.42099727,105.085769438,536.522543663,0.0,176.471037341,302.612436532,386.647932513,349.658335195,28.3233498048,8.66624751345
 06/20  07:00:00,1369.66929584,109.908711447,525.172104044,0.0,243.2593065,310.10971186,366.992430495,307.104178405,42.4850247072,17.4032273821
 06/20  08:00:00,1400.59396053,111.461116141,514.942061503,0.0,243.2593065,310.10971186,365.288064149,291.188521494,56.6466996096,17.4528430452
 06/20  09:00:00,1430.74055991,113.193959461,510.691387777,0.0,243.2593065,302.612436532,320.15226332,260.175454571,42.4850247072,17.4917840421
 06/20  10:00:00,1444.5887117,114.763377586,512.315103592,0.0,243.2593065,310.10971186,312.582635705,215.467482517,70.808374512,26.3067786757
 06/20  11:00:00,1452.53775805,117.151423126,514.463900985,0.0,243.2593065,310.10971186,271.780120478,183.40805772,70.808374512,17.5636882464
 06/20  12:00:00,1424.34240359,122.490697503,519.673320387,0.0,243.2593065,310.10971186,241.926250887,144.858533937,70.808374512,26.259342438
 06/20  13:00:00,1468.43617275,128.641498668,522.767293805,0.0,243.2593065,302.612436532,188.164977599,113.954301019,56.6466996096,17.56397697
 06/20  14:00:00,1475.15207743,136.288541727,521.82175515,0.0,243.2593065,302.612436532,155.843481527,87.0508664254,42.4850247072,26.3075903942
 06/20  15:00:00,1482.82054556,144.906803158,520.899115694,0.0,243.2593065,302.612436532,138.557453235,64.3830961344,56.6466996096,17.5276574915
 06/20  16:00:00,1492.45048912,148.802046617,519.983836883,0.0,243.2593065,310.10971186,158.861392721,56.4164034173,84.9700494144,17.4749398893
 06/20  17:00:00,1494.71986184,151.105020273,519.934665611,0.0,243.2593065,310.10971186,155.966480522,53.6239871117,84.9700494144,17.3724439955
 06/20  18:00:00,1179.6720093,97.2753602119,524.264668548,0.0,166.938926447,199.110933808,183.925344403,90.2767016675,84.9700494144,8.67859332154
 06/20  19:00:00,1168.1248149,97.2753602119,522.443732949,0.0,166.938926447,191.61365848,187.242760652,121.916598641,56.6466996096,8.67946240125
 06/20  20:00:00,1034.34826578,97.2753602119,512.722480894,0.0,100.150657288,124.558693486,254.35471973,189.029516943,56.6466996096,8.67850317718
 06/20  21:00:00,993.609176479,97.2753602119,512.459485457,0.0,100.150657288,124.558693486,261.805884217,210.65403667,42.4850247072,8.66682283971
 06/20  22:00:00,925.471393855,97.2753602119,512.246040718,0.0,46.0930336215,124.558693486,278.991263431,242.002966995,28.3233498048,8.66494663095
 06/20  23:00:00,925.112533475,97.2753602119,512.01801489,0.0,46.0930336215,124.558693486,289.886211214,267.058399314,14.1616749024,8.66613699703
 06/20  24:00:00,911.110589462,97.2753602119,511.473894953,0.0,46.0930336215,113.312780494,314.55235645,300.221943962,5.66466996096,8.6657425265
 06/21  01:00:00,914.016637221,97.2753602119,513.565841013,0.0,46.0930336215,113.312780494,339.21193712,324.881962496,5.66466996096,8.66530466341
 06/21  02:00:00,927.063147792,97.2753602119,525.108617257,0.0,46.0930336215,113.312780494,359.887500654,345.557922022,5.66466996096,8.66490867049
 06/21  03:00:00,937.433634252,97.2753602119,534.332625971,0.0,46.0930336215,113.312780494,370.222785631,355.892031654,5.66466996096,8.66608401642
 06/21  04:00:00,1033.41547667,97.2753602119,539.18482958,0.0,100.150657288,148.969399434,356.711281595,342.380935828,5.66466996096,8.6656758061
 06/21  05:00:00,1035.01943662,102.117081886,534.669868305,0.0,100.150657288,149.894399434,459.132405987,436.305438888,14.1616749024,8.66529219665
 06/21  06:00:00,1257.36678604,108.211386803,526.485102874,0.0,176.471037341,302.612436532,363.204423307,326.216160351,28.3233498048,8.6649131504
 06/21  07:00:00,1366.80776167,113.965380732,519.212700664,0.0,243.2593065,310.10971186,342.207273078,291.01093226,42.4850247072,8.71131611107
 06/21  08:00:00,1404.95599516,115.65267078,515.234577176,0.0,243.2593065,310.10971186,348.207742539,274.111568551,56.6466996096,17.4494743788
 06/21  09:00:00,1435.48464499,117.02111389,511.438023474,0.0,243.2593065,302.612436532,322.135417719,262.163347218,42.4850247072,17.4870457936
 06/21  10:00:00,1442.23234466,118.475172719,509.304716817,0.0,243.2593065,310.10971186,336.727983047,239.612792763,70.808374512,26.3068157724
 06/21  11:00:00,1449.34912128,119.927752127,510.906549716,0.0,243.2593065,310.10971186,287.653097396,199.278505699,70.808374512,17.5662171849
 06/21  12:00:00,1412.01529924,121.35568386,512.306459124,0.0,243.2593065,310.10971186,278.712606259,181.644912906,70.808374512,26.2593188415
 06/21  13:00:00,1449.61111527,123.714863126,513.18729802,0.0,243.2593065,302.612436532,238.716821876,164.503658069,56.6466996096,17.5664641968
 06/21  14:00:00,1456.18615514,127.300226643,515.012135739,0.0,243.2593065,302.612436532,211.803571293,143.006994002,42.4850247072,26.3115525844
 06/21  15:00:00,1468.81835311,132.948420119,519.474615788,0.0,243.2593065,302.612436532,190.075613676,115.903088658,56.6466996096,17.5258254082
 06/21  16:00:00,1481.71511623,138.360963111,519.68388939,0.0,243.2593065,310.10971186,207.284758735,96.1138335683,84.9700494144,26.2008757527
 06/21  17:00:00,1484.14085379,140.82693477,519.656021651,0.0,243.2593065,310.10971186,183.735177211,90.0698485477,84.9700494144,8.69527924873
 06/21  18:00:00,1159.09946271,97.2753602119,511.344208585,0.0,166.938926447,199.110933808,223.105993183,129.45609122,84.9700494144,8.67985254828
 06/21  19:00:00,1149.78605723,97.2753602119,510.979486748,0.0,166.938926447,191.61365848,231.643571215,166.31803713,56.6466996096,8.67883447527
 06/21  20:00:00,1028.76098936,97.2753602119,510.208451601,0.0,100.150657288,124.558693486,307.596663818,242.270203815,56.6466996096,8.67976039374
 06/21  21:00:00,996.197295302,97.2753602119,516.087124518,0.0,100.150657288,124.558693486,327.361052571,276.209529429,42.4850247072,8.66649843456
 06/21  22:00:00,945.256239793,97.2753602119,531.165878437,0.0,46.0930336215,124.558693486,346.486224644,309.498222168,28.3233498048,8.66465267154
 06/21  23:00:00,960.249686901,97.2753602119,544.112022286,0.0,46.0930336215,124.558693486,347.107277158,324.279786066,14.1616749024,8.66581618992
 06/21  24:00:00,953.870025509,97.2753602119,550.048195934,0.0,46.0930336215,113.312780494,349.062308016,334.732208735,5.66466996096,8.66542932002
 06/22  01:00:00,955.63284827,97.2753602119,551.976597951,0.0,46.0930336215,113.312780494,358.828948491,344.499278968,5.66466996096,8.66499956168
 06/22  02:00:00,956.869025972,97.2753602119,553.319135599,0.0,46.0930336215,113.312780494,367.733168764,353.403905519,5.66466996096,8.66459328479
 06/22  03:00:00,954.643213643,97.2753602119,550.929386181,0.0,46.0930336215,113.312780494,374.430772585,360.10036644,5.66466996096,8.66573618395
 06/22  04:00:00,1041.89177181,97.2753602119,547.383641069,0.0,100.150657288,148.969399434,359.247004814,344.916998845,5.66466996096,8.66533600851
 06/22  05:00:00,1037.20221884,102.91314928,535.951890062,0.0,100.150657288,149.894399434,455.748802385,432.92217619,14.1616749024,8.66495129329
 06/22  06:00:00,1254.05884408,109.065956307,522.544171694,0.0,176.471037341,302.612436532,354.558217989,317.570301095,28.3233498048,8.66456708932
 06/22  07:00:00,1359.49691738,114.795144845,511.895594512,0.0,243.2593065,310.10971186,319.889329993,268.694412738,42.4850247072,8.70989254847
 06/22  08:00:00,1406.35480237,116.292222296,512.87624411,0.0,243.2593065,310.10971186,296.215638448,222.117413354,56.6466996096,17.4515254846
 06/22  09:00:00,1444.83840596,118.40451417,514.224444222,0.0,243.2593065,302.612436532,254.088663414,194.114347499,42.4850247072,17.489291208
 06/22  10:00:00,1458.38945213,121.749006888,515.742359598,0.0,243.2593065,310.10971186,266.304915721,169.187064751,70.808374512,26.3094764577
 06/22  11:00:00,1472.91522046,127.357538333,520.806549284,0.0,243.2593065,310.10971186,232.845226009,135.702256728,70.808374512,26.3345947699
 06/22  12:00:00,1438.56195915,132.899373235,521.983596852,0.0,243.2593065,310.10971186,200.868015001,112.546274189,70.808374512,17.5133663001
 06/22  13:00:00,1477.00298405,138.604346324,521.372151767,0.0,243.2593065,302.612436532,177.8144242,94.8330471247,56.6466996096,26.334677466
 06/22  14:00:00,1483.3969414,145.745228871,520.592893047,0.0,243.2593065,302.612436532,135.008172183,74.9787940593,42.4850247072,17.5443534168
 06/22  15:00:00,1488.28250735,151.22015961,520.036670282,0.0,243.2593065,302.612436532,143.195692061,60.2694250344,56.6466996096,26.2795674167
 06/22  16:00:00,1497.07776572,154.150181657,519.28334806,0.0,243.2593065,310.10971186,160.205672931,57.7623009437,84.9700494144,17.4733225726
 06/22  17:00:00,1494.48940234,152.285086055,518.566144866,0.0,243.2593065,310.10971186,159.428787079,65.7624629526,84.9700494144,8.6962747119
 06/22  18:00:00,1164.33696674,97.2753602119,513.53367921,0.0,166.938926447,199.110933808,206.172333397,112.523362105,84.9700494144,8.67892187803
 06/22  19:00:00,1149.10800398,97.2753602119,510.126271018,0.0,166.938926447,191.61365848,228.91033184,163.583818368,56.6466996096,8.67981386176
 06/22  20:00:00,1028.31682638,97.2753602119,509.652941286,0.0,100.150657288,124.558693486,314.953192483,249.626587463,56.6466996096,8.6799054103
 06/22  21:00:00,1003.01579009,97.2753602119,522.210581715,0.0,100.150657288,124.558693486,335.802178661,284.649722725,42.4850247072,8.66743122848
 06/22  22:00:00,953.622088699,97.2753602119,538.70774419,0.0,46.0930336215,124.558693486,351.266624466,314.277706588,28.3233498048,8.6655680736
 06/22  23:00:00,967.492103172,97.2753602119,551.399077317,0.0,46.0930336215,124.558693486,350.737374312,327.910524073,14.1616749024,8.6651753368
 06/22  24:00:00,956.667079281,97.2753602119,553.048185526,0.0,46.0930336215,113.312780494,351.745498178,337.415118407,5.66466996096,8.66570981073
 06/23  01:00:00,956.921669122,97.2753602119,553.367715547,0.0,46.0930336215,113.312780494,360.099969086,345.769388823,5.66466996096,8.66591030209
 06/23  02:00:00,957.084025214,97.2753602119,553.576381452,0.0,46.0930336215,113.312780494,368.052200366,353.722057791,5.66466996096,8.66547261403
 06/23  03:00:00,957.505613966,97.2753602119,554.046692915,0.0,46.0930336215,113.312780494,375.853190228,361.523452432,5.66466996096,8.66506783531
 06/23  04:00:00,1051.84922781,97.2753602119,554.492159054,0.0,100.150657288,148.969399434,363.320607889,348.991264294,5.66466996096,8.66467363444
 06/23  05:00:00,1049.03034485,103.091413806,545.035897455,0.0,100.150657288,149.894399434,462.114189382,439.286682233,14.1616749024,8.66583224638
 06/23  06:00:00,1270.18949203,108.936702378,536.421150373,0.0,176.471037341,302.612436532,368.845408362,331.856642244,28.3233498048,8.66541631319
 06/23  07:00:00,1376.95434077,114.853556934,527.1190413,0.0,243.2593065,310.10971186,343.140617902,291.944935118,42.4850247072,8.71065807634
 06/23  08:00:00,1410.73009275,116.428974056,519.382342787,0.0,243.2593065,310.10971186,348.032149532,273.932214805,56.6466996096,17.4532351178
 06/23  09:00:00,1436.43977555,117.760931422,511.439230594,0.0,243.2593065,302.612436532,329.535359271,260.826877057,42.4850247072,26.223457507
 06/23  10:00:00,1441.86997004,119.156216025,508.579694671,0.0,243.2593065,310.10971186,334.595983852,246.241078834,70.808374512,17.5465305062
 06/23  11:00:00,1445.7203625,120.590124665,508.791304044,0.0,243.2593065,310.10971186,320.415445234,223.270936587,70.808374512,26.3361341353
 06/23  12:00:00,1407.92775543,122.139293696,508.919248003,0.0,243.2593065,310.10971186,283.992701155,195.673185176,70.808374512,17.5111414672
 06/23  13:00:00,1443.31003034,123.585813914,508.870674986,0.0,243.2593065,302.612436532,268.381126142,185.398305035,56.6466996096,26.3361214977
 06/23  14:00:00,1444.86785738,125.328267466,508.829256358,0.0,243.2593065,302.612436532,237.926301981,177.895850963,42.4850247072,17.5454263108
 06/23  15:00:00,1445.90644337,126.641005665,509.036243964,0.0,243.2593065,302.612436532,259.809558298,176.885471304,56.6466996096,26.2773873842
 06/23  16:00:00,1454.60766371,127.396190426,509.687814901,0.0,243.2593065,310.10971186,273.751825869,171.307172286,84.9700494144,17.4746041685
 06/23  17:00:00,1457.45897747,127.616760867,511.149299774,0.0,243.2593065,310.10971186,259.921756754,166.254999993,84.9700494144,8.69670734652
 06/23  18:00:00,1154.26273824,97.2753602119,510.358604301,0.0,166.938926447,199.110933808,285.543394836,191.893763414,84.9700494144,8.67958200774
 06/23  19:00:00,1152.54757471,97.2753602119,515.35818032,0.0,166.938926447,191.61365848,292.724516133,227.399258358,56.6466996096,8.67855816449
 06/23  20:00:00,1052.51462132,97.2753602119,531.656254824,0.0,100.150657288,124.558693486,359.474525501,285.4897713,56.6466996096,17.338054591
 06/23  21:00:00,1028.96833906,97.2753602119,546.481503596,0.0,100.150657288,124.558693486,352.236173226,301.084903337,42.4850247072,8.66624518262
 06/23  22:00:00,969.286895586,97.2753602119,554.181934292,0.0,46.0930336215,124.558693486,354.023517051,325.680167246,28.3233498048,0.02
 06/23  23:00:00,973.531397094,97.2753602119,557.922555479,0.0,46.0930336215,124.558693486,360.643476441,337.815976307,14.1616749024,8.66582523113
 06/23  24:00:00,962.391864045,97.2753602119,559.267646337,0.0,46.0930336215,113.312780494,362.106930893,347.776706883,5.66466996096,8.66555404839
 06/24  01:00:00,962.229878935,97.2753602119,559.118493575,0.0,46.0930336215,113.312780494,370.182023085,355.852381102,5.66466996096,8.66497202234
 06/24  02:00:00,962.407239161,97.2753602119,559.308706288,0.0,46.0930336215,113.312780494,378.228175011,363.898952112,5.66466996096,8.66455293785
 06/24  03:00:00,962.853844722,97.2753602119,559.796498105,0.0,46.0930336215,113.312780494,385.54277912,371.21242168,5.66466996096,8.66568747945
 06/24  04:00:00,973.205170616,97.2753602119,559.807736048,0.0,55.6251445156,113.312780494,380.167081465,365.837144453,5.66466996096,8.66526705036
 06/24  05:00:00,973.214732788,97.2753602119,559.883574566,0.0,55.6251445156,113.312780494,392.669450896,369.842912543,14.1616749024,8.66486345011
 06/24  06:00:00,1038.37248966,97.2753602119,555.570421298,0.0,65.1572554096,176.889270242,343.30237691,306.314561794,28.3233498048,8.66446531063
 06/24  07:00:00,1136.71371618,100.492130808,540.370966518,0.0,109.682768182,220.96816451,410.744981848,359.594351485,42.4850247072,8.6656056565
 06/24  08:00:00,1136.8703692,100.342795442,531.557539741,0.0,109.682768182,220.96816451,394.213712839,328.877825897,56.6466996096,8.68918733256
 06/24  09:00:00,1234.42253175,103.325852482,519.96602816,0.0,131.945524568,266.955817592,352.728544401,292.838126115,42.4850247072,17.405393579
 06/24  10:00:00,1233.80365835,103.70229088,512.783336875,0.0,131.945524568,274.45309292,357.555204564,269.29791053,70.808374512,17.4489195215
 06/24  11:00:00,1237.58387228,104.22730757,513.66992455,0.0,131.945524568,274.45309292,320.868126247,232.612049146,70.808374512,17.4477025885
 06/24  12:00:00,1211.07060932,104.924486776,514.341190617,0.0,131.945524568,274.45309292,274.427462571,191.176836937,70.808374512,12.4422511225
 06/24  13:00:00,1209.59090746,105.807682866,517.276085795,0.0,131.945524568,266.955817592,243.977066894,173.593788652,56.6466996096,13.7365786323
 06/24  14:00:00,1213.16810911,106.931715839,518.991445568,0.0,131.945524568,266.955817592,220.927485164,160.994795033,42.4850247072,17.4476654235
 06/24  15:00:00,1116.19838716,97.2753602119,513.678779823,0.0,109.682768182,212.545889182,186.338398214,112.243394666,56.6466996096,17.4483039383
 06/24  16:00:00,1122.93818944,97.2753602119,513.505658622,0.0,109.682768182,220.04316451,213.950994494,111.536242899,84.9700494144,17.4447021806
 06/24  17:00:00,1080.14407216,97.2753602119,513.301076984,0.0,109.682768182,220.04316451,218.579575721,116.210509154,84.9700494144,17.399017152
 06/24  18:00:00,1039.82332863,97.2753602119,512.606516846,0.0,100.150657288,199.110933808,253.519919396,159.885285947,84.9700494144,8.66458403373
 06/24  19:00:00,1030.22253221,97.2753602119,511.313198674,0.0,100.150657288,191.61365848,250.540160306,193.873460696,56.6466996096,0.02
 06/24  20:00:00,936.141986882,97.2753602119,513.811841109,0.0,55.6251445156,124.558693486,346.322762255,281.01020816,56.6466996096,8.66585448546
 06/24  21:00:00,957.163856596,97.2753602119,533.0070688,0.0,55.6251445156,124.558693486,358.3951985,307.244870125,42.4850247072,8.66530366748
 06/24  22:00:00,962.598523419,97.2753602119,547.481475213,0.0,46.0930336215,124.558693486,366.770344741,329.782094148,28.3233498048,8.66490078796
 06/24  23:00:00,966.466003334,97.2753602119,550.389013358,0.0,46.0930336215,124.558693486,362.153041994,339.326864227,14.1616749024,8.66450286427
 06/24  24:00:00,955.949302744,97.2753602119,552.359937363,0.0,46.0930336215,113.312780494,363.278069473,348.947754693,5.66466996096,8.66564481859
 06/25  01:00:00,948.298914227,97.2753602119,556.181809154,0.0,34.9616554283,113.312780494,373.556231687,359.226377831,5.66466996096,8.6651838948
 06/25  02:00:00,951.427752054,97.2753602119,559.577814017,0.0,34.9616554283,113.312780494,382.424438894,368.095013544,5.66466996096,8.66475538876
 06/25  03:00:00,951.019204071,97.2753602119,559.145117371,0.0,34.9616554283,113.312780494,389.166739663,374.837724485,5.66466996096,8.66434521688
 06/25  04:00:00,959.66208135,97.2753602119,557.306683629,0.0,44.4937663224,113.312780494,382.655590456,368.325455966,5.66466996096,8.66546452849
 06/25  05:00:00,957.822665007,97.2753602119,555.38456914,0.0,44.4937663224,113.312780494,394.119393137,371.292670956,14.1616749024,8.66504727863
 06/25  06:00:00,1022.14551019,97.2753602119,550.152418716,0.0,54.0258772165,176.889270242,337.596203157,300.608212797,28.3233498048,8.6646405553
 06/25  07:00:00,1012.98228179,97.2753602119,544.922379043,0.0,54.0258772165,184.38654557,325.13863823,273.987820764,42.4850247072,8.66579275874
 06/25  08:00:00,1087.98584864,97.2753602119,540.500171705,0.0,65.1572554096,220.04316451,336.216536752,270.883525367,56.6466996096,8.68631177586
 06/25  09:00:00,1073.61146382,97.2753602119,534.343676427,0.0,65.1572554096,212.545889182,303.047420537,251.854454538,42.4850247072,8.70794129201
 06/25  10:00:00,1077.9264013,97.2753602119,531.698213611,0.0,65.1572554096,220.04316451,328.653685431,240.40449358,70.808374512,17.4408173394
 06/25  11:00:00,1080.87262811,97.2753602119,533.63130962,0.0,65.1572554096,220.04316451,324.429766119,236.183022437,70.808374512,17.4383691707
 06/25  12:00:00,1081.37164957,97.2753602119,535.007944602,0.0,65.1572554096,220.04316451,321.884517869,233.639879035,70.808374512,17.4362643224
 06/25  13:00:00,1070.59508953,97.2753602119,531.851788629,0.0,65.1572554096,212.545889182,302.908796304,228.822204151,56.6466996096,17.4398925432
 06/25  14:00:00,1064.84901903,97.2753602119,526.656643845,0.0,65.1572554096,212.545889182,273.241419836,213.318736587,42.4850247072,17.4376585417
 06/25  15:00:00,1063.21978599,97.2753602119,525.372120088,0.0,65.1572554096,212.545889182,270.72820401,205.353458067,56.6466996096,8.72804633371
 06/25  16:00:00,1044.28486153,97.2753602119,531.233915697,0.0,65.1572554096,220.04316451,304.957339544,202.546965692,84.9700494144,17.4403244373
 06/25  17:00:00,1010.39119942,97.2753602119,543.165734329,0.0,54.0258772165,184.38654557,316.801514761,214.435245421,84.9700494144,17.396219926
 06/25  18:00:00,988.245765863,97.2753602119,551.321603426,0.0,44.4937663224,163.454314868,354.896978731,261.262451109,84.9700494144,8.66447820795
 06/25  19:00:00,980.747530253,97.2753602119,550.330479044,0.0,44.4937663224,155.95703954,340.914878132,275.602563305,56.6466996096,8.6656152176
 06/25  20:00:00,964.581600515,97.2753602119,550.130742006,0.0,44.4937663224,124.558693486,379.323736404,314.011846773,56.6466996096,8.66519002135
 06/25  21:00:00,964.938195721,97.2753602119,550.959962268,0.0,44.4937663224,124.558693486,374.655302773,323.505497335,42.4850247072,8.66478073024
 06/25  22:00:00,956.767575362,97.2753602119,553.1015318,0.0,34.9616554283,124.558693486,380.679897928,343.692171516,28.3233498048,8.66437660735
 06/25  23:00:00,959.305649212,97.2753602119,554.734993847,0.0,34.9616554283,124.558693486,368.067636704,353.885961802,14.1616749024,0.02
 06/25  24:00:00,946.243573254,97.2753602119,553.958423145,0.0,34.9616554283,113.312780494,376.301567051,361.971262214,5.66466996096,8.66563487588
 06/26  01:00:00,956.759765034,97.2753602119,553.239038695,0.0,46.0930336215,113.312780494,382.962516866,368.632798392,5.66466996096,8.66504851297
 06/26  02:00:00,955.795431363,97.2753602119,552.191391345,0.0,46.0930336215,113.312780494,389.482380021,375.153096504,5.66466996096,8.66461355613
 06/26  03:00:00,955.856125645,97.2753602119,552.244210002,0.0,46.0930336215,113.312780494,396.247999683,381.917581896,5.66466996096,8.66574782591
 06/26  04:00:00,1047.6013101,97.2753602119,553.537588815,0.0,100.150657288,148.969399434,381.331119385,367.001147353,5.66466996096,8.66530207053
 06/26  05:00:00,1045.80145184,97.740646108,549.808236311,0.0,100.150657288,149.894399434,556.114385616,533.287823774,14.1616749024,8.66488694055
 06/26  06:00:00,1266.42202306,100.872895287,541.817349062,0.0,176.471037341,302.612436532,409.711326759,372.72350125,28.3233498048,8.66447570394
 06/26  07:00:00,1373.69379715,104.060804856,534.458877613,0.0,243.2593065,310.10971186,385.646967658,325.761162803,42.4850247072,17.4007801479
 06/26  08:00:00,1404.21429206,105.664497468,523.559504103,0.0,243.2593065,310.10971186,365.847982168,300.467686946,56.6466996096,8.73359561234
 06/26  09:00:00,1427.5204197,107.087239551,513.444890026,0.0,243.2593065,302.612436532,352.022495864,283.317275411,42.4850247072,26.2201957455
 06/26  10:00:00,1434.83609703,108.81076227,511.762843049,0.0,243.2593065,310.10971186,342.998765246,254.647793987,70.808374512,17.5425967462
 06/26  11:00:00,1441.85316406,110.489011885,512.587707273,0.0,243.2593065,310.10971186,307.307183326,210.167121384,70.808374512,26.3316874299
 06/26  12:00:00,1407.13079723,112.968818503,514.014340746,0.0,243.2593065,310.10971186,268.371233104,180.051875877,70.808374512,17.5109827149
 06/26  13:00:00,1445.80437443,115.243940246,516.72724648,0.0,243.2593065,302.612436532,252.80684634,169.828914678,56.6466996096,26.3312320526
 06/26  14:00:00,1447.0099384,117.555138864,515.957043721,0.0,243.2593065,302.612436532,222.64867485,162.618594464,42.4850247072,17.5450556782
 06/26  15:00:00,1450.5629037,120.809962557,515.89777798,0.0,243.2593065,302.612436532,229.244047329,146.320532386,56.6466996096,26.2768153335
 06/26  16:00:00,1464.66675208,124.744754946,517.928617915,0.0,243.2593065,310.10971186,228.389754346,125.945213509,84.9700494144,17.4744914225
 06/26  17:00:00,1474.57404706,129.238744361,521.619148824,0.0,243.2593065,310.10971186,199.92483598,106.260077534,84.9700494144,8.6947090313
 06/26  18:00:00,1161.03351664,97.2753602119,512.680002368,0.0,166.938926447,199.110933808,209.75443465,116.104677336,84.9700494144,8.67970789948
 06/26  19:00:00,1150.83312201,97.2753602119,511.455717107,0.0,166.938926447,191.61365848,220.195630598,154.870361304,56.6466996096,8.6785696846
 06/26  20:00:00,1028.74857866,97.2753602119,509.980992675,0.0,100.150657288,124.558693486,320.882486712,246.897764754,56.6466996096,17.3380223476
 06/26  21:00:00,1006.4803553,97.2753602119,525.307127406,0.0,100.150657288,124.558693486,337.485124693,286.333857441,42.4850247072,8.66624254479
 06/26  22:00:00,959.724056351,97.2753602119,544.502313964,0.0,46.0930336215,124.558693486,351.326287191,314.950329147,28.3233498048,8.05260823988
 06/26  23:00:00,968.65572921,97.2753602119,552.571429317,0.0,46.0930336215,124.558693486,341.895109281,327.102144428,14.1616749024,0.631289950559
 06/26  24:00:00,955.878478634,97.2753602119,552.13140077,0.0,46.0930336215,113.312780494,350.9498093,336.619631545,5.66466996096,8.66550779473
 06/27  01:00:00,955.320532659,97.2753602119,551.558194146,0.0,46.0930336215,113.312780494,359.700861342,345.371275157,5.66466996096,8.66491622326
 06/27  02:00:00,954.348836171,97.2753602119,550.505499538,0.0,46.0930336215,113.312780494,367.913210336,353.58406212,5.66466996096,8.66447825499
 06/27  03:00:00,954.468900008,97.2753602119,550.617436469,0.0,46.0930336215,113.312780494,376.390622265,362.060353083,5.66466996096,8.66559922087
 06/27  04:00:00,1049.7394678,97.2753602119,552.116416271,0.0,100.150657288,148.969399434,363.40285739,349.073035151,5.66466996096,8.66515227767
 06/27  05:00:00,1047.30943152,100.344020103,545.923877066,0.0,100.150657288,149.894399434,482.06668611,459.240278263,14.1616749024,8.6647329445
 06/27  06:00:00,1267.33018544,106.161318625,536.288403147,0.0,176.471037341,302.612436532,379.121761702,342.134095353,28.3233498048,8.66431654457
 06/27  07:00:00,1370.02303359,111.353356337,524.055755916,0.0,243.2593065,310.10971186,356.408043043,296.522679442,42.4850247072,17.4003388938
 06/27  08:00:00,1400.16068535,112.922910319,513.13811028,0.0,243.2593065,310.10971186,337.138263486,271.758209347,56.6466996096,8.73335452952
 06/27  09:00:00,1433.20621251,114.351405386,511.189323809,0.0,243.2593065,302.612436532,310.058796209,241.354426264,42.4850247072,26.2193452381
 06/27  10:00:00,1446.9419584,115.959132732,512.778372264,0.0,243.2593065,310.10971186,290.660745115,202.31041819,70.808374512,17.5419524127
 06/27  11:00:00,1456.55726845,119.360139107,515.477889174,0.0,243.2593065,310.10971186,265.568622444,168.428667208,70.808374512,26.3315807239
