Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  12:00:00,1430.84970062,125.728143245,521.793942741,0.0,243.2593065,310.10971186,219.521255825,131.20256243,70.808374512,17.5103188821
 06/27  13:00:00,1471.37989175,132.18901535,522.176168227,0.0,243.2593065,302.612436532,187.7008273,104.719507471,56.6466996096,26.3346202201
 06/27  14:00:00,1478.27522345,140.01114189,521.231284834,0.0,243.2593065,302.612436532,141.311990565,81.2827004657,42.4850247072,17.5442653925
 06/27  15:00:00,1483.56168445,146.073293737,520.483997639,0.0,243.2593065,302.612436532,149.954381702,67.0320715887,56.6466996096,26.2756105041
 06/27  16:00:00,1492.88204168,149.88839785,519.34984066,0.0,243.2593065,310.10971186,160.957344572,58.5136548725,84.9700494144,17.4736402849
 06/27  17:00:00,1493.5997875,150.356095638,519.592186212,0.0,243.2593065,310.10971186,151.924911482,58.2611049901,84.9700494144,8.69375707705
 06/27  18:00:00,1179.13159037,97.2753602119,523.829270932,0.0,166.938926447,199.110933808,188.050728266,94.4014034545,84.9700494144,8.67927539711
 06/27  19:00:00,1159.01448833,97.2753602119,516.131496856,0.0,166.938926447,191.61365848,195.791344853,130.466419702,56.6466996096,8.67822554175
 06/27  20:00:00,1031.34640664,97.2753602119,511.424334136,0.0,100.150657288,124.558693486,277.315296733,203.331290132,56.6466996096,17.3373069917
 06/27  21:00:00,990.160144222,97.2753602119,510.980631535,0.0,100.150657288,124.558693486,285.82975679,234.678845529,42.4850247072,8.66588655412
 06/27  22:00:00,921.749595028,97.2753602119,510.397160274,0.0,46.0930336215,124.558693486,308.306001065,279.96265126,28.3233498048,0.02
 06/27  23:00:00,931.87460808,97.2753602119,518.2811509,0.0,46.0930336215,124.558693486,334.051341865,311.224233793,14.1616749024,8.66543317027
 06/27  24:00:00,934.235694243,97.2753602119,531.157042785,0.0,46.0930336215,113.312780494,345.36283084,331.033012659,5.66466996096,8.66514822073
 06/28  01:00:00,943.021478162,97.2753602119,539.259451049,0.0,46.0930336215,113.312780494,356.344479245,342.015269486,5.66466996096,8.66453979809
 06/28  02:00:00,948.518126918,97.2753602119,544.295543539,0.0,46.0930336215,113.312780494,366.734354331,352.405379058,5.66466996096,8.66430531205
 06/28  03:00:00,952.389765811,97.2753602119,548.309186331,0.0,46.0930336215,113.312780494,376.348994229,362.01913333,5.66466996096,8.6651909385
 06/28  04:00:00,1047.39618254,97.2753602119,553.115813035,0.0,100.150657288,148.969399434,366.100326095,351.770897836,5.66466996096,8.66475829856
 06/28  05:00:00,1048.82644194,101.78979882,548.832214353,0.0,100.150657288,149.894399434,472.586975395,449.760960561,14.1616749024,8.66433993173
 06/28  06:00:00,1268.68493742,107.555161483,537.457646118,0.0,176.471037341,302.612436532,376.971288011,339.982485421,28.3233498048,8.66545278587
 06/28  07:00:00,1369.00234012,113.194225498,521.209270595,0.0,243.2593065,310.10971186,348.411157637,289.7579455,42.4850247072,16.1681874304
 06/28  08:00:00,1400.11945125,114.710098226,511.234521344,0.0,243.2593065,310.10971186,319.348420493,252.731373495,56.6466996096,9.97034738914
 06/28  09:00:00,1440.1335925,116.317172808,513.035831573,0.0,243.2593065,302.612436532,273.14598565,204.439459784,42.4850247072,26.2215011583
 06/28  10:00:00,1452.8284669,118.754745507,514.238156743,0.0,243.2593065,310.10971186,269.974518331,181.621286574,70.808374512,17.5448572453
 06/28  11:00:00,1462.33194572,122.975053545,516.761162827,0.0,243.2593065,310.10971186,252.73659196,155.595130239,70.808374512,26.3330872095
 06/28  12:00:00,1434.1918379,128.791780181,521.817436507,0.0,243.2593065,310.10971186,216.069336568,127.751763491,70.808374512,17.5091985657
 06/28  13:00:00,1472.85716359,134.241314106,521.587293388,0.0,243.2593065,302.612436532,191.23235207,108.253063955,56.6466996096,26.332588505
 06/28  14:00:00,1477.97416633,140.259622071,520.691822993,0.0,243.2593065,302.612436532,150.267923148,90.239854831,42.4850247072,17.5430436094
 06/28  15:00:00,1482.90660265,146.00285629,519.920724198,0.0,243.2593065,302.612436532,159.111679301,76.1873318625,56.6466996096,26.2776478284
 06/28  16:00:00,1490.98925253,148.451794951,518.913507634,0.0,243.2593065,310.10971186,173.42234534,70.980025811,84.9700494144,17.4722701143
 06/28  17:00:00,1493.0902638,150.460891433,519.003111792,0.0,243.2593065,310.10971186,159.933926536,66.2678848452,84.9700494144,8.69599227661
 06/28  18:00:00,1176.32205703,97.2753602119,521.905975822,0.0,166.938926447,199.110933808,198.140548809,104.491815819,84.9700494144,8.67868357553
 06/28  19:00:00,1155.47719027,97.2753602119,513.178924054,0.0,166.938926447,191.61365848,202.367917729,137.043549647,56.6466996096,8.67766847173
 06/28  20:00:00,1032.95537803,97.2753602119,511.963556439,0.0,100.150657288,124.558693486,265.715786064,200.391708093,56.6466996096,8.6773783619
 06/28  21:00:00,992.507391165,97.2753602119,511.833799472,0.0,100.150657288,124.558693486,273.070561478,221.918385187,42.4850247072,8.66715158451
 06/28  22:00:00,923.392832071,97.2753602119,511.425328853,0.0,46.0930336215,124.558693486,297.409877526,260.421273803,28.3233498048,8.66525391805
 06/28  23:00:00,922.785081751,97.2753602119,510.62281085,0.0,46.0930336215,124.558693486,316.183487553,293.356991274,14.1616749024,8.66482137603
 06/28  24:00:00,920.917235967,97.2753602119,519.496966513,0.0,46.0930336215,113.312780494,341.249887909,326.91990491,5.66466996096,8.66531303813
 06/29  01:00:00,935.322645066,97.2753602119,532.393630276,0.0,46.0930336215,113.312780494,357.259367454,342.929218221,5.66466996096,8.66547927168
 06/29  02:00:00,946.577501065,97.2753602119,542.611768081,0.0,46.0930336215,113.312780494,369.511426662,355.181747756,5.66466996096,8.66500894458
 06/29  03:00:00,953.364116289,97.2753602119,549.344947647,0.0,46.0930336215,113.312780494,379.247654444,364.918414283,5.66466996096,8.66457019967
 06/29  04:00:00,1047.02907956,97.2753602119,552.707833968,0.0,100.150657288,148.969399434,368.268022179,353.93921059,5.66466996096,8.66414162756
 06/29  05:00:00,1047.35841163,102.149087534,546.855725273,0.0,100.150657288,149.894399434,469.574076271,446.747161925,14.1616749024,8.66523944392
 06/29  06:00:00,1268.15970102,108.040748749,536.446178127,0.0,176.471037341,302.612436532,375.307131547,338.318985217,28.3233498048,8.66479652518
 06/29  07:00:00,1370.34990004,113.750449848,521.947499775,0.0,243.2593065,310.10971186,342.408357184,291.213615037,42.4850247072,8.70971743931
 06/29  08:00:00,1400.0993084,115.226614279,510.997616987,0.0,243.2593065,310.10971186,335.113389653,261.01587658,56.6466996096,17.4508134636
 06/29  09:00:00,1437.5150067,116.692656847,511.732245173,0.0,243.2593065,302.612436532,281.434299926,221.461254698,42.4850247072,17.4880205202
 06/29  10:00:00,1451.46238198,118.655062399,513.667215085,0.0,243.2593065,310.10971186,287.743193498,190.628395755,70.808374512,26.306423231
 06/29  11:00:00,1464.79783829,123.927177801,517.686965085,0.0,243.2593065,310.10971186,249.946126077,152.806945298,70.808374512,26.3308062675
 06/29  12:00:00,1437.92318711,131.818611469,522.320878813,0.0,243.2593065,310.10971186,204.222201285,115.902708738,70.808374512,17.5111180351
 06/29  13:00:00,1477.05311928,138.348326036,521.58558574,0.0,243.2593065,302.612436532,178.375853826,95.3988710729,56.6466996096,26.3302831435
 06/29  14:00:00,1483.3500288,145.524624554,520.687358723,0.0,243.2593065,302.612436532,136.080416515,76.0540135762,42.4850247072,17.5413782313
 06/29  15:00:00,1488.37486823,151.444818118,519.844841638,0.0,243.2593065,302.612436532,143.50899241,60.5873800439,56.6466996096,26.2749127567
 06/29  16:00:00,1497.20637664,154.371392855,519.150686596,0.0,243.2593065,310.10971186,159.172155286,56.7317361269,84.9700494144,17.4703697451
 06/29  17:00:00,1496.0561961,153.830406348,518.565543148,0.0,243.2593065,310.10971186,154.126540089,60.4614015084,84.9700494144,8.69508916643
 06/29  18:00:00,1173.90312831,97.2753602119,520.121715441,0.0,166.938926447,199.110933808,187.982385605,94.3344813286,84.9700494144,8.67785486225
 06/29  19:00:00,1153.3833841,97.2753602119,511.937533907,0.0,166.938926447,191.61365848,199.074710019,133.749356648,56.6466996096,8.6786537617
 06/29  20:00:00,1032.75523828,97.2753602119,511.920563893,0.0,100.150657288,124.558693486,260.979617262,195.654158756,56.6466996096,8.67875889612
 06/29  21:00:00,992.232222248,97.2753602119,511.708338943,0.0,100.150657288,124.558693486,267.992306289,216.840991523,42.4850247072,8.666290059
 06/29  22:00:00,922.819893786,97.2753602119,511.090022521,0.0,46.0930336215,124.558693486,293.456774306,256.46901458,28.3233498048,8.66440992147
 06/29  23:00:00,923.703773695,97.2753602119,511.265313431,0.0,46.0930336215,124.558693486,313.816404115,290.989198913,14.1616749024,8.66553030017
 06/29  24:00:00,924.963684354,97.2753602119,522.997895919,0.0,46.0930336215,113.312780494,334.037235669,319.707492081,5.66466996096,8.66507362752
 06/30  01:00:00,934.060242582,97.2753602119,531.18545274,0.0,46.0930336215,113.312780494,345.49042858,331.161157231,5.66466996096,8.66460138847
 06/30  02:00:00,937.873885304,97.2753602119,534.532487898,0.0,46.0930336215,113.312780494,353.869958939,339.541136511,5.66466996096,8.66415246732
 06/30  03:00:00,940.638160108,97.2753602119,537.067409318,0.0,46.0930336215,113.312780494,362.837595262,348.507685299,5.66466996096,8.66524000167
 06/30  04:00:00,1039.56255072,97.2753602119,541.561533043,0.0,100.150657288,148.969399434,352.096338217,337.76688153,5.66466996096,8.66478672657
 06/30  05:00:00,1042.37606661,103.317039924,537.818905047,0.0,100.150657288,149.894399434,448.161233106,425.335204571,14.1616749024,8.66435363271
 06/30  06:00:00,1263.80331608,109.41680339,529.6998793,0.0,176.471037341,302.612436532,358.794309006,321.805495874,28.3233498048,8.66546332709
 06/30  07:00:00,1366.50084246,115.298248842,517.31560575,0.0,243.2593065,310.10971186,335.372482637,284.178998931,42.4850247072,8.70845899908
 06/30  08:00:00,1400.48285448,116.964583098,509.787198566,0.0,243.2593065,310.10971186,329.458207761,255.362800363,56.6466996096,17.4487077882
 06/30  09:00:00,1437.69099091,118.295055671,510.449691458,0.0,243.2593065,302.612436532,280.590499818,220.619555248,42.4850247072,17.4859198631
 06/30  10:00:00,1449.27613206,119.72941018,511.085944853,0.0,243.2593065,310.10971186,292.834269058,195.722573988,70.808374512,26.3033205579
 06/30  11:00:00,1453.11204383,121.253345587,511.960517535,0.0,243.2593065,310.10971186,283.513030202,186.37657191,70.808374512,26.3280837796
 06/30  12:00:00,1413.89927743,122.785035524,512.363841715,0.0,243.2593065,310.10971186,265.881731309,177.564673923,70.808374512,17.5086828738
 06/30  13:00:00,1448.0235483,124.023632208,511.871750085,0.0,243.2593065,302.612436532,251.330062618,173.870183838,56.6466996096,20.8131791703
 06/30  14:00:00,1449.25173278,125.784471188,511.370577522,0.0,243.2593065,302.612436532,232.56605453,167.029040039,42.4850247072,23.0519897841
 06/30  15:00:00,1451.74721156,128.263713682,511.138013558,0.0,243.2593065,302.612436532,228.654329724,154.485317721,56.6466996096,17.5223123938
 06/30  16:00:00,1463.43581032,131.755774463,511.908022671,0.0,243.2593065,310.10971186,239.78082308,135.836234455,84.9700494144,18.9745392113
 06/30  17:00:00,1471.04668386,135.394065674,514.565717936,0.0,243.2593065,310.10971186,219.977641066,119.129923099,84.9700494144,15.8776685525
 06/30  18:00:00,1157.20199528,97.2753602119,511.436134899,0.0,166.938926447,199.110933808,228.683348327,135.034622596,84.9700494144,8.67867631595
 06/30  19:00:00,1147.29924781,97.2753602119,510.521842601,0.0,166.938926447,191.61365848,240.614181677,175.289820561,56.6466996096,8.6776615059
 06/30  20:00:00,1033.57679988,97.2753602119,514.829795893,0.0,100.150657288,124.558693486,323.989350859,258.664180574,56.6466996096,8.67847067526
 06/30  21:00:00,1014.25662325,97.2753602119,532.774309309,0.0,100.150657288,124.558693486,334.829926544,283.678006421,42.4850247072,8.66689541615
 06/30  22:00:00,961.72244609,97.2753602119,546.197677202,0.0,46.0930336215,124.558693486,346.694528821,309.706232868,28.3233498048,8.66494614829
 06/30  23:00:00,966.922075434,97.2753602119,550.651879909,0.0,46.0930336215,124.558693486,344.73393266,321.907753463,14.1616749024,8.66450429481
 06/30  24:00:00,951.142075215,97.2753602119,546.959231679,0.0,46.0930336215,113.312780494,345.424383182,331.095638179,5.66466996096,8.66407504247
 07/01  01:00:00,947.28535149,97.2753602119,542.963111618,0.0,46.0930336215,113.312780494,352.650896013,338.321106733,5.66466996096,8.66511931939
 07/01  02:00:00,950.781808641,97.2753602119,546.81408031,0.0,46.0930336215,113.312780494,362.840855293,348.511529911,5.66466996096,8.6646554212
 07/01  03:00:00,957.447630507,97.2753602119,553.8875728,0.0,46.0930336215,113.312780494,373.26466002,358.93577782,5.66466996096,8.66421223935
 07/01  04:00:00,969.165575231,97.2753602119,555.389912922,0.0,55.6251445156,113.312780494,369.498930117,355.168952383,5.66466996096,8.66530777348
 07/01  05:00:00,970.400417725,97.2753602119,556.782382699,0.0,55.6251445156,113.312780494,383.805862265,360.979344635,14.1616749024,8.66484272764
 07/01  06:00:00,1041.55485945,97.2753602119,558.915234462,0.0,65.1572554096,176.889270242,339.245913436,302.258164516,28.3233498048,8.66439911538
 07/01  07:00:00,1145.87409435,101.354336036,549.109951488,0.0,109.682768182,220.96816451,404.163308898,353.790009989,42.4850247072,7.88827420123
 07/01  08:00:00,1145.87591793,101.083563188,539.071994777,0.0,109.682768182,220.96816451,385.532955197,319.418702683,56.6466996096,9.46755290438
 07/01  09:00:00,1241.23369446,104.150665964,525.365495403,0.0,131.945524568,266.955817592,339.515018186,288.318944953,42.4850247072,8.71104852547
 07/01  10:00:00,1237.90178091,104.536148653,515.435292536,0.0,131.945524568,274.45309292,358.9245118,270.667943252,70.808374512,17.4481940363
 07/01  11:00:00,1236.78001907,105.315436555,513.007542396,0.0,131.945524568,274.45309292,329.778267387,241.52315118,70.808374512,17.4467416951
 07/01  12:00:00,1208.28453976,105.955564824,513.28296421,0.0,131.945524568,274.45309292,293.956714668,205.705200706,70.808374512,17.4431394509
 07/01  13:00:00,1202.72608438,106.770875344,512.306908733,0.0,131.945524568,266.955817592,261.8078635,187.713546144,56.6466996096,17.4476177463
 07/01  14:00:00,1204.11865126,108.069776742,511.787582871,0.0,131.945524568,266.955817592,235.782379601,175.851858818,42.4850247072,17.4454960752
 07/01  15:00:00,1110.82627181,97.2753602119,511.660415303,0.0,109.682768182,212.545889182,207.398128923,133.307461717,56.6466996096,17.4439675967
 07/01  16:00:00,1116.5009744,97.2753602119,510.941449942,0.0,109.682768182,220.04316451,250.755980241,148.343641118,84.9700494144,17.4422897093
 07/01  17:00:00,1079.812901,97.2753602119,515.595330429,0.0,109.682768182,220.04316451,258.045588388,164.367063136,84.9700494144,8.70847583704
 07/01  18:00:00,1048.78494378,97.2753602119,522.445726757,0.0,100.150657288,199.110933808,298.203997287,204.569854567,84.9700494144,8.66409330573
 07/01  19:00:00,1047.54032686,97.2753602119,527.26185264,0.0,100.150657288,191.61365848,294.523565908,229.211681068,56.6466996096,8.66518523007
 07/01  20:00:00,966.39112909,97.2753602119,540.795426263,0.0,55.6251445156,124.558693486,350.331606072,285.020175075,56.6466996096,8.66473138715
 07/01  21:00:00,979.096884726,97.2753602119,554.153206909,0.0,55.6251445156,124.558693486,349.022658133,297.87334483,42.4850247072,8.66428859523
 07/01  22:00:00,964.52307936,97.2753602119,549.373397744,0.0,46.0930336215,124.558693486,353.705166172,316.716425058,28.3233498048,8.66539130923
 07/01  23:00:00,960.765971672,97.2753602119,544.208332644,0.0,46.0930336215,124.558693486,346.506969493,323.680373251,14.1616749024,8.66492133952
 07/01  24:00:00,949.195449622,97.2753602119,545.057259992,0.0,46.0930336215,113.312780494,347.518806438,333.189658293,5.66466996096,8.66447818424
 07/02  01:00:00,938.127768618,97.2753602119,545.14564219,0.0,34.9616554283,113.312780494,357.934143326,343.605475887,5.66466996096,8.66399747815
 07/02  02:00:00,937.669534684,97.2753602119,544.632837205,0.0,34.9616554283,113.312780494,357.81944372,352.134773759,5.66466996096,0.02
 07/02  03:00:00,941.107062579,97.2753602119,548.35943106,0.0,34.9616554283,113.312780494,375.401037262,361.071303651,5.66466996096,8.66506365036
 07/02  04:00:00,953.462951761,97.2753602119,550.528041597,0.0,44.4937663224,113.312780494,371.306114019,356.976840365,5.66466996096,8.66460369281
 07/02  05:00:00,953.324026239,97.2753602119,550.456219817,0.0,44.4937663224,113.312780494,384.320204165,361.49437054,14.1616749024,8.66415872218
 07/02  06:00:00,1022.37402116,97.2753602119,550.347741086,0.0,54.0258772165,176.889270242,334.671393506,297.682794818,28.3233498048,8.66524888377
 07/02  07:00:00,1012.46282826,97.2753602119,544.359255058,0.0,54.0258772165,184.38654557,328.171301402,277.021494023,42.4850247072,8.66478267142
 07/02  08:00:00,1089.34070909,97.2753602119,541.874839343,0.0,65.1572554096,220.04316451,322.947214163,257.614300917,56.6466996096,8.68621363617
 07/02  09:00:00,1076.19818422,97.2753602119,536.650679315,0.0,65.1572554096,212.545889182,304.81465803,244.93434228,42.4850247072,17.3952910425
 07/02  10:00:00,1074.18770039,97.2753602119,528.38040727,0.0,65.1572554096,220.04316451,320.303681858,232.058886548,70.808374512,17.436420798
 07/02  11:00:00,1075.81535528,97.2753602119,529.16717806,0.0,65.1572554096,220.04316451,307.948705761,228.412950341,70.808374512,8.72738090807
 07/02  12:00:00,1076.60711213,97.2753602119,530.867756096,0.0,65.1572554096,220.04316451,314.310446448,226.063162118,70.808374512,17.4389098182
 07/02  13:00:00,1063.92557081,97.2753602119,525.819282563,0.0,65.1572554096,212.545889182,289.335701742,215.252613008,56.6466996096,17.4363891242
 07/02  14:00:00,1054.40442543,97.2753602119,517.318090659,0.0,65.1572554096,212.545889182,256.113589134,196.191411318,42.4850247072,17.4371531086
 07/02  15:00:00,1053.22606232,97.2753602119,516.52712167,0.0,65.1572554096,212.545889182,260.043088238,185.958874668,56.6466996096,17.437513961
 07/02  16:00:00,1032.84941637,97.2753602119,521.043741437,0.0,65.1572554096,220.04316451,288.466225457,186.060950076,84.9700494144,17.435225966
 07/02  17:00:00,993.834606351,97.2753602119,528.057834215,0.0,54.0258772165,184.38654557,293.681272942,200.004092125,84.9700494144,8.70713140224
 07/02  18:00:00,973.034151886,97.2753602119,536.530956568,0.0,44.4937663224,163.454314868,337.189390629,243.55506796,84.9700494144,8.6642732544
 07/02  19:00:00,967.927014422,97.2753602119,537.612236447,0.0,44.4937663224,155.95703954,323.399841759,258.087770555,56.6466996096,8.6653715946
 07/02  20:00:00,951.394309746,97.2753602119,537.211114485,0.0,44.4937663224,124.558693486,363.789259648,298.477665522,56.6466996096,8.6648945158
 07/02  21:00:00,954.719831927,97.2753602119,540.606182559,0.0,44.4937663224,124.558693486,360.684648375,309.535179666,42.4850247072,8.66444400188
 07/02  22:00:00,946.996986822,97.2753602119,542.789878548,0.0,34.9616554283,124.558693486,365.437716179,328.450364301,28.3233498048,8.66400207316
 07/02  23:00:00,951.308601694,97.2753602119,546.133766792,0.0,34.9616554283,124.558693486,362.687032991,339.860279072,14.1616749024,8.66507901654
 07/02  24:00:00,942.378533708,97.2753602119,549.784004785,0.0,34.9616554283,113.312780494,365.420521581,351.091229695,5.66466996096,8.66462192592
 07/03  01:00:00,955.528150838,97.2753602119,551.948242001,0.0,46.0930336215,113.312780494,373.132805332,358.803999465,5.66466996096,8.66413590634
 07/03  02:00:00,957.238116359,97.2753602119,553.826385318,0.0,46.0930336215,113.312780494,373.053754699,367.369084738,5.66466996096,0.02
 07/03  03:00:00,958.639278058,97.2753602119,555.315785684,0.0,46.0930336215,113.312780494,389.142960028,374.813077383,5.66466996096,8.66521268366
 07/03  04:00:00,1041.07272102,97.2753602119,546.556727283,0.0,100.150657288,148.969399434,371.347320989,357.017914861,5.66466996096,8.66473616681
 07/03  05:00:00,1038.79901874,97.9205478456,542.299728794,0.0,100.150657288,149.894399434,534.82422863,511.998372031,14.1616749024,8.66418169698
 07/03  06:00:00,1269.3928873,101.337591552,544.62551391,0.0,176.471037341,302.612436532,400.002279793,363.015552684,28.3233498048,8.66337730421
 07/03  07:00:00,1378.44980445,105.651467507,537.58477189,0.0,243.2593065,310.10971186,382.981904263,323.096097446,42.4850247072,17.4007821099
 07/03  08:00:00,1408.33336854,107.480129498,525.561549213,0.0,243.2593065,310.10971186,371.787121924,297.693069807,56.6466996096,17.4473525074
 07/03  09:00:00,1429.27265212,109.024075889,513.285388018,0.0,243.2593065,302.612436532,335.36577166,275.395598288,42.4850247072,17.485148665
 07/03  10:00:00,1435.47190743,110.41545428,511.046420209,0.0,243.2593065,310.10971186,345.243154883,256.892594988,70.808374512,17.5421853831
 07/03  11:00:00,1442.7610343,112.380124617,512.165662811,0.0,243.2593065,310.10971186,308.261230179,211.121955397,70.808374512,26.3309002709
 07/03  12:00:00,1409.91775133,115.169104577,514.545766709,0.0,243.2593065,310.10971186,260.371276014,172.056413232,70.808374512,17.5064882694
 07/03  13:00:00,1444.72979205,116.253828095,515.451909427,0.0,243.2593065,302.612436532,255.829724642,172.852987192,56.6466996096,26.33003784
 07/03  14:00:00,1449.13365052,119.390788888,516.017041051,0.0,243.2593065,302.612436532,214.648896991,154.624166379,42.4850247072,17.5397059043
 07/03  15:00:00,1460.63056674,124.436183405,520.115821981,0.0,243.2593065,302.612436532,208.34315568,125.421470872,56.6466996096,26.274985198
 07/03  16:00:00,1473.87606218,128.783887043,521.337011458,0.0,243.2593065,310.10971186,209.459386041,107.015870412,84.9700494144,17.4734662141
 07/03  17:00:00,1476.91765046,131.676709724,521.512240945,0.0,243.2593065,310.10971186,192.551978038,98.8875416031,84.9700494144,8.69438702022
 07/03  18:00:00,1159.33595554,97.2753602119,511.641472288,0.0,166.938926447,199.110933808,220.063135546,126.413852522,84.9700494144,8.67923360955
 07/03  19:00:00,1149.40742954,97.2753602119,510.844604298,0.0,166.938926447,191.61365848,239.582934381,165.600594847,56.6466996096,17.3356399252
 07/03  20:00:00,1032.28569485,97.2753602119,513.109780583,0.0,100.150657288,124.558693486,323.233401623,257.908625649,56.6466996096,8.67807636429
 07/03  21:00:00,1015.05810668,97.2753602119,533.052405207,0.0,100.150657288,124.558693486,337.554912722,286.403933243,42.4850247072,8.66595477181
 07/03  22:00:00,957.323166137,97.2753602119,541.802656657,0.0,46.0930336215,124.558693486,346.126496329,309.139202295,28.3233498048,8.66394422977
 07/03  23:00:00,959.693181876,97.2753602119,543.247918906,0.0,46.0930336215,124.558693486,335.372660495,321.190985593,14.1616749024,0.02
 07/03  24:00:00,950.359507033,97.2753602119,546.246654891,0.0,46.0930336215,113.312780494,346.111682037,331.781864822,5.66466996096,8.6651472546
 07/04  01:00:00,936.232263003,97.2753602119,543.18335761,0.0,34.9616554283,113.312780494,354.366672786,340.03747732,5.66466996096,8.66452550472
 07/04  02:00:00,936.142969786,97.2753602119,543.247220199,0.0,34.9616554283,113.312780494,364.150686249,349.821957258,5.66466996096,8.66405902993
 07/04  03:00:00,942.041497746,97.2753602119,549.353661124,0.0,34.9616554283,113.312780494,374.146670534,359.816868566,5.66466996096,8.66513200725
 07/04  04:00:00,955.776358357,97.2753602119,553.042279603,0.0,44.4937663224,113.312780494,370.201250795,355.871926945,5.66466996096,8.66465388857
 07/04  05:00:00,964.34964135,97.2753602119,562.393855705,0.0,44.4937663224,113.312780494,387.135078053,364.309205632,14.1616749024,8.66419751833
 07/04  06:00:00,1032.58758206,97.2753602119,561.440619591,0.0,54.0258772165,176.889270242,341.072241891,304.083604807,28.3233498048,8.6652872792
 07/04  07:00:00,1018.22642734,97.2753602119,550.664142268,0.0,54.0258772165,184.38654557,329.731686218,278.581860895,42.4850247072,8.66480061493
 07/04  08:00:00,1094.86455586,97.2753602119,547.682076912,0.0,65.1572554096,220.04316451,324.759407866,259.428936124,56.6466996096,8.68377213256
 07/04  09:00:00,1082.81987099,97.2753602119,542.967889421,0.0,65.1572554096,212.545889182,312.286203401,252.4070603,42.4850247072,17.394118394
 07/04  10:00:00,1085.82922001,97.2753602119,538.917795911,0.0,65.1572554096,220.04316451,322.572173872,243.036862596,70.808374512,8.72693676309
 07/04  11:00:00,1081.97622666,97.2753602119,534.449884207,0.0,65.1572554096,220.04316451,322.910875426,234.664558766,70.808374512,17.437942148
 07/04  12:00:00,1072.72273119,97.2753602119,527.16408982,0.0,65.1572554096,220.04316451,314.617709752,226.373835511,70.808374512,17.4354997294
 07/04  13:00:00,1063.75844048,97.2753602119,525.970919929,0.0,65.1572554096,212.545889182,299.476797965,225.393958296,56.6466996096,17.4361400594
 07/04  14:00:00,1064.44795488,97.2753602119,526.480593674,0.0,65.1572554096,212.545889182,275.380870831,215.459322501,42.4850247072,17.4365236221
 07/04  15:00:00,1062.56499964,97.2753602119,524.840511688,0.0,65.1572554096,212.545889182,275.39165145,201.310705897,56.6466996096,17.4342459435
 07/04  16:00:00,1037.73031951,97.2753602119,525.316093234,0.0,65.1572554096,220.04316451,289.624732393,195.925541958,84.9700494144,8.72914102002
 07/04  17:00:00,991.568224927,97.2753602119,525.750568666,0.0,54.0258772165,184.38654557,307.402060862,205.037039848,84.9700494144,17.3949715995
 07/04  18:00:00,961.027562754,97.2753602119,525.5259042,0.0,44.4937663224,163.454314868,342.83584522,249.201675013,84.9700494144,8.66412079261
 07/04  19:00:00,955.707623041,97.2753602119,526.724229279,0.0,44.4937663224,155.95703954,328.866888028,263.554969433,56.6466996096,8.66521898555
 07/04  20:00:00,945.629178331,97.2753602119,532.127160492,0.0,44.4937663224,124.558693486,371.245709914,305.934271312,56.6466996096,8.6647389923
 07/04  21:00:00,952.51850654,97.2753602119,538.657035081,0.0,44.4937663224,124.558693486,368.408993274,317.25968657,42.4850247072,8.66428199694
 07/04  22:00:00,948.360939788,97.2753602119,544.264322224,0.0,34.9616554283,124.558693486,375.944256885,338.957074636,28.3233498048,8.66383244425
 07/04  23:00:00,952.776594116,97.2753602119,547.692771267,0.0,34.9616554283,124.558693486,363.418284049,349.236609147,14.1616749024,0.02
 07/04  24:00:00,938.276386529,97.2753602119,545.371313142,0.0,34.9616554283,113.312780494,370.795699714,356.46600137,5.66466996096,8.66502838284
 07/05  01:00:00,946.633565069,97.2753602119,542.449341841,0.0,46.0930336215,113.312780494,375.347727796,361.018653772,5.66466996096,8.66440406288
 07/05  02:00:00,941.114449148,97.2753602119,537.382231713,0.0,46.0930336215,113.312780494,377.791959163,363.463352061,5.66466996096,8.66393714112
 07/05  03:00:00,934.423008934,97.2753602119,531.418460362,0.0,46.0930336215,113.312780494,380.737245612,366.407576717,5.66466996096,8.66499893428
 07/05  04:00:00,1026.57551269,97.2753602119,533.070510016,0.0,100.150657288,148.969399434,369.614606011,355.285413845,5.66466996096,8.66452220542
 07/05  05:00:00,1033.60158855,97.9859882357,537.308329177,0.0,100.150657288,149.894399434,542.127116257,519.301372872,14.1616749024,8.66406848263
 07/05  06:00:00,1254.88279231,101.582401213,530.284726099,0.0,176.471037341,302.612436532,397.123982357,360.135488308,28.3233498048,8.66514424439
 07/05  07:00:00,1357.99892157,105.562698548,519.001150632,0.0,243.2593065,310.10971186,372.101415539,315.334178312,42.4850247072,14.2822125205
 07/05  08:00:00,1392.14676363,107.058289695,511.862902547,0.0,243.2593065,310.10971186,362.918074322,294.411971526,56.6466996096,11.8594031871
 07/05  09:00:00,1429.56721444,108.719166351,512.670942397,0.0,243.2593065,302.612436532,318.735592963,250.032079292,42.4850247072,26.2184889638
 07/05  10:00:00,1445.44083045,110.998225526,514.190978442,0.0,243.2593065,310.10971186,285.29745109,196.946903056,70.808374512,17.5421735215
 07/05  11:00:00,1458.76724869,114.443929236,520.554440981,0.0,243.2593065,310.10971186,263.028090907,165.890790517,70.808374512,26.3289258771
 07/05  12:00:00,1427.12393233,118.969790131,524.359318562,0.0,243.2593065,310.10971186,225.14715747,136.828596128,70.808374512,17.5101868299
 07/05  13:00:00,1464.15913152,123.098604928,523.908679008,0.0,243.2593065,302.612436532,200.088998697,117.114301958,56.6466996096,26.3279971292
 07/05  14:00:00,1468.84568689,128.49895573,523.184250619,0.0,243.2593065,302.612436532,156.351214054,96.3263199466,42.4850247072,17.5398694006
 07/05  15:00:00,1474.20213856,134.852282374,522.238961787,0.0,243.2593065,302.612436532,160.92359772,78.0043016534,56.6466996096,26.2725964571
 07/05  16:00:00,1487.30751608,142.865266662,520.698565018,0.0,243.2593065,310.10971186,166.382736185,63.9436683989,84.9700494144,17.4690183714
 07/05  17:00:00,1492.04522341,147.614934077,520.701625578,0.0,243.2593065,310.10971186,148.212436358,54.5478230911,84.9700494144,8.69456385208
 07/05  18:00:00,1179.88241045,97.2753602119,524.459800797,0.0,166.938926447,199.110933808,169.859065981,76.2116309314,84.9700494144,8.67738563534
 07/05  19:00:00,1170.91196117,97.2753602119,523.776535692,0.0,166.938926447,191.61365848,180.882747865,115.557908384,56.6466996096,8.67813987086
 07/05  20:00:00,1034.66255773,97.2753602119,512.37427242,0.0,100.150657288,124.558693486,253.093050746,187.768474876,56.6466996096,8.67787626035
 07/05  21:00:00,994.089328899,97.2753602119,512.419413655,0.0,100.150657288,124.558693486,260.139384176,208.988580583,42.4850247072,8.66577888611
 07/05  22:00:00,925.213140078,97.2753602119,512.133537896,0.0,46.0930336215,124.558693486,279.245400594,242.25816892,28.3233498048,8.66388186861
 07/05  23:00:00,924.861081536,97.2753602119,511.938693118,0.0,46.0930336215,124.558693486,291.376744622,268.550121846,14.1616749024,8.66494787402
 07/05  24:00:00,911.040230242,97.2753602119,511.310838534,0.0,46.0930336215,113.312780494,316.510410455,302.181261128,5.66466996096,8.66447936629
 07/06  01:00:00,920.859058499,97.2753602119,519.584047114,0.0,46.0930336215,113.312780494,348.430742837,334.102077258,5.66466996096,8.66399561815
 07/06  02:00:00,934.75471658,97.2753602119,531.887005222,0.0,46.0930336215,113.312780494,363.807388245,349.477667513,5.66466996096,8.66505077117
 07/06  03:00:00,941.177762492,97.2753602119,537.648439198,0.0,46.0930336215,113.312780494,372.870624791,358.541392007,5.66466996096,8.6645628231
 07/06  04:00:00,1036.90371223,97.2753602119,542.26611879,0.0,100.150657288,148.969399434,359.514057053,345.185288684,5.66466996096,8.66409840856
 07/06  05:00:00,1039.43240434,100.907380464,540.039708158,0.0,100.150657288,149.894399434,478.778289103,455.951435303,14.1616749024,8.66517889698
 07/06  06:00:00,1264.8330372,106.977815893,534.461776297,0.0,176.471037341,302.612436532,377.135215338,340.147179654,28.3233498048,8.66468587936
 07/06  07:00:00,1372.32192,112.263780383,525.429946555,0.0,243.2593065,310.10971186,349.689021218,298.493610211,42.4850247072,8.71038629946
 07/06  08:00:00,1407.41030719,114.144985553,518.712078412,0.0,243.2593065,310.10971186,353.24181539,279.148622087,56.6466996096,17.4464936927
 07/06  09:00:00,1434.66062538,115.74277041,511.779305976,0.0,243.2593065,302.612436532,319.409855961,259.441539924,42.4850247072,17.4832913301
 07/06  10:00:00,1444.8380087,117.059983741,511.535564199,0.0,243.2593065,310.10971186,320.466150004,223.359270233,70.808374512,26.2985052593
 07/06  11:00:00,1451.47300258,118.900011787,512.732594357,0.0,243.2593065,310.10971186,278.293547729,189.924836597,70.808374512,17.5603366194
 07/06  12:00:00,1415.47560566,121.693059313,514.163961639,0.0,243.2593065,310.10971186,264.181921751,167.122498162,70.808374512,26.2510490767
 07/06  13:00:00,1464.94203855,128.335644471,520.296836507,0.0,243.2593065,302.612436532,200.909010588,126.702648328,56.6466996096,17.5596626512
 07/06  14:00:00,1477.7537152,139.002164392,521.58935061,0.0,243.2593065,302.612436532,154.431986935,85.6459944701,42.4850247072,26.3009677575
 07/06  15:00:00,1484.08350667,146.522519136,520.509674123,0.0,243.2593065,302.612436532,142.185592213,68.0159656265,56.6466996096,17.5229269765
 07/06  16:00:00,1492.29631889,149.051098717,519.549511458,0.0,243.2593065,310.10971186,167.640270769,65.1990172173,84.9700494144,17.4712041378
 07/06  17:00:00,1492.54914886,149.546191104,519.290853424,0.0,243.2593065,310.10971186,166.609006504,64.2695263261,84.9700494144,17.3694307638
 07/06  18:00:00,1173.22280469,97.2753602119,519.704434973,0.0,166.938926447,199.110933808,192.129467685,98.4822017758,84.9700494144,8.67721649521
 07/06  19:00:00,1152.45679484,97.2753602119,511.51206388,0.0,166.938926447,191.61365848,206.999048129,141.674398781,56.6466996096,8.67794973797
 07/06  20:00:00,1029.16199,97.2753602119,510.102647202,0.0,100.150657288,124.558693486,291.462494683,226.137021901,56.6466996096,8.67877317215
 07/06  21:00:00,993.299448345,97.2753602119,513.465734862,0.0,100.150657288,124.558693486,321.136279064,269.985923552,42.4850247072,8.6653308043
 07/06  22:00:00,944.483066428,97.2753602119,530.45293371,0.0,46.0930336215,124.558693486,345.922387843,308.934132761,28.3233498048,8.66490527691
 07/06  23:00:00,961.229256036,97.2753602119,544.981147856,0.0,46.0930336215,124.558693486,347.235731158,324.409624968,14.1616749024,8.66443128748
 07/06  24:00:00,953.182749052,97.2753602119,549.252995719,0.0,46.0930336215,113.312780494,348.507269556,334.17862552,5.66466996096,8.66397407508
 07/07  01:00:00,953.50215152,97.2753602119,549.635540017,0.0,46.0930336215,113.312780494,357.212231772,342.882552956,5.66466996096,8.66500885466
 07/07  02:00:00,953.656238156,97.2753602119,549.804121354,0.0,46.0930336215,113.312780494,366.054299573,351.725115105,5.66466996096,8.66451450655
 07/07  03:00:00,957.532096395,97.2753602119,553.977575697,0.0,46.0930336215,113.312780494,375.093442715,360.764726908,5.66466996096,8.66404584649
 07/07  04:00:00,1049.62014501,97.2753602119,552.041826553,0.0,100.150657288,148.969399434,352.353665958,346.668995997,5.66466996096,0.02
 07/07  05:00:00,1047.43522852,102.635383563,543.753050242,0.0,100.150657288,149.894399434,464.978825341,442.151789299,14.1616749024,8.66536113974
 07/07  06:00:00,1269.15579598,108.578230153,535.764621632,0.0,176.471037341,302.612436532,370.446263584,333.458147852,28.3233498048,8.66476592688
 07/07  07:00:00,1373.93925254,114.228180172,524.93752667,0.0,243.2593065,310.10971186,356.562651254,296.679329695,42.4850247072,17.3982968513
 07/07  08:00:00,1404.2241852,115.992416505,513.893892,0.0,243.2593065,310.10971186,343.564303016,269.469195749,56.6466996096,17.4484076579
 07/07  09:00:00,1434.29191995,117.367463925,509.885055375,0.0,243.2593065,302.612436532,305.558481471,245.587230795,42.4850247072,17.4862259692
 07/07  10:00:00,1444.32812096,118.771256938,509.45651368,0.0,243.2593065,310.10971186,308.128092443,219.781168166,70.808374512,17.5385497647
 07/07  11:00:00,1449.75725085,120.372478682,510.598077869,0.0,243.2593065,310.10971186,294.187402712,197.047074114,70.808374512,26.331954086
 07/07  12:00:00,1413.36573933,122.206419536,512.587517548,0.0,243.2593065,310.10971186,268.167984091,179.852755923,70.808374512,17.506853656
 07/07  13:00:00,1457.43417918,126.86442644,516.154480748,0.0,243.2593065,302.612436532,231.333115485,148.355647926,56.6466996096,26.3307679493
 07/07  14:00:00,1474.50961946,136.121536288,521.240761178,0.0,243.2593065,302.612436532,175.25121831,106.467580397,42.4850247072,26.2986132056
 07/07  15:00:00,1483.82573576,146.443264814,520.27405883,0.0,243.2593065,302.612436532,150.490921981,76.3220840044,56.6466996096,17.522138367
 07/07  16:00:00,1496.55684716,153.90884248,518.926609683,0.0,243.2593065,310.10971186,163.563273818,61.1192951175,84.9700494144,17.4739292857
 07/07  17:00:00,1499.39015389,157.121010618,518.5483127,0.0,243.2593065,310.10971186,151.030787579,57.36614596,84.9700494144,8.69459220465
 07/07  18:00:00,1176.49688204,97.2753602119,521.955094487,0.0,166.938926447,199.110933808,181.340346319,87.6912873251,84.9700494144,8.67900957941
 07/07  19:00:00,1154.09897361,97.2753602119,512.911704699,0.0,166.938926447,191.61365848,200.114495035,126.131583357,56.6466996096,17.3362120685
 07/07  20:00:00,1030.63656362,97.2753602119,511.239525778,0.0,100.150657288,124.558693486,264.493218406,199.168154712,56.6466996096,8.67836408474
 07/07  21:00:00,988.642829898,97.2753602119,510.005233488,0.0,100.150657288,124.558693486,289.313167032,238.16190265,42.4850247072,8.66623967529
 07/07  22:00:00,931.292797185,97.2753602119,518.54470769,0.0,46.0930336215,124.558693486,327.66899612,290.681440178,28.3233498048,8.66420613733
 07/07  23:00:00,952.371745166,97.2753602119,537.146978591,0.0,46.0930336215,124.558693486,336.851783046,314.026365589,14.1616749024,8.66374255472
 07/07  24:00:00,957.159494788,97.2753602119,553.61096455,0.0,46.0930336215,113.312780494,333.927174299,328.242504338,5.66466996096,0.02
 07/08  01:00:00,958.968660916,97.2753602119,555.553500811,0.0,46.0930336215,113.312780494,352.147346868,337.817902817,5.66466996096,8.66477409084
 07/08  02:00:00,960.507785663,97.2753602119,557.248683019,0.0,46.0930336215,113.312780494,361.356226194,347.027274737,5.66466996096,8.6642814961
 07/08  03:00:00,959.395048695,97.2753602119,556.057094447,0.0,46.0930336215,113.312780494,369.666118097,355.337636725,5.66466996096,8.66381141182
 07/08  04:00:00,965.819031911,97.2753602119,551.79544903,0.0,55.6251445156,113.312780494,363.9882041,349.65867317,5.66466996096,8.66486096889
 07/08  05:00:00,971.513181829,97.2753602119,557.995041563,0.0,55.6251445156,113.312780494,380.152080616,357.326030427,14.1616749024,8.66437528687
 07/08  06:00:00,1043.64322796,97.2753602119,561.168819346,0.0,65.1572554096,176.889270242,336.446402374,299.459145197,28.3233498048,8.66390737299
 07/08  07:00:00,1141.75404003,101.545148216,544.467893337,0.0,109.682768182,220.96816451,402.091115124,350.941120293,42.4850247072,8.66497012309
 07/08  08:00:00,1144.88964731,101.203396579,538.068184225,0.0,109.682768182,220.96816451,383.753447722,318.418560074,56.6466996096,8.68818803813
 07/08  09:00:00,1242.77358921,104.332815166,526.582150681,0.0,131.945524568,266.955817592,347.962441341,288.074807151,42.4850247072,17.4026094832
 07/08  10:00:00,1240.87810468,104.96119674,517.860507082,0.0,131.945524568,274.45309292,361.919484831,273.66577928,70.808374512,17.4453310388
 07/08  11:00:00,1238.15433046,105.609662259,513.992574108,0.0,131.945524568,274.45309292,350.402319045,262.15008091,70.808374512,17.4438636226
 07/08  12:00:00,1204.09210211,106.293477229,511.736162265,0.0,131.945524568,274.45309292,324.699752778,245.158026251,70.808374512,8.7333520151
 07/08  13:00:00,1200.66630779,107.143396981,512.896060121,0.0,131.945524568,266.955817592,284.416391545,210.324525516,56.6466996096,17.4451664185
 07/08  14:00:00,1207.26845168,108.400201567,513.862839109,0.0,131.945524568,266.955817592,230.266917522,170.338821462,42.4850247072,17.4430713529
 07/08  15:00:00,1113.47605561,97.2753602119,512.887255668,0.0,109.682768182,212.545889182,188.855332998,114.764275849,56.6466996096,17.4443575394
 07/08  16:00:00,1118.64530729,97.2753602119,511.929069035,0.0,109.682768182,220.04316451,229.045137442,126.629447996,84.9700494144,17.4456400313
 07/08  17:00:00,1074.6422526,97.2753602119,511.18121983,0.0,109.682768182,220.04316451,239.712875105,146.035051914,84.9700494144,8.70777377701
 07/08  18:00:00,1036.36445152,97.2753602119,511.481968357,0.0,100.150657288,199.110933808,293.837694815,200.203099719,84.9700494144,8.66454568145
 07/08  19:00:00,1047.18393573,97.2753602119,527.34890605,0.0,100.150657288,191.61365848,298.695316473,233.38454013,56.6466996096,8.66407673328
 07/08  20:00:00,977.678900783,97.2753602119,552.460794778,0.0,55.6251445156,124.558693486,355.904499764,290.592645233,56.6466996096,8.66515492054
 07/08  21:00:00,980.211454552,97.2753602119,555.369510027,0.0,55.6251445156,124.558693486,352.274020501,301.124346266,42.4850247072,8.6646495276
 07/08  22:00:00,974.682601203,97.2753602119,560.379208174,0.0,46.0930336215,124.558693486,360.855235267,323.86771022,28.3233498048,8.66417524278
 07/08  23:00:00,978.659027772,97.2753602119,563.552648459,0.0,46.0930336215,124.558693486,358.052782547,335.227396639,14.1616749024,8.66371100561
 07/08  24:00:00,961.366364348,97.2753602119,558.225977822,0.0,46.0930336215,113.312780494,358.187863603,343.858437379,5.66466996096,8.66475626317
 07/09  01:00:00,944.643491871,97.2753602119,552.20337992,0.0,34.9616554283,113.312780494,365.878939147,351.550016887,5.66466996096,8.66425229958
 07/09  02:00:00,939.652248792,97.2753602119,546.797571493,0.0,34.9616554283,113.312780494,371.423828181,357.095381633,5.66466996096,8.66377658734
 07/09  03:00:00,943.676616163,97.2753602119,551.121325462,0.0,34.9616554283,113.312780494,381.931269568,367.601778723,5.66466996096,8.66482088441
 07/09  04:00:00,959.660475198,97.2753602119,557.135744588,0.0,44.4937663224,113.312780494,381.186414534,366.857412169,5.66466996096,8.66433240425
 07/09  05:00:00,952.378744509,97.2753602119,549.350210523,0.0,44.4937663224,113.312780494,391.537853993,368.712317368,14.1616749024,8.66386172306
 07/09  06:00:00,1014.96674252,97.2753602119,542.37265318,0.0,54.0258772165,176.889270242,336.156923643,307.813573838,28.3233498048,0.02
 07/09  07:00:00,1005.40862796,97.2753602119,537.437175345,0.0,54.0258772165,184.38654557,330.760277538,279.610208289,42.4850247072,8.66504454169
 07/09  08:00:00,1073.99933406,97.2753602119,527.887793557,0.0,65.1572554096,220.04316451,322.939607882,248.942041173,56.6466996096,17.3508670986
 07/09  09:00:00,1057.03657475,97.2753602119,519.574482155,0.0,65.1572554096,212.545889182,283.693585273,232.501610352,42.4850247072,8.70695021463
 07/09  10:00:00,1059.85965472,97.2753602119,515.545809316,0.0,65.1572554096,220.04316451,309.929833313,221.685355116,70.808374512,17.4361036857
 07/09  11:00:00,1059.35927847,97.2753602119,514.754705571,0.0,65.1572554096,220.04316451,289.858834391,201.614118108,70.808374512,17.436341771
 07/09  12:00:00,1061.88788355,97.2753602119,516.208236159,0.0,65.1572554096,220.04316451,249.735823306,161.493484767,70.808374512,17.4339640274
 07/09  13:00:00,1058.8600237,97.2753602119,516.466334921,0.0,65.1572554096,212.545889182,196.155998644,130.780249759,56.6466996096,8.72904927562
 07/09  14:00:00,1062.73530632,97.2753602119,518.628718861,0.0,65.1572554096,212.545889182,178.847081226,118.926042509,42.4850247072,17.4360140107
 07/09  15:00:00,1060.30642089,97.2753602119,516.983411783,0.0,65.1572554096,212.545889182,184.864573596,110.784215579,56.6466996096,17.4336584068
 07/09  16:00:00,1031.30277972,97.2753602119,514.911979352,0.0,65.1572554096,220.04316451,212.436337526,110.029302355,84.9700494144,17.4369857569
 07/09  17:00:00,981.482310084,97.2753602119,513.713493134,0.0,54.0258772165,184.38654557,218.183278392,124.507564157,84.9700494144,8.7056648204
 07/09  18:00:00,948.393530754,97.2753602119,512.698397695,0.0,44.4937663224,163.454314868,259.420806705,165.786885434,84.9700494144,8.66387185725
 07/09  19:00:00,940.348772138,97.2753602119,512.345013833,0.0,44.4937663224,155.95703954,261.06736895,195.755724079,56.6466996096,8.66494526166
 07/09  20:00:00,921.469785098,97.2753602119,510.931452534,0.0,44.4937663224,124.558693486,325.165600378,259.854447974,56.6466996096,8.66445279504
 07/09  21:00:00,925.770660527,97.2753602119,514.750501083,0.0,44.4937663224,124.558693486,341.404625928,290.255620411,42.4850247072,8.66398080968
 07/09  22:00:00,925.937403936,97.2753602119,523.940712674,0.0,34.9616554283,124.558693486,353.725237744,316.736842428,28.3233498048,8.66504551134
 07/09  23:00:00,932.686116811,97.2753602119,529.020102219,0.0,34.9616554283,124.558693486,352.020690317,329.194471508,14.1616749024,8.6645439064
 07/09  24:00:00,924.946260882,97.2753602119,532.790537004,0.0,34.9616554283,113.312780494,353.584644081,339.255902443,5.66466996096,8.6640716772
 07/10  01:00:00,938.575651368,97.2753602119,535.309726762,0.0,46.0930336215,113.312780494,360.981640097,346.654057018,5.66466996096,8.66291311775
 07/10  02:00:00,935.648041035,97.2753602119,532.464418492,0.0,46.0930336215,113.312780494,364.626215128,350.296942268,5.66466996096,8.66460289876
 07/10  03:00:00,927.832908712,97.2753602119,525.470955838,0.0,46.0930336215,113.312780494,364.036454621,349.707662924,5.66466996096,8.6641217356
 07/10  04:00:00,1015.64658142,97.2753602119,523.10855107,0.0,100.150657288,148.969399434,348.696447823,334.368126147,5.66466996096,8.6636517151
 07/10  05:00:00,1016.27438263,97.9893982825,521.529946459,0.0,100.150657288,149.894399434,507.272517425,493.090842523,14.1616749024,0.02
 07/10  06:00:00,1236.78066687,101.531951679,514.653628602,0.0,176.471037341,302.612436532,372.758773387,335.770598114,28.3233498048,8.66482546845
 07/10  07:00:00,1351.4492959,106.11621501,513.078462578,0.0,243.2593065,310.10971186,340.476180791,280.592929011,42.4850247072,17.3982270722
 07/10  08:00:00,1398.99701357,107.638643184,513.824552198,0.0,243.2593065,310.10971186,305.523632145,231.428662302,56.6466996096,17.4482702343
 07/10  09:00:00,1444.66902185,110.811469709,518.949134069,0.0,243.2593065,302.612436532,243.669622483,183.69862421,42.4850247072,17.4859735657
 07/10  10:00:00,1462.70275992,114.092180594,524.28687987,0.0,243.2593065,310.10971186,246.525691667,158.179200134,70.808374512,17.538117021
 07/10  11:00:00,1467.77074146,117.962609471,524.32526291,0.0,243.2593065,310.10971186,231.501575825,134.361953263,70.808374512,26.3312480505
 07/10  12:00:00,1430.0805407,122.301581533,523.991047151,0.0,243.2593065,310.10971186,200.681951565,112.367184526,70.808374512,17.5063925273
 07/10  13:00:00,1468.11759882,127.49962265,523.491121879,0.0,243.2593065,302.612436532,175.43303478,92.4564409791,56.6466996096,26.3298941915
 07/10  14:00:00,1472.91445774,132.987605711,522.815516609,0.0,243.2593065,302.612436532,146.495319864,77.7125785297,42.4850247072,26.2977166269
 07/10  15:00:00,1479.52465583,140.554972282,521.848774478,0.0,243.2593065,302.612436532,136.948844,62.7806525432,56.6466996096,17.5214918475
 07/10  16:00:00,1494.2814259,149.689941491,520.84557826,0.0,243.2593065,310.10971186,149.08527007,46.6418989102,84.9700494144,17.4733217449
 07/10  17:00:00,1495.7700971,151.262831797,520.816103387,0.0,243.2593065,310.10971186,136.66239431,42.9979685996,84.9700494144,8.69437629576
 07/10  18:00:00,1179.63613409,97.2753602119,524.250611318,0.0,166.938926447,199.110933808,156.441618002,62.7926622963,84.9700494144,8.67890629163
 07/10  19:00:00,1175.48942604,97.2753602119,526.811003076,0.0,166.938926447,191.61365848,169.917787348,95.9353252502,56.6466996096,17.3357624885
 07/10  20:00:00,1050.16458779,97.2753602119,521.849358373,0.0,100.150657288,124.558693486,224.877933494,159.553115734,56.6466996096,8.67811815052
 07/10  21:00:00,1000.55272291,97.2753602119,515.0603525,0.0,100.150657288,124.558693486,232.524123482,181.373091229,42.4850247072,8.66600754581
 07/10  22:00:00,930.257880991,97.2753602119,514.063453086,0.0,46.0930336215,124.558693486,248.596189304,211.608868431,28.3233498048,8.66397106756
 07/10  23:00:00,929.458603854,97.2753602119,513.568726142,0.0,46.0930336215,124.558693486,245.507628593,231.325953691,14.1616749024,0.02
 07/10  24:00:00,915.09792777,97.2753602119,512.978816217,0.0,46.0930336215,113.312780494,269.396176928,255.066353435,5.66466996096,8.66515353181
 07/11  01:00:00,914.3020741,97.2753602119,512.76750011,0.0,46.0930336215,113.312780494,285.296944001,270.967760417,5.66466996096,8.66451362304
 07/11  02:00:00,913.976659706,97.2753602119,512.832983768,0.0,46.0930336215,113.312780494,298.684084004,284.355390561,5.66466996096,8.66402348217
 07/11  03:00:00,913.694807798,97.2753602119,512.883398414,0.0,46.0930336215,113.312780494,312.035540347,297.7081109,5.66466996096,8.66275948647
