Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  20:00:00,1034.96742935,97.2753602119,515.413908039,0.0,100.150657288,124.558693486,341.698737549,276.373998035,56.6466996096,8.67803990418
 07/24  21:00:00,1016.36121972,97.2753602119,534.252838404,0.0,100.150657288,124.558693486,350.802000504,299.651038254,42.4850247072,8.66593754347
 07/24  22:00:00,958.951676662,97.2753602119,543.299433705,0.0,46.0930336215,124.558693486,358.483717005,321.496474719,28.3233498048,8.66389248198
 07/24  23:00:00,961.073058509,97.2753602119,544.607161916,0.0,46.0930336215,124.558693486,345.983172882,331.80149798,14.1616749024,0.02
 07/24  24:00:00,952.510456762,97.2753602119,548.60564729,0.0,46.0930336215,113.312780494,357.505918631,343.176185807,5.66466996096,8.6650628628
 07/25  01:00:00,954.00785633,97.2753602119,550.220390056,0.0,46.0930336215,113.312780494,366.294750659,351.965650755,5.66466996096,8.66442994396
 07/25  02:00:00,954.212886079,97.2753602119,550.445874974,0.0,46.0930336215,113.312780494,374.569352315,360.240735206,5.66466996096,8.66394714787
 07/25  03:00:00,954.528578638,97.2753602119,550.768210147,0.0,46.0930336215,113.312780494,381.851355244,367.523670891,5.66466996096,8.66301439181
 07/25  04:00:00,1048.0808162,97.2753602119,550.386290091,0.0,100.150657288,148.969399434,367.217712373,352.888555461,5.66466996096,8.66448695111
 07/25  05:00:00,1047.81400828,100.319578848,546.557367673,0.0,100.150657288,149.894399434,486.763794035,463.938115635,14.1616749024,8.66400349726
 07/25  06:00:00,1273.1852691,105.885392679,538.587193087,0.0,176.471037341,302.612436532,388.187947032,351.201071379,28.3233498048,8.66352584883
 07/25  07:00:00,1371.26554309,110.961146089,525.45072529,0.0,243.2593065,310.10971186,365.690991698,305.80843947,42.4850247072,17.3975275204
 07/25  08:00:00,1400.17061656,112.711660153,513.390156442,0.0,243.2593065,310.10971186,347.955558842,282.574181969,56.6466996096,8.73467726315
 07/25  09:00:00,1431.98570715,114.276106159,510.64851613,0.0,243.2593065,302.612436532,324.778502926,256.076858072,42.4850247072,26.2166201469
 07/25  10:00:00,1445.4429845,115.926037142,511.63184065,0.0,243.2593065,310.10971186,298.428758909,210.07985007,70.808374512,17.5405343273
 07/25  11:00:00,1448.52676115,117.511418878,511.762565844,0.0,243.2593065,310.10971186,295.682389874,198.547836113,70.808374512,26.3261792491
 07/25  12:00:00,1410.26980287,119.067702247,512.733679906,0.0,243.2593065,310.10971186,276.150966489,187.83422796,70.808374512,17.5083640172
 07/25  13:00:00,1446.35331054,120.891728692,513.037157239,0.0,243.2593065,302.612436532,261.415870205,178.444240834,56.6466996096,26.3249297618
 07/25  14:00:00,1452.37883102,124.437475294,514.523275577,0.0,243.2593065,302.612436532,217.413197192,157.390699627,42.4850247072,17.5374728571
 07/25  15:00:00,1456.51441832,127.794150235,514.827428701,0.0,243.2593065,302.612436532,225.629295452,142.713327618,56.6466996096,26.269268224
 07/25  16:00:00,1466.64187284,130.65194211,514.959700633,0.0,243.2593065,310.10971186,233.194872303,130.758034087,84.9700494144,17.4667888016
 07/25  17:00:00,1470.09558927,132.607595507,515.871016333,0.0,243.2593065,310.10971186,218.572916238,124.909217835,84.9700494144,8.69364898871
 07/25  18:00:00,1154.38406854,97.2753602119,509.90022963,0.0,166.938926447,199.110933808,260.734699993,167.086280924,84.9700494144,8.67836965435
 07/25  19:00:00,1146.77985793,97.2753602119,510.683048339,0.0,166.938926447,191.61365848,266.267870596,200.943902705,56.6466996096,8.67726828095
 07/25  20:00:00,1030.44772506,97.2753602119,512.141993003,0.0,100.150657288,124.558693486,328.787064999,263.462325415,56.6466996096,8.67803997426
 07/25  21:00:00,1004.5671388,97.2753602119,524.169191262,0.0,100.150657288,124.558693486,340.208355145,289.056826888,42.4850247072,8.66650354952
 07/25  22:00:00,951.935981424,97.2753602119,537.014878674,0.0,46.0930336215,124.558693486,353.51595329,316.528092707,28.3233498048,8.66451077767
 07/25  23:00:00,960.385236133,97.2753602119,544.083023828,0.0,46.0930336215,124.558693486,352.997961669,330.172266744,14.1616749024,8.66402002279
 07/25  24:00:00,950.64763954,97.2753602119,546.473410058,0.0,46.0930336215,113.312780494,356.119286263,341.791071476,5.66466996096,8.6635448254
 07/26  01:00:00,951.627917457,97.2753602119,547.501635372,0.0,46.0930336215,113.312780494,365.774384927,351.445139174,5.66466996096,8.6645757919
 07/26  02:00:00,952.700234304,97.2753602119,548.691533207,0.0,46.0930336215,113.312780494,373.778739614,359.449982087,5.66466996096,8.66408756642
 07/26  03:00:00,952.691274075,97.2753602119,548.695958532,0.0,46.0930336215,113.312780494,380.760577296,366.432296839,5.66466996096,8.66361049671
 07/26  04:00:00,1039.86548108,97.2753602119,545.084199223,0.0,100.150657288,148.969399434,366.111061659,351.781752148,5.66466996096,8.66463954934
 07/26  05:00:00,1038.51479534,101.915664211,538.077669032,0.0,100.150657288,149.894399434,472.429595533,449.603772907,14.1616749024,8.66414772341
 07/26  06:00:00,1267.15516271,107.599655728,532.281471572,0.0,176.471037341,302.612436532,382.109226378,345.122207739,28.3233498048,8.66366883372
 07/26  07:00:00,1370.06399514,113.214680984,522.377153451,0.0,243.2593065,310.10971186,354.783125384,303.588981466,42.4850247072,8.70911921056
 07/26  08:00:00,1400.63985942,115.101395417,511.600832367,0.0,243.2593065,310.10971186,340.853817329,266.762292391,56.6466996096,17.444825328
 07/26  09:00:00,1438.47588384,116.390282457,512.439574952,0.0,243.2593065,302.612436532,282.319805255,222.354789951,42.4850247072,17.4799905971
 07/26  10:00:00,1452.35045421,118.326666643,514.35474909,0.0,243.2593065,310.10971186,289.568539726,192.462138709,70.808374512,26.2980265052
 07/26  11:00:00,1459.71617303,121.835415421,515.883494867,0.0,243.2593065,310.10971186,257.716974423,169.351531363,70.808374512,17.5570685481
 07/26  12:00:00,1429.48854774,126.460671474,520.25121142,0.0,243.2593065,310.10971186,240.591902781,143.53349425,70.808374512,26.2500340187
 07/26  13:00:00,1471.51510935,132.283717002,522.110767973,0.0,243.2593065,302.612436532,191.712919635,117.510015343,56.6466996096,17.5562046822
 07/26  14:00:00,1477.67252843,139.268130134,521.251455133,0.0,243.2593065,302.612436532,163.508372718,94.7238598923,42.4850247072,26.299488118
 07/26  15:00:00,1485.18080734,147.765550566,520.296992001,0.0,243.2593065,302.612436532,144.775825137,70.6057421138,56.6466996096,17.523383414
 07/26  16:00:00,1498.83993618,155.983700222,519.11913741,0.0,243.2593065,310.10971186,155.438627585,52.9989195371,84.9700494144,17.4696586335
 07/26  17:00:00,1500.5793624,158.141609024,518.71996766,0.0,243.2593065,310.10971186,142.51168447,48.846380424,84.9700494144,8.69525463198
 07/26  18:00:00,1179.37155532,97.2753602119,523.94987402,0.0,166.938926447,199.110933808,190.677092011,88.3708614771,84.9700494144,17.3361811194
 07/26  19:00:00,1168.94686197,97.2753602119,522.412849657,0.0,166.938926447,191.61365848,186.909110015,121.584246331,56.6466996096,8.67816407448
 07/26  20:00:00,1032.83197303,97.2753602119,511.463656412,0.0,100.150657288,124.558693486,263.336710323,198.012917025,56.6466996096,8.67709368823
 07/26  21:00:00,990.654847778,97.2753602119,510.77311815,0.0,100.150657288,124.558693486,286.153968004,235.003689527,42.4850247072,8.66525376985
 07/26  22:00:00,921.936557794,97.2753602119,510.466694377,0.0,46.0930336215,124.558693486,323.446083887,286.457954331,28.3233498048,8.66477975186
 07/26  23:00:00,935.014770528,97.2753602119,521.181668379,0.0,46.0930336215,124.558693486,339.828184311,317.00223125,14.1616749024,8.66427815939
 07/26  24:00:00,939.301211573,97.2753602119,535.859755956,0.0,46.0930336215,113.312780494,349.950418109,335.621949325,5.66466996096,8.66379882303
 07/27  01:00:00,951.167495095,97.2753602119,547.188262955,0.0,46.0930336215,113.312780494,351.503584915,345.818914954,5.66466996096,0.02
 07/27  02:00:00,948.97710945,97.2753602119,544.791303922,0.0,46.0930336215,113.312780494,367.120153082,352.790624042,5.66466996096,8.66485907854
 07/27  03:00:00,948.569088714,97.2753602119,544.318802578,0.0,46.0930336215,113.312780494,374.077710526,359.748684659,5.66466996096,8.66435590554
 07/27  04:00:00,1037.30107939,97.2753602119,542.534755162,0.0,100.150657288,148.969399434,359.981886753,345.653341668,5.66466996096,8.66387512414
 07/27  05:00:00,1033.52730891,102.548060382,532.739824428,0.0,100.150657288,149.894399434,457.818541273,434.991934571,14.1616749024,8.66493179973
 07/27  06:00:00,1256.63968311,108.579127055,521.940183316,0.0,176.471037341,302.612436532,366.229909949,329.242136979,28.3233498048,8.66442316524
 07/27  07:00:00,1359.36799032,114.275631841,512.281100197,0.0,243.2593065,310.10971186,349.60654049,289.722130791,42.4850247072,17.3993849919
 07/27  08:00:00,1401.15358338,115.980131997,510.86834001,0.0,243.2593065,310.10971186,325.287181301,251.195882667,56.6466996096,17.4445990246
 07/27  09:00:00,1440.95974714,117.357799771,512.872870773,0.0,243.2593065,302.612436532,269.622694354,209.65581104,42.4850247072,17.4818586074
 07/27  10:00:00,1453.37158453,119.573539486,514.051113466,0.0,243.2593065,310.10971186,275.932544801,187.585483726,70.808374512,17.5386865635
 07/27  11:00:00,1461.49318105,123.226707219,516.017043526,0.0,243.2593065,310.10971186,260.49940904,163.366103928,70.808374512,26.3249305996
 07/27  12:00:00,1434.43213781,129.195998581,521.711162937,0.0,243.2593065,310.10971186,219.850098732,131.534970809,70.808374512,17.5067534106
 07/27  13:00:00,1474.89327905,136.202125245,521.62359839,0.0,243.2593065,302.612436532,188.086180171,105.11165258,56.6466996096,26.3278279811
 07/27  14:00:00,1483.9193935,146.039891851,520.776534508,0.0,243.2593065,302.612436532,135.079536833,75.0548218807,42.4850247072,17.5396902448
 07/27  15:00:00,1490.20914464,153.0185846,520.081497656,0.0,243.2593065,302.612436532,140.053488261,57.1343321158,56.6466996096,26.2724565353
 07/27  16:00:00,1498.5970085,156.360069699,518.501207861,0.0,243.2593065,310.10971186,155.14737154,52.7083137415,84.9700494144,17.4690083845
 07/27  17:00:00,1502.7502611,160.711368843,518.327267967,0.0,243.2593065,310.10971186,139.74456845,46.0797751893,84.9700494144,8.6947438467
 07/27  18:00:00,1179.27023177,97.2753602119,523.856313503,0.0,166.938926447,199.110933808,176.237574993,82.5899587082,84.9700494144,8.67756687035
 07/27  19:00:00,1166.00793897,97.2753602119,520.30594211,0.0,166.938926447,191.61365848,183.866468619,118.541442281,56.6466996096,8.67832672795
 07/27  20:00:00,1033.26411044,97.2753602119,511.796107075,0.0,100.150657288,124.558693486,254.724103948,189.399061146,56.6466996096,8.67834319193
 07/27  21:00:00,991.388511644,97.2753602119,511.128524736,0.0,100.150657288,124.558693486,272.357621742,221.206652333,42.4850247072,8.66594470191
 07/27  22:00:00,922.204440168,97.2753602119,510.840160093,0.0,46.0930336215,124.558693486,302.001731828,265.014360274,28.3233498048,8.66402174904
 07/27  23:00:00,924.474373404,97.2753602119,511.91787243,0.0,46.0930336215,124.558693486,317.493662548,294.668441046,14.1616749024,8.6635465997
 07/27  24:00:00,922.070061912,97.2753602119,520.409500478,0.0,46.0930336215,113.312780494,331.279913907,316.950669993,5.66466996096,8.66457395372
 07/28  01:00:00,929.251525981,97.2753602119,527.026971686,0.0,46.0930336215,113.312780494,345.948721834,331.619954554,5.66466996096,8.66409731992
 07/28  02:00:00,939.52235644,97.2753602119,536.232969085,0.0,46.0930336215,113.312780494,359.861746581,345.533447858,5.66466996096,8.66362876174
 07/28  03:00:00,945.323535104,97.2753602119,541.378181468,0.0,46.0930336215,113.312780494,369.053552781,354.724220199,5.66466996096,8.66466262096
 07/28  04:00:00,1039.42530329,97.2753602119,541.385327402,0.0,100.150657288,148.969399434,354.939389087,340.610545589,5.66466996096,8.66417353769
 07/28  05:00:00,1033.57587155,103.242769524,529.538839667,0.0,100.150657288,149.894399434,448.623621521,425.798244531,14.1616749024,8.66370208778
 07/28  06:00:00,1254.99532442,109.292472641,518.682518897,0.0,176.471037341,302.612436532,358.102633989,321.114545121,28.3233498048,8.66473906359
 07/28  07:00:00,1358.63801643,115.196523173,510.943033661,0.0,243.2593065,310.10971186,332.008048691,280.812723432,42.4850247072,8.71030055258
 07/28  08:00:00,1404.25020038,117.090421444,511.432042096,0.0,243.2593065,310.10971186,304.036438069,229.94367566,56.6466996096,17.4460627998
 07/28  09:00:00,1444.07085868,118.826224967,513.608378025,0.0,243.2593065,302.612436532,255.46369425,195.495938923,42.4850247072,17.4827306192
 07/28  10:00:00,1458.52285139,122.426306731,515.31424738,0.0,243.2593065,310.10971186,265.007220888,167.901231168,70.808374512,26.2976152082
 07/28  11:00:00,1472.7641119,127.771193119,520.375570847,0.0,243.2593065,310.10971186,227.364552628,138.996813188,70.808374512,17.5593649282
 07/28  12:00:00,1439.12420171,133.681955417,521.746121942,0.0,243.2593065,310.10971186,211.647910078,114.589860609,70.808374512,26.2496749572
 07/28  13:00:00,1477.95904168,139.756559625,521.125701417,0.0,243.2593065,302.612436532,169.415298077,95.2100890797,56.6466996096,17.5585093882
 07/28  14:00:00,1484.47669367,147.091763839,520.300375996,0.0,243.2593065,302.612436532,143.262415936,74.4782193804,42.4850247072,26.2991718482
 07/28  15:00:00,1492.01915239,155.501606219,519.458232149,0.0,243.2593065,302.612436532,127.425837918,53.257420211,56.6466996096,17.521718097
 07/28  16:00:00,1503.8183884,161.471622896,518.634668172,0.0,243.2593065,310.10971186,144.516401989,42.0758783743,84.9700494144,17.4704742008
 07/28  17:00:00,1506.26810779,164.267878887,518.292823811,0.0,243.2593065,310.10971186,140.411872059,38.0733422369,84.9700494144,17.3684804082
 07/28  18:00:00,1179.33555466,97.2753602119,523.94819592,0.0,166.938926447,199.110933808,167.59142439,73.9427603011,84.9700494144,8.67861467425
 07/28  19:00:00,1168.38823936,97.2753602119,522.572003289,0.0,166.938926447,191.61365848,176.919598164,111.595410512,56.6466996096,8.67748804228
 07/28  20:00:00,1033.75362331,97.2753602119,512.230660317,0.0,100.150657288,124.558693486,244.230802237,178.905827358,56.6466996096,8.67827526848
 07/28  21:00:00,990.777398184,97.2753602119,510.900585453,0.0,100.150657288,124.558693486,266.192327835,215.040859875,42.4850247072,8.66644325367
 07/28  22:00:00,921.450010791,97.2753602119,509.990708974,0.0,46.0930336215,124.558693486,309.625729751,272.637956219,28.3233498048,8.6644237272
 07/28  23:00:00,938.441468611,97.2753602119,524.362127345,0.0,46.0930336215,124.558693486,334.523050559,311.697433599,14.1616749024,8.66394205795
 07/28  24:00:00,943.617585875,97.2753602119,539.542046321,0.0,46.0930336215,113.312780494,342.331038999,328.001367255,5.66466996096,8.66500178299
 07/29  01:00:00,947.174613939,97.2753602119,542.983561945,0.0,46.0930336215,113.312780494,351.232249938,336.903069317,5.66466996096,8.66451066026
 07/29  02:00:00,945.851755693,97.2753602119,541.71444657,0.0,46.0930336215,113.312780494,359.401884833,345.07318039,5.66466996096,8.66403448168
 07/29  03:00:00,943.149441701,97.2753602119,539.259960823,0.0,46.0930336215,113.312780494,362.932609091,352.445578549,5.66466996096,4.82236058052
 07/29  04:00:00,952.504582409,97.2753602119,538.362112371,0.0,55.6251445156,113.312780494,357.187608103,347.662824045,5.66466996096,3.86011409739
 07/29  05:00:00,952.330304747,97.2753602119,538.277289426,0.0,55.6251445156,113.312780494,375.669494173,352.843227116,14.1616749024,8.66459215515
 07/29  06:00:00,1025.46057365,97.2753602119,538.360898569,0.0,65.1572554096,176.889270242,334.261196416,297.273735846,28.3233498048,8.66411076482
 07/29  07:00:00,1128.99028395,101.172391091,532.134522274,0.0,109.682768182,220.96816451,405.277256096,354.127023975,42.4850247072,8.6652074138
 07/29  08:00:00,1128.4410256,100.98710896,523.302390978,0.0,109.682768182,220.96816451,378.839836309,313.505335422,56.6466996096,8.68780127754
 07/29  09:00:00,1227.44308849,103.994090487,513.448540461,0.0,131.945524568,266.955817592,333.329214584,273.440905997,42.4850247072,17.403283879
 07/29  10:00:00,1237.86261219,104.361056896,514.187604212,0.0,131.945524568,274.45309292,321.24827939,232.994309227,70.808374512,17.4455956509
 07/29  11:00:00,1243.48015255,104.914941685,514.334737478,0.0,131.945524568,274.45309292,285.811634683,197.55637153,70.808374512,17.4468886403
 07/29  12:00:00,1213.51335509,105.474292413,514.975539543,0.0,131.945524568,274.45309292,277.297448249,189.045995533,70.808374512,17.4430782039
 07/29  13:00:00,1211.0910599,106.68133128,517.570636446,0.0,131.945524568,266.955817592,246.605360321,172.51728184,56.6466996096,17.4413788714
 07/29  14:00:00,1222.23270114,109.086543955,523.736965614,0.0,131.945524568,266.955817592,197.840760833,146.622830587,42.4850247072,8.73290553918
 07/29  15:00:00,1121.34034727,97.2753602119,515.665659426,0.0,109.682768182,212.545889182,169.607319029,95.51518761,56.6466996096,17.4454318093
 07/29  16:00:00,1123.69518341,97.2753602119,513.509004358,0.0,109.682768182,220.04316451,206.857231702,104.444703274,84.9700494144,17.4424790129
 07/29  17:00:00,1079.5732153,97.2753602119,512.895496939,0.0,109.682768182,220.04316451,213.218373038,110.854164417,84.9700494144,17.3941592066
 07/29  18:00:00,1040.19240517,97.2753602119,512.803696425,0.0,100.150657288,199.110933808,245.55526553,151.921113385,84.9700494144,8.66410273036
 07/29  19:00:00,1032.91819904,97.2753602119,512.5647293,0.0,100.150657288,191.61365848,237.419586212,172.109261033,56.6466996096,8.66362556897
 07/29  20:00:00,933.026644333,97.2753602119,511.036061471,0.0,55.6251445156,124.558693486,304.443215913,247.776516304,56.6466996096,0.02
 07/29  21:00:00,935.99623919,97.2753602119,514.011096766,0.0,55.6251445156,124.558693486,339.579733913,288.430052117,42.4850247072,8.66465708952
 07/29  22:00:00,946.529434471,97.2753602119,532.570341181,0.0,46.0930336215,124.558693486,362.220040979,325.232520708,28.3233498048,8.66417046606
 07/29  23:00:00,962.160516139,97.2753602119,545.866644997,0.0,46.0930336215,124.558693486,360.12645328,337.301080627,14.1616749024,8.66369775048
 07/29  24:00:00,950.576635791,97.2753602119,546.519896968,0.0,46.0930336215,113.312780494,359.375751701,345.046341946,5.66466996096,8.66473979475
 07/30  01:00:00,939.795134847,97.2753602119,546.978518385,0.0,34.9616554283,113.312780494,367.394483966,353.065550172,5.66466996096,8.66426383378
 07/30  02:00:00,942.209893592,97.2753602119,549.616737109,0.0,34.9616554283,113.312780494,375.728463815,361.399994696,5.66466996096,8.66379915831
 07/30  03:00:00,947.956393459,97.2753602119,555.833638123,0.0,34.9616554283,113.312780494,385.020214688,370.690694702,5.66466996096,8.66485002539
 07/30  04:00:00,960.839056036,97.2753602119,558.566409217,0.0,44.4937663224,113.312780494,381.098297721,366.769269876,5.66466996096,8.66435788347
 07/30  05:00:00,955.852485565,97.2753602119,553.253824255,0.0,44.4937663224,113.312780494,391.705861327,368.880301441,14.1616749024,8.66388498332
 07/30  06:00:00,1028.35047775,97.2753602119,552.660594099,0.0,54.0258772165,176.889270242,348.371700889,311.383410536,28.3233498048,8.66494054899
 07/30  07:00:00,1019.18642703,97.2753602119,551.617096673,0.0,54.0258772165,184.38654557,339.164345616,288.014876429,42.4850247072,8.6644444794
 07/30  08:00:00,1091.58855328,97.2753602119,544.120386184,0.0,65.1572554096,220.04316451,332.741546134,267.410140217,56.6466996096,8.68470630747
 07/30  09:00:00,1076.15881866,97.2753602119,536.693683136,0.0,65.1572554096,212.545889182,304.981375135,253.790376283,42.4850247072,8.70597414472
 07/30  10:00:00,1074.92307081,97.2753602119,528.929839762,0.0,65.1572554096,220.04316451,329.200516323,240.956094803,70.808374512,17.4360470074
 07/30  11:00:00,1072.19923573,97.2753602119,525.834172517,0.0,65.1572554096,220.04316451,323.559349387,235.317361838,70.808374512,17.4336130374
 07/30  12:00:00,1075.22792438,97.2753602119,529.659057103,0.0,65.1572554096,220.04316451,325.739737369,237.494434374,70.808374512,17.4369284835
 07/30  13:00:00,1073.61109433,97.2753602119,534.879806576,0.0,65.1572554096,212.545889182,309.87749831,235.79636258,56.6466996096,17.4344361204
 07/30  14:00:00,1080.65723742,97.2753602119,541.518201233,0.0,65.1572554096,212.545889182,281.603043611,230.391662541,42.4850247072,8.7263563626
 07/30  15:00:00,1085.45374368,97.2753602119,545.949428928,0.0,65.1572554096,212.545889182,292.638897199,218.555668016,56.6466996096,17.4365295731
 07/30  16:00:00,1056.91483866,97.2753602119,542.534913844,0.0,65.1572554096,220.04316451,311.058545098,208.654384273,84.9700494144,17.4341114101
 07/30  17:00:00,1010.44142805,97.2753602119,542.854667598,0.0,54.0258772165,184.38654557,318.171852529,215.809088463,84.9700494144,17.3927146509
 07/30  18:00:00,983.691657198,97.2753602119,546.569224854,0.0,44.4937663224,163.454314868,341.043674745,256.053625331,84.9700494144,0.02
 07/30  19:00:00,980.360670024,97.2753602119,550.008077831,0.0,44.4937663224,155.95703954,341.617210381,276.305587179,56.6466996096,8.66492359183
 07/30  20:00:00,967.343455181,97.2753602119,553.202055405,0.0,44.4937663224,124.558693486,382.183449929,316.872323253,56.6466996096,8.66442706658
 07/30  21:00:00,970.236561003,97.2753602119,556.818357615,0.0,44.4937663224,124.558693486,377.301858396,326.15288094,42.4850247072,8.66395274933
 07/30  22:00:00,960.952890246,97.2753602119,557.776352632,0.0,34.9616554283,124.558693486,382.751817637,345.763453792,28.3233498048,8.66501404005
 07/30  23:00:00,961.952102685,97.2753602119,557.724335661,0.0,34.9616554283,124.558693486,378.29254996,355.466363572,14.1616749024,8.66451148631
 07/30  24:00:00,949.852690514,97.2753602119,557.99403337,0.0,34.9616554283,113.312780494,377.98592881,363.657220017,5.66466996096,8.66403883162
 07/31  01:00:00,961.649233423,97.2753602119,558.655708974,0.0,46.0930336215,113.312780494,385.452773138,371.123278658,5.66466996096,8.66482451888
 07/31  02:00:00,962.324983525,97.2753602119,559.347696108,0.0,46.0930336215,113.312780494,392.785909083,378.456612436,5.66466996096,8.66462668607
 07/31  03:00:00,960.022603193,97.2753602119,556.868625016,0.0,46.0930336215,113.312780494,398.385891403,384.057068339,5.66466996096,8.66415310323
 07/31  04:00:00,1050.02198823,97.2753602119,556.269963759,0.0,100.150657288,148.969399434,382.959992208,368.631634297,5.66466996096,8.66368794938
 07/31  05:00:00,1047.92433911,97.8098680616,552.156313782,0.0,100.150657288,149.894399434,556.072775337,533.246369709,14.1616749024,8.6647307247
 07/31  06:00:00,1274.19573818,100.781412432,546.241351552,0.0,176.471037341,302.612436532,417.219838634,380.232238302,28.3233498048,8.66425052691
 07/31  07:00:00,1377.89443971,104.153587648,538.472707662,0.0,243.2593065,310.10971186,386.689012404,335.494141723,42.4850247072,8.70984597446
 07/31  08:00:00,1408.42783962,105.847857438,527.088858642,0.0,243.2593065,310.10971186,385.719060488,311.626919166,56.6466996096,17.4454417124
 07/31  09:00:00,1427.82452563,107.41934681,513.462835752,0.0,243.2593065,302.612436532,340.656258129,280.689184359,42.4850247072,17.4820490621
 07/31  10:00:00,1437.73357156,108.926632521,513.026906787,0.0,243.2593065,310.10971186,338.338424869,241.229201246,70.808374512,26.300849111
 07/31  11:00:00,1445.65632958,110.921582718,513.653162541,0.0,243.2593065,310.10971186,285.02253582,196.655222269,70.808374512,17.5589390389
 07/31  12:00:00,1414.63405488,113.959864628,519.085920037,0.0,243.2593065,310.10971186,265.405488875,168.34621252,70.808374512,26.2509018434
 07/31  13:00:00,1458.53675523,117.28650995,524.209905312,0.0,243.2593065,302.612436532,224.404349004,150.199507931,56.6466996096,17.5581414635
 07/31  14:00:00,1460.29159642,119.721932343,523.516612789,0.0,243.2593065,302.612436532,211.583001728,142.799366962,42.4850247072,26.2986100581
 07/31  15:00:00,1463.7912047,123.881651396,522.823067156,0.0,243.2593065,302.612436532,196.146059944,121.977908984,56.6466996096,17.5214513498
 07/31  16:00:00,1472.35840976,127.07015197,521.571297399,0.0,243.2593065,310.10971186,213.028247899,110.586480532,84.9700494144,17.4717179522
 07/31  17:00:00,1475.0884967,129.603331707,521.784706678,0.0,243.2593065,310.10971186,207.696720695,105.358653451,84.9700494144,17.3680178301
 07/31  18:00:00,1159.63960714,97.2753602119,511.747492353,0.0,166.938926447,199.110933808,226.421397275,132.773003208,84.9700494144,8.67834465297
 07/31  19:00:00,1150.42200858,97.2753602119,511.387961499,0.0,166.938926447,191.61365848,235.573043507,170.249073969,56.6466996096,8.677269928
 07/31  20:00:00,1030.52776722,97.2753602119,511.445851738,0.0,100.150657288,124.558693486,305.415150503,240.090418666,56.6466996096,8.67803222681
 07/31  21:00:00,989.779731337,97.2753602119,510.770913138,0.0,100.150657288,124.558693486,318.990249798,267.839024304,42.4850247072,8.66620078647
 07/31  22:00:00,930.685122517,97.2753602119,518.042711286,0.0,46.0930336215,124.558693486,348.42185303,311.434304564,28.3233498048,8.66419866087
 07/31  23:00:00,950.611120815,97.2753602119,535.34443332,0.0,46.0930336215,124.558693486,355.830294006,333.004889875,14.1616749024,8.6637292287
 07/31  24:00:00,953.960090913,97.2753602119,550.222553941,0.0,46.0930336215,113.312780494,358.743605963,344.414162449,5.66466996096,8.66477355253
 08/01  01:00:00,944.134510575,97.2753602119,540.038214564,0.0,46.0930336215,113.312780494,361.774824619,347.445838529,5.66466996096,8.66431612919
 08/01  02:00:00,931.986346437,97.2753602119,529.09098282,0.0,46.0930336215,113.312780494,361.617915514,347.289390108,5.66466996096,8.66385544443
 08/01  03:00:00,927.958012193,97.2753602119,525.598592009,0.0,46.0930336215,113.312780494,358.332591673,352.647921712,5.66466996096,0.02
 08/01  04:00:00,1021.52401916,97.2753602119,525.273820468,0.0,100.150657288,148.969399434,352.942323221,338.612740547,5.66466996096,8.66491271389
 08/01  05:00:00,1022.62754717,100.118167478,522.740821131,0.0,100.150657288,149.894399434,475.681492619,452.854471576,14.1616749024,8.66534614052
 08/01  06:00:00,1249.30649719,105.757133303,517.030462495,0.0,176.471037341,302.612436532,373.273397029,336.285189503,28.3233498048,8.66485772122
 08/01  07:00:00,1354.87875311,110.76294715,511.714364337,0.0,243.2593065,310.10971186,349.39292987,289.507189372,42.4850247072,17.4007157906
 08/01  08:00:00,1402.49184293,112.726800677,513.31002312,0.0,243.2593065,310.10971186,303.457836855,229.364111126,56.6466996096,17.4470261192
 08/01  09:00:00,1446.92377548,116.205487143,517.106398161,0.0,243.2593065,302.612436532,240.515004506,180.545294262,42.4850247072,17.4846855374
 08/01  10:00:00,1471.00630069,123.144252991,523.416292968,0.0,243.2593065,310.10971186,222.938498277,134.588717366,70.808374512,17.5414063991
 08/01  11:00:00,1479.43594127,131.123209475,522.86784089,0.0,243.2593065,310.10971186,197.766589392,100.628672225,70.808374512,26.3295426551
 08/01  12:00:00,1445.8573434,140.04496149,522.048227145,0.0,243.2593065,310.10971186,162.050459809,73.7364690841,70.808374512,17.505616213
 08/01  13:00:00,1486.49005856,147.88229474,521.46185964,0.0,243.2593065,302.612436532,136.231624359,53.2565408622,56.6466996096,26.3283838873
 08/01  14:00:00,1491.85911677,154.271990106,520.45336701,0.0,243.2593065,302.612436532,99.8644736065,39.8408841283,42.4850247072,17.538564771
 08/01  15:00:00,1496.62731076,159.5393592,519.9577423,0.0,243.2593065,302.612436532,114.473923761,31.5540239924,56.6466996096,26.2732001595
 08/01  16:00:00,1505.28967993,162.000160022,519.538083667,0.0,243.2593065,310.10971186,129.074752001,26.6323893833,84.9700494144,17.4723132036
 08/01  17:00:00,1505.64307049,162.328532469,519.586142525,0.0,243.2593065,310.10971186,118.40391482,24.739888107,84.9700494144,8.69397729898
 08/01  18:00:00,1179.79295602,97.2753602119,524.362296239,0.0,166.938926447,199.110933808,142.652275249,49.0031371046,84.9700494144,8.67908873001
 08/01  19:00:00,1174.66767661,97.2753602119,526.810045786,0.0,166.938926447,191.61365848,139.712896999,74.3882927571,56.6466996096,8.67790463237
 08/01  20:00:00,1055.10543585,97.2753602119,525.717958049,0.0,100.150657288,124.558693486,202.048060718,128.064856165,56.6466996096,17.336504943
 08/01  21:00:00,1016.82598715,97.2753602119,526.84186234,0.0,100.150657288,124.558693486,198.337161207,147.186620438,42.4850247072,8.66551606261
 08/01  22:00:00,949.497669431,97.2753602119,526.686422467,0.0,46.0930336215,124.558693486,201.562632554,173.219282749,28.3233498048,0.02
 08/01  23:00:00,949.26340428,97.2753602119,525.929571007,0.0,46.0930336215,124.558693486,209.462337574,186.635639631,14.1616749024,8.66502304045
 08/01  24:00:00,928.545615115,97.2753602119,520.013269179,0.0,46.0930336215,113.312780494,220.31216276,205.982815931,5.66466996096,8.66467686783
 08/02  01:00:00,919.850816145,97.2753602119,514.529207191,0.0,46.0930336215,113.312780494,244.135133367,229.806396099,5.66466996096,8.6640673062
 08/02  02:00:00,916.157067144,97.2753602119,513.146522701,0.0,46.0930336215,113.312780494,269.069551868,254.739715452,5.66466996096,8.6651664547
 08/02  03:00:00,914.869543996,97.2753602119,512.827253574,0.0,46.0930336215,113.312780494,286.357775424,272.028430968,5.66466996096,8.66467449526
 08/02  04:00:00,1003.67830568,97.2753602119,512.116020869,0.0,100.150657288,148.969399434,289.759854333,275.43097695,5.66466996096,8.66420742198
 08/02  05:00:00,1008.97527349,103.084606787,511.179663868,0.0,100.150657288,149.894399434,418.94994442,396.124516393,14.1616749024,8.66375312468
 08/02  06:00:00,1246.12795394,109.15925305,511.527512313,0.0,176.471037341,302.612436532,319.171153125,282.183003448,28.3233498048,8.66479987251
 08/02  07:00:00,1361.65458626,115.225135807,510.984845777,0.0,243.2593065,310.10971186,280.973110912,229.778676296,42.4850247072,8.70940990907
 08/02  08:00:00,1406.56083204,116.86690123,512.358782392,0.0,243.2593065,310.10971186,287.478111656,213.381565019,56.6466996096,17.4498470271
 08/02  09:00:00,1446.15744464,119.190665686,514.44790755,0.0,243.2593065,302.612436532,247.722874295,187.02993207,42.4850247072,18.207917517
 08/02  10:00:00,1460.34379311,122.702753858,516.351985835,0.0,243.2593065,310.10971186,260.712451131,164.324972759,70.808374512,25.5791038603
 08/02  11:00:00,1473.51838935,127.910254737,520.756546402,0.0,243.2593065,310.10971186,233.38219036,136.24639062,70.808374512,26.327425228
 08/02  12:00:00,1438.33540389,132.522381538,522.030416267,0.0,243.2593065,310.10971186,205.568462394,117.251134754,70.808374512,17.5089531277
 08/02  13:00:00,1472.97450631,134.397041044,521.442762404,0.0,243.2593065,302.612436532,196.323763019,113.350602291,56.6466996096,26.3264611188
 08/02  14:00:00,1475.45085551,137.794234524,520.519103898,0.0,243.2593065,302.612436532,162.638660964,102.610827422,42.4850247072,17.5428088347
 08/02  15:00:00,1482.81803756,145.800381144,519.885265692,0.0,243.2593065,302.612436532,161.578703928,78.6611569684,56.6466996096,26.2708473499
 08/02  16:00:00,1492.37096452,149.835271682,518.76061642,0.0,243.2593065,310.10971186,174.485562508,72.0476843306,84.9700494144,17.4678287634
 08/02  17:00:00,1490.65854067,148.4326182,518.469490342,0.0,243.2593065,310.10971186,171.388015987,77.7239794116,84.9700494144,8.69398716096
 08/02  18:00:00,1161.82099018,97.2753602119,512.087046861,0.0,166.938926447,199.110933808,207.127610307,113.478880884,84.9700494144,8.67868000885
 08/02  19:00:00,1152.68232108,97.2753602119,512.141358693,0.0,166.938926447,191.61365848,207.006411527,141.68212273,56.6466996096,8.6775891883
 08/02  20:00:00,1031.43775321,97.2753602119,511.443980471,0.0,100.150657288,124.558693486,271.712720433,206.38762867,56.6466996096,8.67839215414
 08/02  21:00:00,991.034743571,97.2753602119,511.431093702,0.0,100.150657288,124.558693486,281.95269985,230.803391536,42.4850247072,8.66428360616
 08/02  22:00:00,923.886593179,97.2753602119,512.26864526,0.0,46.0930336215,124.558693486,318.311925767,281.323718316,28.3233498048,8.66485764612
 08/02  23:00:00,948.176743328,97.2753602119,533.229260997,0.0,46.0930336215,124.558693486,340.40058463,317.574527277,14.1616749024,8.66438245028
 08/02  24:00:00,952.621470652,97.2753602119,548.831424407,0.0,46.0930336215,113.312780494,342.935106193,328.606511795,5.66466996096,8.6639244373
 08/03  01:00:00,953.074366039,97.2753602119,549.245078902,0.0,46.0930336215,113.312780494,351.907130723,337.577448344,5.66466996096,8.66501241784
 08/03  02:00:00,953.733916767,97.2753602119,549.935192379,0.0,46.0930336215,113.312780494,360.053433364,345.724225077,5.66466996096,8.66453832577
 08/03  03:00:00,948.172712098,97.2753602119,543.967149831,0.0,46.0930336215,113.312780494,364.952850076,350.624100839,5.66466996096,8.66407927566
 08/03  04:00:00,1036.66361591,97.2753602119,542.002469528,0.0,100.150657288,148.969399434,352.254779579,337.924952166,5.66466996096,8.66515745216
 08/03  05:00:00,1040.17968297,103.746033591,537.931856271,0.0,100.150657288,149.894399434,450.274975918,427.448630259,14.1616749024,8.66467075647
 08/03  06:00:00,1266.26225225,109.841344762,529.277378148,0.0,176.471037341,302.612436532,363.766466836,326.778910041,28.3233498048,8.6642069898
 08/03  07:00:00,1366.43179857,115.715211841,516.850309801,0.0,243.2593065,310.10971186,340.363789549,289.168883179,42.4850247072,8.70988166331
 08/03  08:00:00,1400.57791083,117.10695966,509.678585103,0.0,243.2593065,310.10971186,338.997050784,264.904677663,56.6466996096,17.4456735115
 08/03  09:00:00,1438.55519228,117.90132575,510.992714659,0.0,243.2593065,302.612436532,291.885947767,231.918569066,42.4850247072,17.4823539942
 08/03  10:00:00,1450.81099292,119.305995158,512.60221705,0.0,243.2593065,310.10971186,302.974994795,205.865070995,70.808374512,26.3015492887
 08/03  11:00:00,1459.64119518,123.090279401,514.822971725,0.0,243.2593065,310.10971186,257.733940986,169.366054101,70.808374512,17.5595123732
 08/03  12:00:00,1433.72106639,129.322110512,521.128716969,0.0,243.2593065,310.10971186,230.315470277,133.253926692,70.808374512,26.2531690732
 08/03  13:00:00,1472.51012398,133.759308935,521.690963387,0.0,243.2593065,302.612436532,189.651125962,115.445608796,56.6466996096,17.5588175567
 08/03  14:00:00,1480.08521334,142.215501407,520.79896042,0.0,243.2593065,302.612436532,156.258429142,87.4737447295,42.4850247072,26.2996597054
 08/03  15:00:00,1486.54948306,149.20359213,520.307971629,0.0,243.2593065,302.612436532,141.799670498,67.6308085648,56.6466996096,17.5221623236
 08/03  16:00:00,1496.68563335,154.182143453,518.83688859,0.0,243.2593065,310.10971186,159.974413202,57.5319627135,84.9700494144,17.4724010738
 08/03  17:00:00,1501.49319656,159.104141667,518.730195349,0.0,243.2593065,310.10971186,150.398754715,48.0601535141,84.9700494144,17.3685517865
 08/03  18:00:00,1178.55228541,97.2753602119,523.438836004,0.0,166.938926447,199.110933808,194.251392259,100.602731588,84.9700494144,8.67861125649
 08/03  19:00:00,1155.71694569,97.2753602119,513.437353166,0.0,166.938926447,191.61365848,213.74350774,148.419278782,56.6466996096,8.67752934843
 08/03  20:00:00,1030.4724668,97.2753602119,510.653124907,0.0,100.150657288,124.558693486,291.289225454,225.964207711,56.6466996096,8.67831813423
 08/03  21:00:00,989.184960295,97.2753602119,510.166060867,0.0,100.150657288,124.558693486,312.441848945,261.290350263,42.4850247072,8.66647397417
 08/03  22:00:00,924.839854625,97.2753602119,512.786698696,0.0,46.0930336215,124.558693486,339.958558744,302.97073533,28.3233498048,8.66447360977
 08/03  23:00:00,940.645596222,97.2753602119,526.17997252,0.0,46.0930336215,124.558693486,353.149333442,330.32364721,14.1616749024,8.66401132927
 08/03  24:00:00,941.988038654,97.2753602119,537.895674407,0.0,46.0930336215,113.312780494,357.735181186,343.405427286,5.66466996096,8.66508393995
 08/04  01:00:00,942.596201345,97.2753602119,538.74327977,0.0,46.0930336215,113.312780494,363.894386254,349.565084677,5.66466996096,8.66463161686
 08/04  02:00:00,941.673727958,97.2753602119,537.938312693,0.0,46.0930336215,113.312780494,370.646034717,356.317186064,5.66466996096,8.6641786918
 08/04  03:00:00,944.354469548,97.2753602119,540.45310527,0.0,46.0930336215,113.312780494,370.17660081,364.491930849,5.66466996096,0.02
 08/04  04:00:00,1039.01792305,97.2753602119,540.926125011,0.0,100.150657288,148.969399434,364.643744457,350.313806259,5.66466996096,8.66526823773
 08/04  05:00:00,1034.44390335,102.704220573,530.804324479,0.0,100.150657288,149.894399434,462.117505228,439.290354852,14.1616749024,8.66547547331
 08/04  06:00:00,1258.71890633,108.555867604,522.528734419,0.0,176.471037341,302.612436532,368.95814397,331.969574298,28.3233498048,8.66521986763
 08/04  07:00:00,1359.23306258,114.384297198,511.990205708,0.0,243.2593065,310.10971186,344.384582973,284.497886337,42.4850247072,17.4016719283
 08/04  08:00:00,1401.5672287,115.91754558,510.987400119,0.0,243.2593065,310.10971186,325.305621678,251.210844285,56.6466996096,17.4480777841
 08/04  09:00:00,1441.83908497,117.591931567,513.058001539,0.0,243.2593065,302.612436532,265.854778978,205.883821734,42.4850247072,17.4859325372
 08/04  10:00:00,1454.90696708,120.523481912,514.301094182,0.0,243.2593065,310.10971186,269.348068544,181.001121107,70.808374512,17.5385729247
 08/04  11:00:00,1462.03346026,123.872951246,515.909241209,0.0,243.2593065,310.10971186,258.350170817,161.209985406,70.808374512,26.3318108989
 08/04  12:00:00,1430.73001362,128.001818994,519.922457312,0.0,243.2593065,310.10971186,229.59564536,141.280376546,70.808374512,17.5068943015
 08/04  13:00:00,1470.67262213,131.977078491,521.576352313,0.0,243.2593065,302.612436532,207.668128239,124.690596498,56.6466996096,26.3308321308
 08/04  14:00:00,1476.71019423,138.795470203,520.76801653,0.0,243.2593065,302.612436532,168.38584757,99.6019079134,42.4850247072,26.2989149495
 08/04  15:00:00,1484.87765275,147.751145653,520.0136709,0.0,243.2593065,302.612436532,148.261262741,74.0923873577,56.6466996096,17.5221757738
 08/04  16:00:00,1494.68069572,151.842246734,519.119761827,0.0,243.2593065,310.10971186,166.812550465,64.3685173838,84.9700494144,17.4739836666
 08/04  17:00:00,1496.59944018,153.962260333,518.924273764,0.0,243.2593065,310.10971186,154.6491406,60.9844931936,84.9700494144,8.69459799221
 08/04  18:00:00,1176.0886725,97.2753602119,521.717302575,0.0,166.938926447,199.110933808,193.561922789,99.9127733632,84.9700494144,8.67910001166
 08/04  19:00:00,1152.96502898,97.2753602119,512.250140034,0.0,166.938926447,191.61365848,215.676029721,141.69316015,56.6466996096,17.3361699616
 08/04  20:00:00,1029.06807427,97.2753602119,510.423605742,0.0,100.150657288,124.558693486,286.226167807,220.901117019,56.6466996096,8.67835117816
 08/04  21:00:00,988.477434863,97.2753602119,510.077260037,0.0,100.150657288,124.558693486,306.544262841,255.393015353,42.4850247072,8.66622278043
 08/04  22:00:00,927.855203583,97.2753602119,515.469968947,0.0,46.0930336215,124.558693486,331.589590034,294.60204163,28.3233498048,8.66419859959
 08/04  23:00:00,944.849543863,97.2753602119,530.070007635,0.0,46.0930336215,124.558693486,332.79591083,318.614235928,14.1616749024,0.02
 08/04  24:00:00,944.935413039,97.2753602119,540.800944645,0.0,46.0930336215,113.312780494,344.870588448,330.540513064,5.66466996096,8.66540542246
 08/05  01:00:00,944.143274292,97.2753602119,540.128661811,0.0,46.0930336215,113.312780494,353.088497779,338.759012766,5.66466996096,8.66481505219
 08/05  02:00:00,938.862267336,97.2753602119,535.264563329,0.0,46.0930336215,113.312780494,358.156906312,343.827864139,5.66466996096,8.66437221173
 08/05  03:00:00,935.004567923,97.2753602119,531.953410051,0.0,46.0930336215,113.312780494,364.301544914,349.972946747,5.66466996096,8.66392820642
 08/05  04:00:00,945.085559313,97.2753602119,531.607290893,0.0,55.6251445156,113.312780494,358.392311098,344.062643237,5.66466996096,8.66499790024
 08/05  05:00:00,945.485226682,97.2753602119,532.172212338,0.0,55.6251445156,113.312780494,373.185183249,350.358976367,14.1616749024,8.66453197999
 08/05  06:00:00,1025.78159286,97.2753602119,538.715675303,0.0,65.1572554096,176.889270242,334.457303427,297.469873015,28.3233498048,8.66408060782
 08/05  07:00:00,1132.40361063,100.936379373,535.634916905,0.0,109.682768182,220.96816451,403.391880587,352.241690966,42.4850247072,8.66516491402
 08/05  08:00:00,1137.00065907,100.698677101,531.349236296,0.0,109.682768182,220.96816451,391.686297444,326.351134346,56.6466996096,8.68846348835
 08/05  09:00:00,1236.32975137,103.9014113,521.024146529,0.0,131.945524568,266.955817592,345.36433557,285.475953935,42.4850247072,17.4033569278
 08/05  10:00:00,1234.42347816,104.558895387,512.564177506,0.0,131.945524568,274.45309292,349.663454026,261.408818805,70.808374512,17.4462607085
 08/05  11:00:00,1238.24906697,105.153160499,513.367034834,0.0,131.945524568,274.45309292,315.830994128,227.577769702,70.808374512,17.4448499141
 08/05  12:00:00,1210.91045268,105.776463079,513.619943304,0.0,131.945524568,274.45309292,270.520580965,190.981959192,70.808374512,8.7302472614
 08/05  13:00:00,1204.37609146,106.56581663,512.766663858,0.0,131.945524568,266.955817592,255.729075315,181.63607309,56.6466996096,17.4463026153
 08/05  14:00:00,1207.23272503,107.862514367,513.669561282,0.0,131.945524568,266.955817592,228.409945247,168.480686707,42.4850247072,17.4442338329
 08/05  15:00:00,1115.71958154,97.2753602119,513.790579773,0.0,109.682768182,212.545889182,185.091058304,110.999199325,56.6466996096,17.4451593691
 08/05  16:00:00,1123.50012687,97.2753602119,513.77924065,0.0,109.682768182,220.04316451,213.928431271,111.514452609,84.9700494144,17.443929247
 08/05  17:00:00,1079.94982142,97.2753602119,513.078356889,0.0,109.682768182,220.04316451,210.446936278,116.768523743,84.9700494144,8.70836312045
 08/05  18:00:00,1038.55668977,97.2753602119,511.950841549,0.0,100.150657288,199.110933808,251.865295969,158.23017259,84.9700494144,8.66507396481
 08/05  19:00:00,1028.29047754,97.2753602119,510.076711117,0.0,100.150657288,191.61365848,271.35788965,206.046582422,56.6466996096,8.66460761858
 08/05  20:00:00,948.394339555,97.2753602119,524.626048918,0.0,55.6251445156,124.558693486,356.780939959,291.469173423,56.6466996096,8.66506692651
 08/05  21:00:00,963.695494719,97.2753602119,538.61122782,0.0,55.6251445156,124.558693486,354.722673937,303.572409051,42.4850247072,8.66524017863
 08/05  22:00:00,955.346699822,97.2753602119,540.141487483,0.0,46.0930336215,124.558693486,360.445297311,323.457185957,28.3233498048,8.66476154974
 08/05  23:00:00,965.221623179,97.2753602119,549.174592594,0.0,46.0930336215,124.558693486,359.899041202,337.073060238,14.1616749024,8.66430606162
 08/05  24:00:00,956.411488535,97.2753602119,552.816743322,0.0,46.0930336215,113.312780494,360.621272345,346.292740668,5.66466996096,8.66386171626
 08/06  01:00:00,944.989447953,97.2753602119,552.589308368,0.0,34.9616554283,113.312780494,370.570674198,356.241049661,5.66466996096,8.66495457572
 08/06  02:00:00,946.442374093,97.2753602119,554.145158114,0.0,34.9616554283,113.312780494,378.879960119,364.55078385,5.66466996096,8.66450630812
 08/06  03:00:00,946.571598843,97.2753602119,554.295020523,0.0,34.9616554283,113.312780494,385.39099804,371.062264743,5.66466996096,8.664063336
 08/06  04:00:00,956.900367051,97.2753602119,554.273593667,0.0,44.4937663224,113.312780494,380.375295083,366.045479471,5.66466996096,8.6651456507
 08/06  05:00:00,956.885952833,97.2753602119,554.323369515,0.0,44.4937663224,113.312780494,392.985088375,370.158735375,14.1616749024,8.66467809783
 08/06  06:00:00,1031.07317929,97.2753602119,555.573548859,0.0,54.0258772165,176.889270242,351.2986543,314.311075545,28.3233498048,8.66422895024
 08/06  07:00:00,1015.77743745,97.2753602119,547.861124709,0.0,54.0258772165,184.38654557,336.687705833,294.182681126,42.4850247072,0.02
 08/06  08:00:00,1086.4496536,97.2753602119,539.012962058,0.0,65.1572554096,220.04316451,341.94020309,267.940651683,56.6466996096,17.3528517971
 08/06  09:00:00,1069.3302162,97.2753602119,530.487210047,0.0,65.1572554096,212.545889182,302.381452241,251.188321854,42.4850247072,8.70810567998
 08/06  10:00:00,1067.34716311,97.2753602119,522.058042244,0.0,65.1572554096,220.04316451,322.02013819,233.776377188,70.808374512,17.4353864902
 08/06  11:00:00,1059.89499476,97.2753602119,515.005287267,0.0,65.1572554096,220.04316451,302.569210948,214.324826515,70.808374512,17.4360099208
 08/06  12:00:00,1059.2579538,97.2753602119,515.228495065,0.0,65.1572554096,220.04316451,280.567206378,192.322325217,70.808374512,17.4365066488
 08/06  13:00:00,1054.23238374,97.2753602119,515.440920575,0.0,65.1572554096,212.545889182,231.512959786,160.817273441,56.6466996096,14.0489867357
 08/06  14:00:00,1057.15055634,97.2753602119,515.666556366,0.0,65.1572554096,212.545889182,187.858610318,133.259739549,42.4850247072,12.1138460612
 08/06  15:00:00,1055.9582398,97.2753602119,514.813569467,0.0,65.1572554096,212.545889182,201.172502036,127.089370063,56.6466996096,17.4364323625
 08/06  16:00:00,1028.35495453,97.2753602119,513.917315662,0.0,65.1572554096,220.04316451,235.015413387,132.610096233,84.9700494144,17.4352677394
 08/06  17:00:00,979.763176629,97.2753602119,513.150055689,0.0,54.0258772165,184.38654557,247.082505229,153.405439664,84.9700494144,8.70701614992
 08/06  18:00:00,947.655841431,97.2753602119,512.539771808,0.0,44.4937663224,163.454314868,292.792884035,199.157621273,84.9700494144,8.66521334675
 08/06  19:00:00,939.225057987,97.2753602119,511.967745676,0.0,44.4937663224,155.95703954,293.229292739,227.917844734,56.6466996096,8.66474839441
 08/06  20:00:00,923.336483621,97.2753602119,512.516208226,0.0,44.4937663224,124.558693486,360.126625929,294.815626266,56.6466996096,8.66430005328
 08/06  21:00:00,941.821294125,97.2753602119,529.175159577,0.0,44.4937663224,124.558693486,375.896638502,324.74861382,42.4850247072,8.66299997497
 08/06  22:00:00,942.946262675,97.2753602119,539.170484462,0.0,34.9616554283,124.558693486,381.713125376,344.7248556,28.3233498048,8.66491997051
 08/06  23:00:00,950.694241517,97.2753602119,545.555341653,0.0,34.9616554283,124.558693486,378.461256404,355.635115981,14.1616749024,8.66446552025
 08/06  24:00:00,943.168741218,97.2753602119,550.662599642,0.0,34.9616554283,113.312780494,379.417778668,365.089084454,5.66466996096,8.66402425257
 08/07  01:00:00,953.458019019,97.2753602119,549.74492948,0.0,46.0930336215,113.312780494,385.177050084,370.847245056,5.66466996096,8.66513506633
 08/07  02:00:00,951.88929342,97.2753602119,548.048784103,0.0,46.0930336215,113.312780494,389.845829832,375.516475567,5.66466996096,8.6646843044
 08/07  03:00:00,952.090636038,97.2753602119,548.254080961,0.0,46.0930336215,113.312780494,395.403819506,381.074906101,5.66466996096,8.66424344416
 08/07  04:00:00,1046.47147324,97.2753602119,552.398620773,0.0,100.150657288,148.969399434,380.91361887,366.583605981,5.66466996096,8.66534292827
 08/07  05:00:00,1046.03044469,97.8326892696,550.066107318,0.0,100.150657288,149.894399434,554.934792513,532.108243704,14.1616749024,8.66487390726
 08/07  06:00:00,1275.6196179,100.942680262,547.61024502,0.0,176.471037341,302.612436532,416.288471498,379.300695178,28.3233498048,8.66442651519
 08/07  07:00:00,1381.00637502,104.282641945,541.52517439,0.0,243.2593065,310.10971186,388.355063712,337.159778946,42.4850247072,8.71026005908
 08/07  08:00:00,1415.22039171,105.750152197,533.46974521,0.0,243.2593065,310.10971186,387.09005964,312.996759832,56.6466996096,17.4466001983
 08/07  09:00:00,1436.29812111,106.979874936,521.346229676,0.0,243.2593065,302.612436532,355.139733175,295.171222775,42.4850247072,17.4834856935
 08/07  10:00:00,1435.20508756,108.512344673,512.499486398,0.0,243.2593065,310.10971186,374.282532871,277.170488216,70.808374512,26.3036701432
 08/07  11:00:00,1436.70701962,110.220824517,511.305096002,0.0,243.2593065,310.10971186,339.754226588,251.384806355,70.808374512,17.5610457214
