Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  12:00:00,1402.69694044,111.981667717,513.058283358,0.0,243.2593065,310.10971186,297.498873329,200.438479802,70.808374512,26.2520190147
 08/07  13:00:00,1446.73291281,115.23065247,516.925441322,0.0,243.2593065,302.612436532,238.61641664,164.409168481,56.6466996096,17.5605485496
 08/07  14:00:00,1457.9375049,119.388990472,522.049284005,0.0,243.2593065,302.612436532,209.030975466,140.243590825,42.4850247072,26.302359934
 08/07  15:00:00,1465.783445,125.635453654,522.997240788,0.0,243.2593065,302.612436532,182.094043884,107.923428018,56.6466996096,17.5239162564
 08/07  16:00:00,1479.52857408,134.122972299,521.636586489,0.0,243.2593065,310.10971186,180.491220919,78.0486506547,84.9700494144,17.4725208503
 08/07  17:00:00,1487.427429,142.308084059,521.371454792,0.0,243.2593065,310.10971186,162.295170975,59.9550710338,84.9700494144,17.3700505267
 08/07  18:00:00,1180.00057032,97.2753602119,524.557818764,0.0,166.938926447,199.110933808,166.491079039,72.8435230108,84.9700494144,8.67750661397
 08/07  19:00:00,1175.8586731,97.2753602119,527.092698954,0.0,166.938926447,191.61365848,166.114851757,100.789882797,56.6466996096,8.67826935102
 08/07  20:00:00,1047.38614736,97.2753602119,519.929346073,0.0,100.150657288,124.558693486,224.848487489,159.522667962,56.6466996096,8.67911991761
 08/07  21:00:00,999.691128379,97.2753602119,514.564264786,0.0,100.150657288,124.558693486,231.937661432,180.78699678,42.4850247072,8.66563994517
 08/07  22:00:00,931.839266272,97.2753602119,514.817581841,0.0,46.0930336215,124.558693486,240.865056359,203.87645843,28.3233498048,8.66524812395
 08/07  23:00:00,934.915371451,97.2753602119,515.748694841,0.0,46.0930336215,124.558693486,229.335335104,206.508875124,14.1616749024,8.66478507713
 08/07  24:00:00,920.908575405,97.2753602119,515.170030576,0.0,46.0930336215,113.312780494,236.306385192,221.977372222,5.66466996096,8.66434300853
 08/08  01:00:00,917.870634062,97.2753602119,513.952563656,0.0,46.0930336215,113.312780494,257.651783141,243.323782855,5.66466996096,8.66333032505
 08/08  02:00:00,917.479065036,97.2753602119,514.002630407,0.0,46.0930336215,113.312780494,268.759524607,254.429828543,5.66466996096,8.66502610256
 08/08  03:00:00,917.684915389,97.2753602119,514.121226926,0.0,46.0930336215,113.312780494,275.719772146,261.39051886,5.66466996096,8.66458332478
 08/08  04:00:00,1011.47001744,97.2753602119,514.015098867,0.0,100.150657288,148.969399434,263.359285595,249.030467487,5.66466996096,8.66414814662
 08/08  05:00:00,1015.43577603,100.708390903,513.849154632,0.0,100.150657288,149.894399434,379.434912509,365.253237607,14.1616749024,0.02
 08/08  06:00:00,1251.32321317,106.923028764,513.327934603,0.0,176.471037341,302.612436532,286.93325559,249.944532625,28.3233498048,8.66537316013
 08/08  07:00:00,1364.82451687,112.32174523,514.623240194,0.0,243.2593065,310.10971186,279.678385095,219.79339779,42.4850247072,17.3999625979
 08/08  08:00:00,1406.91562781,113.998100538,514.1834069,0.0,243.2593065,310.10971186,284.55617391,210.458889179,56.6466996096,17.4505851207
 08/08  09:00:00,1441.09360648,115.553543812,513.620588551,0.0,243.2593065,302.612436532,261.046476159,201.072747614,42.4850247072,17.488703838
 08/08  10:00:00,1458.49673352,119.615452746,517.232878838,0.0,243.2593065,310.10971186,262.559302247,165.450378932,70.808374512,26.3005488028
 08/08  11:00:00,1475.76416621,127.421947594,522.867139146,0.0,243.2593065,310.10971186,206.267849184,117.900423786,70.808374512,17.5590508853
 08/08  12:00:00,1442.24534842,136.292083427,522.227510217,0.0,243.2593065,310.10971186,181.217059093,85.7738394435,70.808374512,24.6348451371
 08/08  13:00:00,1481.30070895,142.824778052,521.444667946,0.0,243.2593065,302.612436532,143.936689535,68.1083955868,56.6466996096,19.1815943386
 08/08  14:00:00,1484.44973477,146.540628309,520.853310541,0.0,243.2593065,302.612436532,128.17221044,59.3839303268,42.4850247072,26.3032554057
 08/08  15:00:00,1490.43782117,153.277977469,520.062861732,0.0,243.2593065,302.612436532,121.401886907,47.2319396885,56.6466996096,17.5232476085
 08/08  16:00:00,1502.18590074,159.071740206,519.373274742,0.0,243.2593065,310.10971186,138.742341115,36.3002395766,84.9700494144,17.4720521237
 08/08  17:00:00,1502.55462099,159.640602695,519.187753101,0.0,243.2593065,310.10971186,137.472198436,35.1328349604,84.9700494144,17.3693140612
 08/08  18:00:00,1179.17956824,97.2753602119,523.765496949,0.0,166.938926447,199.110933808,163.015807777,69.3675256304,84.9700494144,8.67823273174
 08/08  19:00:00,1174.52132881,97.2753602119,526.748766367,0.0,166.938926447,191.61365848,167.416317584,102.090527666,56.6466996096,8.67909030803
 08/08  20:00:00,1040.25345329,97.2753602119,515.596455774,0.0,100.150657288,124.558693486,225.111841606,159.787124027,56.6466996096,8.67801796977
 08/08  21:00:00,996.419240865,97.2753602119,513.485940136,0.0,100.150657288,124.558693486,236.334741677,185.183560749,42.4850247072,8.66615622132
 08/08  22:00:00,927.651502854,97.2753602119,512.98180192,0.0,46.0930336215,124.558693486,254.854625016,217.867085402,28.3233498048,8.66418980884
 08/08  23:00:00,926.99729996,97.2753602119,512.488682863,0.0,46.0930336215,124.558693486,262.368704938,239.541745013,14.1616749024,8.6652850225
 08/08  24:00:00,913.200285073,97.2753602119,512.339292752,0.0,46.0930336215,113.312780494,281.792401542,267.462904669,5.66466996096,8.6648269121
 08/09  01:00:00,912.148748603,97.2753602119,511.968271356,0.0,46.0930336215,113.312780494,302.200995254,287.871895378,5.66466996096,8.6644299156
 08/09  02:00:00,910.965796295,97.2753602119,511.267426983,0.0,46.0930336215,113.312780494,322.114197216,313.224926198,5.66466996096,3.22460105741
 08/09  03:00:00,916.103221711,97.2753602119,515.286201629,0.0,46.0930336215,113.312780494,345.146606318,334.023230172,5.66466996096,5.45870618514
 08/09  04:00:00,1016.06282526,97.2753602119,523.618777722,0.0,100.150657288,148.969399434,343.478411548,329.14864881,5.66466996096,8.66509277745
 08/09  05:00:00,1019.66689927,103.046554307,519.731564223,0.0,100.150657288,149.894399434,442.469836324,419.643964208,14.1616749024,8.66419721344
 08/09  06:00:00,1246.19461053,109.12146736,512.674779002,0.0,176.471037341,302.612436532,340.474684671,303.486209805,28.3233498048,8.66512506043
 08/09  07:00:00,1363.07203615,115.280325257,512.593478097,0.0,243.2593065,310.10971186,290.929313089,231.042388652,42.4850247072,17.4018997294
 08/09  08:00:00,1410.25321038,117.319528808,514.212468281,0.0,243.2593065,310.10971186,274.520232257,200.424888881,56.6466996096,17.4486437664
 08/09  09:00:00,1454.15267906,122.177321773,517.646015689,0.0,243.2593065,302.612436532,222.012150505,162.040427895,42.4850247072,17.4866979034
 08/09  10:00:00,1475.49204368,128.633898957,522.417300758,0.0,243.2593065,310.10971186,216.761584966,128.40932626,70.808374512,17.5438841936
 08/09  11:00:00,1485.36055997,137.910059585,521.906439544,0.0,243.2593065,310.10971186,191.732703662,94.5905268481,70.808374512,26.3338023017
 08/09  12:00:00,1451.28481368,146.237831543,521.23230093,0.0,243.2593065,310.10971186,157.59997857,69.2834437419,70.808374512,17.5081603163
 08/09  13:00:00,1489.69653795,152.297977625,520.250863134,0.0,243.2593065,302.612436532,134.859926127,51.8799885754,56.6466996096,26.3332379422
 08/09  14:00:00,1494.37635241,157.27205174,519.938081938,0.0,243.2593065,302.612436532,107.357121224,38.5707535791,42.4850247072,26.3013429373
 08/09  15:00:00,1500.04927187,163.254423453,519.612234371,0.0,243.2593065,302.612436532,103.661031041,29.4903687395,56.6466996096,17.5239626922
 08/09  16:00:00,1509.09002029,166.260636742,519.025882547,0.0,243.2593065,310.10971186,126.864021442,24.420444559,84.9700494144,17.4735274685
 08/09  17:00:00,1510.53697838,167.997354151,518.778907861,0.0,243.2593065,310.10971186,115.443001339,21.777753456,84.9700494144,8.69519846868
 08/09  18:00:00,1179.52824194,97.2753602119,524.082174706,0.0,166.938926447,199.110933808,140.430769638,46.781159864,84.9700494144,8.67956035958
 08/09  19:00:00,1175.65871009,97.2753602119,526.909029177,0.0,166.938926447,191.61365848,153.11657626,79.1324486793,56.6466996096,17.3374279714
 08/09  20:00:00,1047.01923511,97.2753602119,519.566969612,0.0,100.150657288,124.558693486,207.075230303,141.749493173,56.6466996096,8.67903752068
 08/09  21:00:00,996.959711901,97.2753602119,513.047013774,0.0,100.150657288,124.558693486,222.925962877,171.774066671,42.4850247072,8.6668714982
 08/09  22:00:00,926.065016114,97.2753602119,512.041273238,0.0,46.0930336215,124.558693486,250.718798658,213.73059505,28.3233498048,8.6648538039
 08/09  23:00:00,924.563960548,97.2753602119,511.342880399,0.0,46.0930336215,124.558693486,270.685772642,247.859679824,14.1616749024,8.66441791611
 08/09  24:00:00,910.540633512,97.2753602119,510.770122147,0.0,46.0930336215,113.312780494,294.541371441,288.85670148,5.66466996096,0.02
 08/10  01:00:00,917.840255239,97.2753602119,516.708381116,0.0,46.0930336215,113.312780494,328.885585954,314.555353849,5.66466996096,8.66556214466
 08/10  02:00:00,926.477557062,97.2753602119,524.422779589,0.0,46.0930336215,113.312780494,345.198404318,330.868613331,5.66466996096,8.66512102534
 08/10  03:00:00,937.770227377,97.2753602119,534.707309533,0.0,46.0930336215,113.312780494,362.255208437,347.925845535,5.66466996096,8.66469294046
 08/10  04:00:00,1038.50099255,97.2753602119,543.748079793,0.0,100.150657288,148.969399434,351.618467379,337.289528295,5.66466996096,8.66426912317
 08/10  05:00:00,1036.61964625,104.367405334,533.880048162,0.0,100.150657288,149.894399434,445.36920003,422.542143494,14.1616749024,8.66538163345
 08/10  06:00:00,1260.00649564,110.37620531,523.182075515,0.0,176.471037341,302.612436532,357.94504582,320.956761662,28.3233498048,8.66493435305
 08/10  07:00:00,1361.50798284,116.295691655,512.153177171,0.0,243.2593065,310.10971186,338.989120796,279.102684468,42.4850247072,17.4014116204
 08/10  08:00:00,1405.67174065,118.05107626,511.806602123,0.0,243.2593065,310.10971186,303.190377743,229.096431013,56.6466996096,17.4472471202
 08/10  09:00:00,1444.92275582,119.680579926,513.672770416,0.0,243.2593065,302.612436532,256.945287217,196.975129488,42.4850247072,17.4851330216
 08/10  10:00:00,1459.76854006,123.54448399,515.330378854,0.0,243.2593065,310.10971186,256.12706291,167.776047651,70.808374512,17.5426407467
 08/10  11:00:00,1475.15038178,129.282765504,520.91733334,0.0,243.2593065,310.10971186,234.645217348,137.505115471,70.808374512,26.3317273642
 08/10  12:00:00,1440.06261283,134.460179338,521.799982289,0.0,243.2593065,310.10971186,204.499677109,116.184260558,70.808374512,17.5070420394
 08/10  13:00:00,1477.95888737,139.652213907,521.158779515,0.0,243.2593065,302.612436532,182.399613274,99.421684791,56.6466996096,26.3312288733
 08/10  14:00:00,1483.31796515,145.802082011,520.359748812,0.0,243.2593065,302.612436532,142.419035781,82.3933776853,42.4850247072,17.5406333885
 08/10  15:00:00,1489.67988671,153.050796982,519.485982578,0.0,243.2593065,302.612436532,145.819813841,62.8967176878,56.6466996096,26.2763965432
 08/10  16:00:00,1502.05200625,160.100959567,518.172748077,0.0,243.2593065,310.10971186,152.782974387,50.3386047866,84.9700494144,17.4743201864
 08/10  17:00:00,1505.01463645,163.236477274,518.021090765,0.0,243.2593065,310.10971186,138.041061486,44.3763390602,84.9700494144,8.69467301127
 08/10  18:00:00,1179.30128726,97.2753602119,523.859898763,0.0,166.938926447,199.110933808,172.175676013,78.5276942611,84.9700494144,8.67793233717
 08/10  19:00:00,1158.71417144,97.2753602119,515.496507385,0.0,166.938926447,191.61365848,203.842747745,129.85987316,56.6466996096,17.3361749752
 08/10  20:00:00,1027.11339236,97.2753602119,508.249861327,0.0,100.150657288,124.558693486,299.783664228,234.458583854,56.6466996096,8.67838076441
 08/10  21:00:00,996.871159537,97.2753602119,516.45143951,0.0,100.150657288,124.558693486,315.444891357,264.293629776,42.4850247072,8.66623687353
 08/10  22:00:00,937.978194441,97.2753602119,524.430412091,0.0,46.0930336215,124.558693486,332.170788426,295.183197564,28.3233498048,8.66424105718
 08/10  23:00:00,948.495497249,97.2753602119,533.209251803,0.0,46.0930336215,124.558693486,327.086480252,312.904805349,14.1616749024,0.02
 08/10  24:00:00,945.860577233,97.2753602119,541.644479876,0.0,46.0930336215,113.312780494,340.659404981,326.329260199,5.66466996096,8.66547482149
 08/11  01:00:00,944.97602504,97.2753602119,540.846331704,0.0,46.0930336215,113.312780494,347.414466093,333.084873583,5.66466996096,8.66492254867
 08/11  02:00:00,939.783764508,97.2753602119,536.293669727,0.0,46.0930336215,113.312780494,354.443581864,340.114389369,5.66466996096,8.66452253483
 08/11  03:00:00,940.796668331,97.2753602119,537.183857165,0.0,46.0930336215,113.312780494,363.356576387,349.026714234,5.66466996096,8.66519219155
 08/11  04:00:00,1038.0856192,97.2753602119,540.352489961,0.0,100.150657288,148.969399434,355.372049955,341.042170989,5.66466996096,8.66520900486
 08/11  05:00:00,1045.43984725,103.798189146,540.327598208,0.0,100.150657288,149.894399434,456.245526373,433.419066254,14.1616749024,8.66478521672
 08/11  06:00:00,1271.78515356,109.693597062,533.363589883,0.0,176.471037341,302.612436532,369.301752894,332.314037926,28.3233498048,8.66436516354
 08/11  07:00:00,1370.45206843,115.520211336,520.460647798,0.0,243.2593065,310.10971186,353.948261318,294.062863701,42.4850247072,17.4003729089
 08/11  08:00:00,1402.81793438,117.277132736,511.142248536,0.0,243.2593065,310.10971186,319.343802301,253.963758692,56.6466996096,8.73334400022
 08/11  09:00:00,1443.0946352,118.685509186,513.541530546,0.0,243.2593065,302.612436532,273.981112022,205.276813825,42.4850247072,26.2192734902
 08/11  10:00:00,1463.17464943,124.074274571,517.234946887,0.0,243.2593065,310.10971186,246.356317689,158.00609624,70.808374512,17.5418469363
 08/11  11:00:00,1482.65125473,134.919101283,522.203081561,0.0,243.2593065,310.10971186,204.665128077,107.526603974,70.808374512,26.3301495908
 08/11  12:00:00,1448.55851168,143.385889895,521.398215232,0.0,243.2593065,310.10971186,171.157826584,82.8392594617,70.808374512,17.5101926106
 08/11  13:00:00,1487.18679753,149.379269676,520.690098307,0.0,243.2593065,302.612436532,148.327748361,65.3466711348,56.6466996096,26.3343776166
 08/11  14:00:00,1493.13788457,156.112240111,519.8268153,0.0,243.2593065,302.612436532,107.084698295,47.0555881662,42.4850247072,17.5440854218
 08/11  15:00:00,1500.52102542,163.876725484,519.461951254,0.0,243.2593065,302.612436532,115.083864682,32.1618299426,56.6466996096,26.2753351302
 08/11  16:00:00,1511.04189955,167.920815573,519.304868947,0.0,243.2593065,310.10971186,125.320779467,22.8772591793,84.9700494144,17.4734708732
 08/11  17:00:00,1515.19180872,171.937932755,519.440143313,0.0,243.2593065,310.10971186,109.29761512,15.6339673884,84.9700494144,8.6935983176
 08/11  18:00:00,1179.96856774,97.2753602119,524.478566977,0.0,166.938926447,199.110933808,130.069612239,36.420341499,84.9700494144,8.67922132582
 08/11  19:00:00,1174.74881522,97.2753602119,526.860561633,0.0,166.938926447,191.61365848,123.202783691,57.8779147951,56.6466996096,8.67816928675
 08/11  20:00:00,1055.20463067,97.2753602119,525.796451148,0.0,100.150657288,124.558693486,183.212148867,109.228266769,56.6466996096,17.3371824888
 08/11  21:00:00,1016.85391597,97.2753602119,526.876498245,0.0,100.150657288,124.558693486,185.93390643,134.783055476,42.4850247072,8.6658262459
 08/11  22:00:00,946.211339031,97.2753602119,524.529253377,0.0,46.0930336215,124.558693486,197.112270064,168.768920259,28.3233498048,0.02
 08/11  23:00:00,933.922577574,97.2753602119,515.420701939,0.0,46.0930336215,124.558693486,218.25138808,195.424345727,14.1616749024,8.66536745074
 08/11  24:00:00,916.952825537,97.2753602119,513.576136467,0.0,46.0930336215,113.312780494,238.642329406,224.312577472,5.66466996096,8.66508197318
 08/12  01:00:00,915.729939537,97.2753602119,513.004984188,0.0,46.0930336215,113.312780494,255.167626342,240.838431927,5.66466996096,8.66452445462
 08/12  02:00:00,914.855238387,97.2753602119,512.777836501,0.0,46.0930336215,113.312780494,270.397255352,256.066889222,5.66466996096,8.66569616956
 08/12  03:00:00,914.572203703,97.2753602119,512.844418037,0.0,46.0930336215,113.312780494,283.241207831,268.911282611,5.66466996096,8.66525525869
 08/12  04:00:00,923.365582606,97.2753602119,512.146796416,0.0,55.6251445156,113.312780494,293.230906715,278.901402171,5.66466996096,8.66483458241
 08/12  05:00:00,921.646228082,97.2753602119,511.46661024,0.0,55.6251445156,113.312780494,325.964853498,303.138758128,14.1616749024,8.6644204675
 08/12  06:00:00,994.526263774,97.2753602119,511.291244226,0.0,65.1572554096,176.889270242,299.829104173,262.840208933,28.3233498048,8.66554543553
 08/12  07:00:00,1108.1641912,102.562290455,512.847474076,0.0,109.682768182,220.96816451,382.593243284,331.443107903,42.4850247072,8.66511067345
 08/12  08:00:00,1116.78998024,102.068704145,512.408879051,0.0,109.682768182,220.96816451,353.334820479,287.999476717,56.6466996096,8.68864415228
 08/12  09:00:00,1231.71749527,105.519818445,514.147040302,0.0,131.945524568,266.955817592,290.958509752,231.069459601,42.4850247072,17.4040254435
 08/12  10:00:00,1247.26216193,106.608711329,516.197099977,0.0,131.945524568,274.45309292,271.483184119,183.227397221,70.808374512,17.4474123866
 08/12  11:00:00,1257.90032015,108.051325264,521.984931193,0.0,131.945524568,274.45309292,250.798226388,162.543703152,70.808374512,17.4461487248
 08/12  12:00:00,1230.43468309,109.034401862,524.447779469,0.0,131.945524568,274.45309292,232.980073535,153.437089993,70.808374512,8.7346090299
 08/12  13:00:00,1224.3712897,109.844530119,524.771048592,0.0,131.945524568,266.955817592,220.766852258,146.672316903,56.6466996096,17.4478357449
 08/12  14:00:00,1225.64523381,111.567867624,524.310121375,0.0,131.945524568,266.955817592,191.359015709,131.428068754,42.4850247072,17.445922248
 08/12  15:00:00,1123.03674051,97.2753602119,516.614782439,0.0,109.682768182,212.545889182,158.223424712,84.1297457485,56.6466996096,17.4469793544
 08/12  16:00:00,1124.05674902,97.2753602119,513.53333074,0.0,109.682768182,220.04316451,195.053252872,92.6372385081,84.9700494144,17.4459649492
 08/12  17:00:00,1081.7926264,97.2753602119,513.776860586,0.0,109.682768182,220.04316451,194.056470625,95.6796833756,84.9700494144,13.4067378347
 08/12  18:00:00,1041.06674255,97.2753602119,512.934830639,0.0,100.150657288,199.110933808,222.528438832,133.569499729,84.9700494144,3.98888968907
 08/12  19:00:00,1032.17467255,97.2753602119,511.978019792,0.0,100.150657288,191.61365848,228.012004112,162.70000273,56.6466996096,8.66530177185
 08/12  20:00:00,932.763656946,97.2753602119,510.864261352,0.0,55.6251445156,124.558693486,303.056132994,237.743636433,56.6466996096,8.66579695111
 08/12  21:00:00,932.263117084,97.2753602119,510.93053133,0.0,55.6251445156,124.558693486,314.293046124,263.143566867,42.4850247072,8.66445454974
 08/12  22:00:00,925.986894508,97.2753602119,514.048895683,0.0,46.0930336215,124.558693486,329.661853555,292.672911934,28.3233498048,8.66559181627
 08/12  23:00:00,934.833575759,97.2753602119,520.833891737,0.0,46.0930336215,124.558693486,332.150449828,309.323622593,14.1616749024,8.66515233316
 08/12  24:00:00,925.430952225,97.2753602119,523.230375949,0.0,46.0930336215,113.312780494,334.043464417,319.714058628,5.66466996096,8.66473582774
 08/13  01:00:00,918.233698945,97.2753602119,527.123016138,0.0,34.9616554283,113.312780494,348.055979972,333.726951286,5.66466996096,8.66435872508
 08/13  02:00:00,922.957313882,97.2753602119,531.168159105,0.0,34.9616554283,113.312780494,359.581319222,345.251147679,5.66466996096,8.6655015819
 08/13  03:00:00,921.689457718,97.2753602119,529.99252928,0.0,34.9616554283,113.312780494,366.257352423,351.927602675,5.66466996096,8.66507978684
 08/13  04:00:00,932.587568552,97.2753602119,530.440505957,0.0,44.4937663224,113.312780494,360.897721309,346.568382164,5.66466996096,8.66466918418
 08/13  05:00:00,934.72297885,97.2753602119,532.529356084,0.0,44.4937663224,113.312780494,377.554023844,354.72898218,14.1616749024,8.66336676136
 08/13  06:00:00,1011.93191188,97.2753602119,536.141538128,0.0,54.0258772165,176.889270242,337.34756074,300.358836051,28.3233498048,8.66537488435
 08/13  07:00:00,1000.7207142,97.2753602119,533.389316684,0.0,54.0258772165,184.38654557,329.147568237,277.997586756,42.4850247072,8.6649567734
 08/13  08:00:00,1075.84766828,97.2753602119,529.571172242,0.0,65.1572554096,220.04316451,321.315371996,255.983154722,56.6466996096,8.68551766522
 08/13  09:00:00,1062.04161832,97.2753602119,523.936664214,0.0,65.1572554096,212.545889182,287.861621907,236.669516836,42.4850247072,8.70708036444
 08/13  10:00:00,1063.80052979,97.2753602119,519.015162238,0.0,65.1572554096,220.04316451,314.863494549,226.616147998,70.808374512,17.438972039
 08/13  11:00:00,1061.61496804,97.2753602119,516.179948469,0.0,65.1572554096,220.04316451,305.84040714,217.595282478,70.808374512,17.4367501508
 08/13  12:00:00,1057.49504571,97.2753602119,513.986753551,0.0,65.1572554096,220.04316451,295.478215464,207.229336878,70.808374512,17.4405040744
 08/13  13:00:00,1050.43501012,97.2753602119,514.431321082,0.0,65.1572554096,212.545889182,263.923976524,189.839164065,56.6466996096,17.4381128487
 08/13  14:00:00,1051.9858336,97.2753602119,514.698357472,0.0,65.1572554096,212.545889182,218.890180446,158.969152501,42.4850247072,17.4360032386
 08/13  15:00:00,1051.10122427,97.2753602119,513.49455925,0.0,65.1572554096,212.545889182,209.880121232,144.503325755,56.6466996096,8.73009586721
 08/13  16:00:00,1024.25101753,97.2753602119,512.628661237,0.0,65.1572554096,220.04316451,247.52158749,145.113100034,84.9700494144,17.4384380414
 08/13  17:00:00,978.114541738,97.2753602119,513.116730983,0.0,54.0258772165,184.38654557,255.397469585,153.032992005,84.9700494144,17.3944281651
 08/13  18:00:00,947.241295641,97.2753602119,512.801155785,0.0,44.4937663224,163.454314868,284.432337043,190.797132249,84.9700494144,8.66515537987
 08/13  19:00:00,938.403571006,97.2753602119,511.574293175,0.0,44.4937663224,155.95703954,289.103931743,223.792501049,56.6466996096,8.66473108424
 08/13  20:00:00,926.691256637,97.2753602119,515.322318069,0.0,44.4937663224,124.558693486,357.571081844,292.260062425,56.6466996096,8.66431980869
 08/13  21:00:00,946.013674922,97.2753602119,532.838718151,0.0,44.4937663224,124.558693486,357.532028007,315.0270033,42.4850247072,0.02
 08/13  22:00:00,941.828722571,97.2753602119,538.003977341,0.0,34.9616554283,124.558693486,370.213726893,333.224940608,28.3233498048,8.66543647936
 08/13  23:00:00,943.563701171,97.2753602119,538.668966998,0.0,34.9616554283,124.558693486,366.318243326,343.491553703,14.1616749024,8.66501472061
 08/13  24:00:00,937.138196746,97.2753602119,544.189375674,0.0,34.9616554283,113.312780494,369.042149456,354.71195834,5.66466996096,8.66552115484
 08/14  01:00:00,949.370934118,97.2753602119,545.217091904,0.0,46.0930336215,113.312780494,375.543160865,361.212706183,5.66466996096,8.66578472015
 08/14  02:00:00,950.149866656,97.2753602119,546.067041541,0.0,46.0930336215,113.312780494,382.471485308,368.141443322,5.66466996096,8.66537202491
 08/14  03:00:00,953.545521125,97.2753602119,549.724876809,0.0,46.0930336215,113.312780494,390.984124002,376.654485726,5.66466996096,8.66496831434
 08/14  04:00:00,1045.06514572,97.2753602119,550.764975665,0.0,100.150657288,148.969399434,377.099644177,362.770406636,5.66466996096,8.66456758018
 08/14  05:00:00,1042.41094483,97.8661400362,546.004970769,0.0,100.150657288,149.894399434,542.445866244,519.618477045,14.1616749024,8.66571429646
 08/14  06:00:00,1273.34136761,101.255204529,544.641442155,0.0,176.471037341,302.612436532,412.197883097,375.209245692,28.3233498048,8.6652875994
 08/14  07:00:00,1378.36024498,105.174578816,537.749353936,0.0,243.2593065,310.10971186,384.562888354,333.367428808,42.4850247072,8.71043483881
 08/14  08:00:00,1405.35630987,106.909882111,523.17361176,0.0,243.2593065,310.10971186,377.675385157,303.576039553,56.6466996096,17.4526459939
 08/14  09:00:00,1427.03291151,108.36809209,511.985971469,0.0,243.2593065,302.612436532,345.892941325,277.185487427,42.4850247072,26.2224291909
 08/14  10:00:00,1438.90606597,109.983082428,512.681813961,0.0,243.2593065,310.10971186,323.581476851,235.227496501,70.808374512,17.5456058382
 08/14  11:00:00,1449.97432029,112.65254911,515.28342224,0.0,243.2593065,310.10971186,281.252549505,184.109441249,70.808374512,26.3347337448
 08/14  12:00:00,1423.0473222,116.847137709,522.948244958,0.0,243.2593065,310.10971186,241.119693131,152.797290738,70.808374512,17.5140278817
 08/14  13:00:00,1461.68472229,120.422018598,524.101754184,0.0,243.2593065,302.612436532,217.822106354,134.840887757,56.6466996096,26.3345189876
 08/14  14:00:00,1464.25762352,123.958591653,523.168124107,0.0,243.2593065,302.612436532,181.570679087,121.541303213,42.4850247072,17.5443511671
 08/14  15:00:00,1468.18699248,128.650080294,522.407250368,0.0,243.2593065,302.612436532,186.060396931,103.134934222,56.6466996096,26.2787630993
 08/14  16:00:00,1478.25517005,133.392729139,521.082578332,0.0,243.2593065,310.10971186,191.204082873,88.7604793177,84.9700494144,17.4735541411
 08/14  17:00:00,1482.39043009,137.644150298,520.992131898,0.0,243.2593065,310.10971186,173.533798191,79.8672556452,84.9700494144,8.69649313112
 08/14  18:00:00,1173.2871951,97.2753602119,519.858122937,0.0,166.938926447,199.110933808,194.666924173,101.017741948,84.9700494144,8.67913281135
 08/14  19:00:00,1157.10033261,97.2753602119,512.004570242,0.0,166.938926447,191.61365848,206.382299347,141.057477659,56.6466996096,8.67812207821
 08/14  20:00:00,1032.00157712,97.2753602119,511.728186154,0.0,100.150657288,124.558693486,282.638999883,208.655186972,56.6466996096,17.3371133013
 08/14  21:00:00,992.695267542,97.2753602119,512.290539596,0.0,100.150657288,124.558693486,267.655928769,225.150904062,42.4850247072,0.02
 08/14  22:00:00,924.271925454,97.2753602119,512.082177144,0.0,46.0930336215,124.558693486,293.000212328,256.011111754,28.3233498048,8.66575076878
 08/14  23:00:00,923.259176447,97.2753602119,511.09900843,0.0,46.0930336215,124.558693486,310.122057863,287.295057462,14.1616749024,8.66532549799
 08/14  24:00:00,915.837265239,97.2753602119,514.946958548,0.0,46.0930336215,113.312780494,333.348109358,319.017603042,5.66466996096,8.66583635468
 08/15  01:00:00,924.535244957,97.2753602119,522.658811049,0.0,46.0930336215,113.312780494,345.417887232,331.088679182,5.66466996096,8.66453808953
 08/15  02:00:00,929.010229021,97.2753602119,526.625854381,0.0,46.0930336215,113.312780494,356.066179837,341.735789396,5.66466996096,8.66572047949
 08/15  03:00:00,932.708920002,97.2753602119,529.964054225,0.0,46.0930336215,113.312780494,367.74185729,353.411876563,5.66466996096,8.66531076616
 08/15  04:00:00,1031.00279527,97.2753602119,533.808545416,0.0,100.150657288,148.969399434,355.937216847,341.607634594,5.66466996096,8.66491229205
 08/15  05:00:00,1032.16171772,100.699707841,530.570118252,0.0,100.150657288,149.894399434,473.851968351,451.025771118,14.1616749024,8.66452233098
 08/15  06:00:00,1258.04406529,106.686078124,523.772006729,0.0,176.471037341,302.612436532,376.17951212,339.19050034,28.3233498048,8.66566197554
 08/15  07:00:00,1358.80357818,111.805946932,513.897737037,0.0,243.2593065,310.10971186,349.878089025,293.685145051,42.4850247072,13.7079192665
 08/15  08:00:00,1400.68186579,113.682807347,512.038661603,0.0,243.2593065,310.10971186,315.352958642,246.267041139,56.6466996096,12.4392178939
 08/15  09:00:00,1438.33756731,115.066120859,512.526566373,0.0,243.2593065,302.612436532,281.581307921,212.8751236,42.4850247072,26.2211596141
 08/15  10:00:00,1448.71013967,116.557294851,513.163290974,0.0,243.2593065,310.10971186,288.570033218,200.216172155,70.808374512,17.5454865504
 08/15  11:00:00,1454.54152416,118.998265774,514.350142446,0.0,243.2593065,310.10971186,277.489612122,180.344862378,70.808374512,26.3363752325
 08/15  12:00:00,1425.34400317,123.964834353,519.226621803,0.0,243.2593065,310.10971186,235.193005844,146.873332827,70.808374512,17.5112985053
 08/15  13:00:00,1468.96492027,129.05432172,522.729114049,0.0,243.2593065,302.612436532,204.447923376,121.464763203,56.6466996096,26.3364605639
 08/15  14:00:00,1473.8113288,134.821162104,521.76958443,0.0,243.2593065,302.612436532,159.987280957,99.9566882596,42.4850247072,17.5455679904
 08/15  15:00:00,1479.99475986,142.022812124,520.802229086,0.0,243.2593065,302.612436532,161.305655473,78.3813457355,56.6466996096,26.2776101282
 08/15  16:00:00,1489.60615935,146.513731879,519.313524415,0.0,243.2593065,310.10971186,175.116051537,72.6710857126,84.9700494144,17.4749164101
 08/15  17:00:00,1488.63060586,145.939680616,518.993786608,0.0,243.2593065,310.10971186,172.065218339,78.4003266405,84.9700494144,8.69484228371
 08/15  18:00:00,1159.84863589,97.2753602119,510.917071753,0.0,166.938926447,199.110933808,210.433961293,116.784187828,84.9700494144,8.67972405098
 08/15  19:00:00,1152.78202821,97.2753602119,510.750688916,0.0,166.938926447,191.61365848,223.790488849,158.465116528,56.6466996096,8.67867271107
 08/15  20:00:00,1027.89342456,97.2753602119,510.073464572,0.0,100.150657288,124.558693486,309.635450686,235.650470946,56.6466996096,17.3382801304
 08/15  21:00:00,994.414211575,97.2753602119,514.996011541,0.0,100.150657288,124.558693486,322.59500162,271.443614975,42.4850247072,8.66636193786
 08/15  22:00:00,938.289471518,97.2753602119,524.560369576,0.0,46.0930336215,124.558693486,329.668201508,299.366346934,28.3233498048,1.97850476918
 08/15  23:00:00,941.192362082,97.2753602119,526.541734655,0.0,46.0930336215,124.558693486,332.769979665,311.902472184,14.1616749024,6.70583257859
 08/15  24:00:00,934.87359404,97.2753602119,531.528677987,0.0,46.0930336215,113.312780494,340.531703388,326.201376359,5.66466996096,8.66565706893
 08/16  01:00:00,933.859544049,97.2753602119,530.909211294,0.0,46.0930336215,113.312780494,347.072310897,332.742498518,5.66466996096,8.66514241822
 08/16  02:00:00,935.749327221,97.2753602119,532.753855055,0.0,46.0930336215,113.312780494,358.313890344,343.98443755,5.66466996096,8.66478283331
 08/16  03:00:00,940.874681605,97.2753602119,537.257021104,0.0,46.0930336215,113.312780494,367.781071644,353.450440321,5.66466996096,8.66596136212
 08/16  04:00:00,1031.2399675,97.2753602119,537.021824041,0.0,100.150657288,148.969399434,354.316327161,339.98611297,5.66466996096,8.66554423001
 08/16  05:00:00,1026.50181285,102.669729527,525.825625998,0.0,100.150657288,149.894399434,452.381161281,429.554333819,14.1616749024,8.6651525592
 08/16  06:00:00,1247.92894145,108.488538944,514.42584181,0.0,176.471037341,302.612436532,360.181842297,323.19372941,28.3233498048,8.66476308251
 08/16  07:00:00,1358.30512202,114.471598202,511.061906626,0.0,243.2593065,310.10971186,333.12273647,273.235933608,42.4850247072,17.4017781546
 08/16  08:00:00,1407.24655583,116.270990466,513.356330117,0.0,243.2593065,310.10971186,288.254868228,214.906830107,56.6466996096,16.7013385111
 08/16  09:00:00,1448.8856485,119.852391316,515.775540893,0.0,243.2593065,302.612436532,238.315693396,177.5961736,42.4850247072,18.234495089
 08/16  10:00:00,1472.34954522,126.395143344,521.871610367,0.0,243.2593065,310.10971186,225.646250911,137.293425757,70.808374512,17.5444506418
 08/16  11:00:00,1481.18380393,133.420894923,522.259053992,0.0,243.2593065,310.10971186,205.485672955,108.342415072,70.808374512,26.3348833711
 08/16  12:00:00,1446.96969961,141.62034794,521.569532701,0.0,243.2593065,310.10971186,172.452166773,84.1308651609,70.808374512,17.5129271005
 08/16  13:00:00,1483.80738181,145.52462922,521.127064251,0.0,243.2593065,302.612436532,155.831294673,72.8495437494,56.6466996096,26.3350513141
 08/16  14:00:00,1487.61137389,150.141429219,520.271684601,0.0,243.2593065,302.612436532,121.002439288,60.9741821811,42.4850247072,17.5432323993
 08/16  15:00:00,1494.40671911,157.958917632,519.279697886,0.0,243.2593065,302.612436532,126.588502725,43.6613183347,56.6466996096,26.280484781
 08/16  16:00:00,1505.80240861,163.290218254,518.720964535,0.0,243.2593065,310.10971186,137.412124294,34.9650898585,84.9700494144,17.4769850214
 08/16  17:00:00,1506.85148925,164.537980243,518.543230619,0.0,243.2593065,310.10971186,125.877107646,32.2114316707,84.9700494144,8.69562656131
 08/16  18:00:00,1179.55285369,97.2753602119,524.101073704,0.0,166.938926447,199.110933808,159.14121433,65.4910210193,84.9700494144,8.68014389624
 08/16  19:00:00,1173.18404044,97.2753602119,522.652693044,0.0,166.938926447,191.61365848,186.507470408,112.522605149,56.6466996096,17.3381656503
 08/16  20:00:00,1029.39390191,97.2753602119,509.297181436,0.0,100.150657288,124.558693486,268.606395692,203.280223413,56.6466996096,8.67947266904
 08/16  21:00:00,989.343880285,97.2753602119,509.873959485,0.0,100.150657288,124.558693486,304.891884601,253.739590736,42.4850247072,8.66726915857
 08/16  22:00:00,934.576594148,97.2753602119,521.374219005,0.0,46.0930336215,124.558693486,331.245124153,294.256489586,28.3233498048,8.66528476173
 08/16  23:00:00,939.829910353,97.2753602119,525.060779746,0.0,46.0930336215,124.558693486,325.105549912,302.278984325,14.1616749024,8.66489068487
 08/16  24:00:00,925.446044258,97.2753602119,523.1939223,0.0,46.0930336215,113.312780494,325.758817644,311.745205022,5.66466996096,8.34894266085
 08/17  01:00:00,929.207956852,97.2753602119,526.816839392,0.0,46.0930336215,113.312780494,332.59618853,326.596151724,5.66466996096,0.335366844875
 08/17  02:00:00,934.131510568,97.2753602119,531.172464285,0.0,46.0930336215,113.312780494,354.695302369,340.364920115,5.66466996096,8.66571229329
 08/17  03:00:00,937.682653954,97.2753602119,534.311829894,0.0,46.0930336215,113.312780494,364.112329013,349.782331812,5.66466996096,8.66532724078
 08/17  04:00:00,1031.42477482,97.2753602119,537.233789037,0.0,100.150657288,148.969399434,351.756024646,337.426409088,5.66466996096,8.66494559653
 08/17  05:00:00,1036.20830856,103.581555756,534.19220684,0.0,100.150657288,149.894399434,452.467657286,429.641285469,14.1616749024,8.66469691473
 08/17  06:00:00,1268.48487519,109.489419674,531.59928924,0.0,176.471037341,302.612436532,369.852857336,332.863787695,28.3233498048,8.665719836
 08/17  07:00:00,1372.05894424,115.506896674,521.741825451,0.0,243.2593065,310.10971186,348.899435939,289.011626455,42.4850247072,17.4027847765
 08/17  08:00:00,1402.44167819,117.002315846,511.035832522,0.0,243.2593065,310.10971186,330.72196864,256.625087352,56.6466996096,17.4501816782
 08/17  09:00:00,1443.47749028,118.699504764,513.372904122,0.0,243.2593065,302.612436532,261.457143825,201.483412636,42.4850247072,17.4887064817
 08/17  10:00:00,1459.85774688,122.913418652,515.819724034,0.0,243.2593065,310.10971186,253.808018403,165.452937998,70.808374512,17.5467058928
 08/17  11:00:00,1478.61316212,131.33178453,521.840801548,0.0,243.2593065,310.10971186,219.069067584,121.921996186,70.808374512,26.3386968864
 08/17  12:00:00,1445.68425727,140.314784257,521.558507617,0.0,243.2593065,310.10971186,180.144793532,91.8252277821,70.808374512,17.5111912379
 08/17  13:00:00,1485.48830193,147.669194827,520.691339979,0.0,243.2593065,302.612436532,152.925341743,69.939626544,56.6466996096,26.339015589
 08/17  14:00:00,1491.69913835,155.014408791,519.584487701,0.0,243.2593065,302.612436532,118.680525326,49.8884741296,42.4850247072,26.3070264897
 08/17  15:00:00,1499.47197504,162.951632081,519.389083028,0.0,243.2593065,302.612436532,106.568352601,32.3933819257,56.6466996096,17.5282710655
 08/17  16:00:00,1513.44963461,169.989823368,519.6765584,0.0,243.2593065,310.10971186,120.449477877,18.0050690759,84.9700494144,17.4743593863
 08/17  17:00:00,1515.65959634,172.116810095,519.755168083,0.0,243.2593065,310.10971186,106.909552402,13.2426805512,84.9700494144,8.69682243653
 08/17  18:00:00,1180.02850957,97.2753602119,524.54645563,0.0,166.938926447,199.110933808,139.39531691,37.0862013437,84.9700494144,17.3390661516
 08/17  19:00:00,1179.48069086,97.2753602119,526.858717881,0.0,166.938926447,191.61365848,128.440092138,63.1136068147,56.6466996096,8.67978571398
 08/17  20:00:00,1055.63656641,97.2753602119,525.500353522,0.0,100.150657288,124.558693486,195.673727171,130.348260725,56.6466996096,8.67876683686
 08/17  21:00:00,1000.9711992,97.2753602119,515.601057814,0.0,100.150657288,124.558693486,224.354164881,173.202288911,42.4850247072,8.66685126253
 08/17  22:00:00,925.072343083,97.2753602119,511.302681175,0.0,46.0930336215,124.558693486,260.744052958,223.755780321,28.3233498048,8.66492283252
 08/17  23:00:00,924.191622598,97.2753602119,511.114667728,0.0,46.0930336215,124.558693486,280.691147859,257.864967771,14.1616749024,8.66450518583
 08/17  24:00:00,910.860593023,97.2753602119,511.151533532,0.0,46.0930336215,113.312780494,304.577011726,290.246651863,5.66466996096,8.66568990128
 08/18  01:00:00,911.878805213,97.2753602119,511.564723663,0.0,46.0930336215,113.312780494,325.9323521,311.60232072,5.66466996096,8.66536141837
 08/18  02:00:00,923.534242996,97.2753602119,521.78749743,0.0,46.0930336215,113.312780494,351.43528041,337.105614039,5.66466996096,8.66499641058
 08/18  03:00:00,942.713869129,97.2753602119,539.228100667,0.0,46.0930336215,113.312780494,366.50411019,357.326053556,5.66466996096,3.5133866735
 08/18  04:00:00,1050.51924705,97.2753602119,552.877419848,0.0,100.150657288,148.969399434,358.985514368,348.150402529,5.66466996096,5.1704418787
 08/18  05:00:00,1044.90176176,103.822551137,539.729593209,0.0,100.150657288,149.894399434,455.061315031,432.233374585,14.1616749024,8.66626554383
 08/18  06:00:00,1271.88820041,109.843190251,533.174570441,0.0,176.471037341,302.612436532,372.747062841,335.759538744,28.3233498048,8.66417429212
 08/18  07:00:00,1375.84941356,115.490277529,525.146456703,0.0,243.2593065,310.10971186,358.53461687,298.648059425,42.4850247072,17.4015327385
 08/18  08:00:00,1403.30115135,117.044472642,511.766850562,0.0,243.2593065,310.10971186,334.646719123,260.547156764,56.6466996096,17.4528627489
 08/18  09:00:00,1442.39710259,118.373512314,513.297700052,0.0,243.2593065,302.612436532,273.433791757,213.457010495,42.4850247072,17.4917565554
 08/18  10:00:00,1463.35832072,124.08785623,517.320841794,0.0,243.2593065,310.10971186,259.83986635,162.724952192,70.808374512,26.3065396454
 08/18  11:00:00,1486.03925774,138.762753052,521.738428894,0.0,243.2593065,310.10971186,188.085721113,99.7138142274,70.808374512,17.5635323733
 08/18  12:00:00,1455.02887213,150.330484827,520.897150977,0.0,243.2593065,310.10971186,156.705124247,59.6376108943,70.808374512,26.2591388404
 08/18  13:00:00,1494.25796063,156.47583357,520.629021129,0.0,243.2593065,302.612436532,111.591696806,37.3812282663,56.6466996096,17.56376893
 08/18  14:00:00,1502.80136879,165.266182709,520.323998027,0.0,243.2593065,302.612436532,90.2643645684,21.4720639742,42.4850247072,26.307275887
 08/18  15:00:00,1508.93651744,171.600854198,520.132110419,0.0,243.2593065,302.612436532,87.4064128204,13.2322823646,56.6466996096,17.5274308462
 08/18  16:00:00,1517.59541371,174.107931361,519.653157622,0.0,243.2593065,310.10971186,111.983460169,9.53834817845,84.9700494144,17.4750625758
 08/18  17:00:00,1518.92945036,175.476030134,519.621277917,0.0,243.2593065,310.10971186,109.675900632,7.33354981351,84.9700494144,17.3723014039
 08/18  18:00:00,1180.00194911,97.2771425573,524.472441529,0.0,166.938926447,199.110933808,123.589441588,29.9408634941,84.9700494144,8.67852867943
 08/18  19:00:00,1178.61664456,97.3076159602,526.785351726,0.0,166.938926447,191.61365848,115.795084381,50.4689933718,56.6466996096,8.6793913993
 08/18  20:00:00,1055.16684196,97.2753602119,525.717022462,0.0,100.150657288,124.558693486,159.281247461,93.956118358,56.6466996096,8.67842949287
 08/18  21:00:00,1017.01207176,97.2753602119,526.990927068,0.0,100.150657288,124.558693486,174.850954587,123.699177833,42.4850247072,8.66675204593
 08/18  22:00:00,939.177650943,97.2753602119,519.727235145,0.0,46.0930336215,124.558693486,214.314789138,177.326566275,28.3233498048,8.66487305839
 08/18  23:00:00,926.024891103,97.2753602119,511.315208543,0.0,46.0930336215,124.558693486,244.686564412,221.858834038,14.1616749024,8.66605547076
 08/18  24:00:00,912.22789874,97.2753602119,511.5653094,0.0,46.0930336215,113.312780494,271.005052756,256.674724509,5.66466996096,8.6656582866
 08/19  01:00:00,910.680539841,97.2753602119,510.930196991,0.0,46.0930336215,113.312780494,300.352089821,286.022086594,5.66466996096,8.66533326568
 08/19  02:00:00,911.186772397,97.2753602119,511.240835981,0.0,46.0930336215,113.312780494,322.590312293,308.260661558,5.66466996096,8.66498077456
 08/19  03:00:00,917.28360246,97.2753602119,516.111822108,0.0,46.0930336215,113.312780494,340.714173671,326.383324254,5.66466996096,8.66617945525
 08/19  04:00:00,934.560603977,97.2753602119,522.293962253,0.0,55.6251445156,113.312780494,342.778542354,328.44808676,5.66466996096,8.66578563306
 08/19  05:00:00,939.587704092,97.2753602119,526.814605329,0.0,55.6251445156,113.312780494,361.672998385,338.845912756,14.1616749024,8.66541072702
 08/19  06:00:00,1013.82406836,97.2753602119,527.79147463,0.0,65.1572554096,176.889270242,320.594275367,283.605883615,28.3233498048,8.66504194716
 08/19  07:00:00,1113.99807383,102.73314579,517.085996463,0.0,109.682768182,220.96816451,367.853772697,325.34874799,42.4850247072,0.02
 08/19  08:00:00,1120.66393972,102.120209035,515.001741106,0.0,109.682768182,220.96816451,337.794243964,263.785063221,56.6466996096,17.3624811329
 08/19  09:00:00,1243.24407156,106.504325413,518.928800454,0.0,131.945524568,266.955817592,236.542181143,185.344670639,42.4850247072,8.71248579753
 08/19  10:00:00,1262.93025601,109.769810057,525.10264745,0.0,131.945524568,274.45309292,231.023232523,142.762599345,70.808374512,17.4522586666
 08/19  11:00:00,1267.08427541,112.976841158,525.042981179,0.0,131.945524568,274.45309292,202.08047514,113.821370185,70.808374512,17.4507304436
 08/19  12:00:00,1238.86429411,117.341763397,524.414051099,0.0,131.945524568,274.45309292,175.252476854,86.9967350282,70.808374512,17.4473673143
 08/19  13:00:00,1236.21933262,122.434359644,524.0371584,0.0,131.945524568,266.955817592,141.232599754,67.1398446362,56.6466996096,17.4460555081
 08/19  14:00:00,1242.90451721,129.518824184,523.58687146,0.0,131.945524568,266.955817592,110.093341198,50.1577494876,42.4850247072,17.4505670029
 08/19  15:00:00,1134.75696883,97.2753602119,524.390214559,0.0,109.682768182,212.545889182,94.2175595468,20.121710406,56.6466996096,17.4491495312
 08/19  16:00:00,1143.12086047,97.2753602119,525.486972648,0.0,109.682768182,220.04316451,122.723811537,20.305980989,84.9700494144,17.447781134
 08/19  17:00:00,1101.45077567,97.2753602119,526.199382161,0.0,109.682768182,220.04316451,121.04940668,27.3681211906,84.9700494144,8.71123607499
 08/19  18:00:00,1061.96804904,97.2776562634,525.653023071,0.0,100.150657288,199.110933808,135.928952424,42.2926793617,84.9700494144,8.6662236478
 08/19  19:00:00,1060.16386677,97.2753602119,526.649006859,0.0,100.150657288,191.61365848,119.785983427,54.4734503684,56.6466996096,8.66583344911
 08/19  20:00:00,959.085160111,97.2753602119,525.725395124,0.0,55.6251445156,124.558693486,167.308099504,101.995936496,56.6466996096,8.66546339893
 08/19  21:00:00,959.557073594,97.2753602119,526.705458424,0.0,55.6251445156,124.558693486,176.520142047,125.370025005,42.4850247072,8.66509233478
 08/19  22:00:00,949.338799017,97.2753602119,526.670949118,0.0,46.0930336215,124.558693486,189.402039847,152.414970979,28.3233498048,8.66371906287
 08/19  23:00:00,950.45181742,97.2753602119,526.754626213,0.0,46.0930336215,124.558693486,189.111464939,166.283895832,14.1616749024,8.66589420435
 08/19  24:00:00,935.155102148,97.2753602119,524.485432024,0.0,46.0930336215,113.312780494,204.908758085,190.578569296,5.66466996096,8.66551882828
 08/20  01:00:00,917.597512778,97.2753602119,520.278514799,0.0,34.9616554283,113.312780494,221.624399036,207.29452169,5.66466996096,8.66520738493
 08/20  02:00:00,912.145989222,97.2753602119,516.26776193,0.0,34.9616554283,113.312780494,235.239082045,220.909547792,5.66466996096,8.6648642922
 08/20  03:00:00,909.669690668,97.2753602119,515.070329822,0.0,34.9616554283,113.312780494,251.457304015,237.126578067,5.66466996096,8.66605598722
 08/20  04:00:00,917.595760735,97.2753602119,514.229756749,0.0,44.4937663224,113.312780494,260.458168737,246.127816129,5.66466996096,8.66568264684
 08/20  05:00:00,916.082143131,97.2753602119,513.727870387,0.0,44.4937663224,113.312780494,282.756873965,259.929879716,14.1616749024,8.66531934655
 08/20  06:00:00,988.492489902,97.2753602119,513.517370643,0.0,54.0258772165,176.889270242,248.141461891,211.153152739,28.3233498048,8.66495934737
 08/20  07:00:00,982.775683565,97.2753602119,513.234849039,0.0,54.0258772165,184.38654557,249.232347909,206.727323202,42.4850247072,0.02
 08/20  08:00:00,1059.93150517,97.2753602119,514.165881201,0.0,65.1572554096,220.04316451,254.363815909,180.361855232,56.6466996096,17.3552610671
 08/20  09:00:00,1056.09393227,97.2753602119,515.438709413,0.0,65.1572554096,212.545889182,205.286487664,154.09166113,42.4850247072,8.70980182671
 08/20  10:00:00,1066.56719652,97.2753602119,516.245162196,0.0,65.1572554096,220.04316451,221.74147054,133.493481201,70.808374512,17.4396148276
 08/20  11:00:00,1073.97560877,97.2753602119,520.639885647,0.0,65.1572554096,220.04316451,213.486539284,125.237385505,70.808374512,17.4407792663
 08/20  12:00:00,1074.00415187,97.2753602119,521.42350919,0.0,65.1572554096,220.04316451,210.084773934,121.83486135,70.808374512,17.4415380719
 08/20  13:00:00,1071.82390359,97.2753602119,525.089742664,0.0,65.1572554096,212.545889182,189.408894592,115.322663868,56.6466996096,17.4395311142
 08/20  14:00:00,1073.46133691,97.2753602119,526.269751692,0.0,65.1572554096,212.545889182,157.014421937,105.80035667,42.4850247072,8.7290405595
 08/20  15:00:00,1073.64706699,97.2753602119,526.517964769,0.0,65.1572554096,212.545889182,170.616927459,96.5277078842,56.6466996096,17.4425199654
 08/20  16:00:00,1041.08970544,97.2769733782,521.460586729,0.0,65.1572554096,220.04316451,200.255068381,97.8446575216,84.9700494144,17.4403614446
 08/20  17:00:00,989.069691267,97.2803147987,517.628497363,0.0,54.0258772165,184.38654557,211.407940535,109.041724624,84.9700494144,17.3961664961
 08/20  18:00:00,953.0534716,97.2753602119,514.379807686,0.0,44.4937663224,163.454314868,237.968075531,144.332283852,84.9700494144,8.66574226483
 08/20  19:00:00,947.570840004,97.2753602119,513.465246904,0.0,44.4937663224,155.95703954,234.909604751,169.597538536,56.6466996096,8.66536660589
 08/20  20:00:00,923.952344895,97.2753602119,511.855134232,0.0,44.4937663224,124.558693486,291.838220258,226.526517946,56.6466996096,8.66500270265
 08/20  21:00:00,920.557680557,97.2753602119,510.476345319,0.0,44.4937663224,124.558693486,311.458648052,268.953623344,42.4850247072,0.02
 08/20  22:00:00,920.070846745,97.2753602119,518.811284532,0.0,34.9616554283,124.558693486,350.073291636,313.083743059,28.3233498048,8.66619877186
 08/20  23:00:00,934.486778666,97.2753602119,530.757288184,0.0,34.9616554283,124.558693486,353.044056929,330.216566311,14.1616749024,8.66581571604
 08/20  24:00:00,926.776064542,97.2753602119,534.254161942,0.0,34.9616554283,113.312780494,352.717359048,338.386314753,5.66466996096,8.66637433445
 08/21  01:00:00,936.30923804,97.2753602119,533.268527149,0.0,46.0930336215,113.312780494,359.403531036,345.073745121,5.66466996096,8.665115954
 08/21  02:00:00,940.795334655,97.2753602119,537.402244094,0.0,46.0930336215,113.312780494,369.97789008,355.646845807,5.66466996096,8.66637431271
 08/21  03:00:00,944.46801685,97.2753602119,540.573245884,0.0,46.0930336215,113.312780494,377.259692161,362.929019427,5.66466996096,8.66600277296
