Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  04:00:00,1034.94615064,97.2753602119,540.506269997,0.0,100.150657288,148.969399434,362.170974779,347.840659662,5.66466996096,8.66564515556
 08/21  05:00:00,1035.48185923,98.2974255748,538.850404509,0.0,100.150657288,149.894399434,519.516156568,496.689184704,14.1616749024,8.66529696148
 08/21  06:00:00,1261.90948802,102.736858174,532.17943391,0.0,176.471037341,302.612436532,389.120618327,352.13232277,28.3233498048,8.66494575216
 08/21  07:00:00,1368.50724023,107.230667092,523.333833643,0.0,243.2593065,310.10971186,379.296265122,319.408384322,42.4850247072,17.4028560932
 08/21  08:00:00,1395.8741995,108.743617351,513.325729638,0.0,243.2593065,310.10971186,361.025256757,292.83370136,56.6466996096,11.5448557877
 08/21  09:00:00,1431.49268501,110.255999333,512.835822894,0.0,243.2593065,302.612436532,312.582367408,246.690524133,42.4850247072,23.406818567
 08/21  10:00:00,1445.55848474,112.305183201,513.23848379,0.0,243.2593065,310.10971186,286.944920813,198.589609127,70.808374512,17.5469371738
 08/21  11:00:00,1450.4703746,114.419419117,514.144989872,0.0,243.2593065,310.10971186,281.543064907,184.395505559,70.808374512,26.3391848364
 08/21  12:00:00,1406.59899362,115.287759723,511.98169955,0.0,243.2593065,310.10971186,276.388303141,188.068196152,70.808374512,17.5117324774
 08/21  13:00:00,1440.35820217,116.785256989,511.369055228,0.0,243.2593065,302.612436532,268.659677057,185.67294114,56.6466996096,26.3400363069
 08/21  14:00:00,1443.12246551,118.650007449,512.309529911,0.0,243.2593065,302.612436532,247.609028377,178.815348165,42.4850247072,26.3086555043
 08/21  15:00:00,1448.36492978,122.058668208,513.402573621,0.0,243.2593065,302.612436532,231.375553363,157.199820194,56.6466996096,17.5290335602
 08/21  16:00:00,1468.08199575,127.595756409,518.289410374,0.0,243.2593065,310.10971186,226.815632032,124.372876061,84.9700494144,17.4727065566
 08/21  17:00:00,1476.71292274,131.549283627,521.458516664,0.0,243.2593065,310.10971186,202.798133711,109.131119909,84.9700494144,8.69696438796
 08/21  18:00:00,1157.59440879,97.2753602119,511.071748382,0.0,166.938926447,199.110933808,243.266005712,140.956312044,84.9700494144,17.3396442537
 08/21  19:00:00,1153.429645,97.2753602119,511.250375102,0.0,166.938926447,191.61365848,242.033662249,176.706989708,56.6466996096,8.67997293165
 08/21  20:00:00,1029.70417424,97.2753602119,511.064672919,0.0,100.150657288,124.558693486,309.950483118,244.62477787,56.6466996096,8.67900563894
 08/21  21:00:00,991.381171644,97.2753602119,511.948211357,0.0,100.150657288,124.558693486,324.899927048,273.747852941,42.4850247072,8.66704939952
 08/21  22:00:00,936.940025477,97.2753602119,523.632670736,0.0,46.0930336215,124.558693486,348.785677766,311.7971821,28.3233498048,8.66514586119
 08/21  23:00:00,948.152863588,97.2753602119,532.850807511,0.0,46.0930336215,124.558693486,349.841141746,327.013107547,14.1616749024,8.66635929665
 08/21  24:00:00,942.24377156,97.2753602119,538.167178287,0.0,46.0930336215,113.312780494,352.399019349,338.06836667,5.66466996096,8.66598271711
 08/22  01:00:00,942.017685991,97.2753602119,538.225992356,0.0,46.0930336215,113.312780494,358.305105946,343.974741926,5.66466996096,8.6656940587
 08/22  02:00:00,938.64143062,97.2753602119,535.251004096,0.0,46.0930336215,113.312780494,366.328809047,351.998777665,5.66466996096,8.66536142126
 08/22  03:00:00,940.707587158,97.2753602119,537.109101426,0.0,46.0930336215,113.312780494,375.934799031,361.605107366,5.66466996096,8.6650217049
 08/22  04:00:00,1035.48205578,97.2753602119,537.814980293,0.0,100.150657288,148.969399434,352.49533138,346.810661419,5.66466996096,0.02
 08/22  05:00:00,1035.39616407,101.088712762,533.298021826,0.0,100.150657288,149.894399434,478.06569425,455.237314288,14.1616749024,8.66670505978
 08/22  06:00:00,1261.64239471,107.00923208,526.631182769,0.0,176.471037341,302.612436532,380.028755649,343.039391306,28.3233498048,8.66601453879
 08/22  07:00:00,1368.35589133,112.00759231,518.787338307,0.0,243.2593065,310.10971186,370.177822381,310.289754156,42.4850247072,17.4030435176
 08/22  08:00:00,1399.1143977,114.01377712,511.320035368,0.0,243.2593065,310.10971186,353.106086062,279.004496106,56.6466996096,17.4548903465
 08/22  09:00:00,1433.81354213,115.387491696,510.805551938,0.0,243.2593065,302.612436532,306.490563562,246.515498026,42.4850247072,17.4900408285
 08/22  10:00:00,1447.77647327,116.924015983,512.279450513,0.0,243.2593065,310.10971186,301.315373276,204.196530045,70.808374512,26.3104687187
 08/22  11:00:00,1453.68275766,119.224538406,513.685757512,0.0,243.2593065,310.10971186,271.335768941,182.960835161,70.808374512,17.5665592676
 08/22  12:00:00,1416.80283106,122.067058762,514.830380931,0.0,243.2593065,310.10971186,262.860194362,165.789869241,70.808374512,26.2619506082
 08/22  13:00:00,1458.54215322,125.916803369,517.64295355,0.0,243.2593065,302.612436532,217.858340911,143.644538774,56.6466996096,17.5671025277
 08/22  14:00:00,1471.26352259,132.342048374,521.729457969,0.0,243.2593065,302.612436532,181.28056486,112.482935153,42.4850247072,26.3126049995
 08/22  15:00:00,1474.41604571,136.400035752,520.872484927,0.0,243.2593065,302.612436532,173.921091642,99.7475496439,56.6466996096,17.5268423887
 08/22  16:00:00,1479.90287279,136.572767521,519.624896151,0.0,243.2593065,310.10971186,206.927431852,104.478531671,84.9700494144,17.4788507665
 08/22  17:00:00,1479.70672282,136.633002052,519.374038214,0.0,243.2593065,310.10971186,208.894132074,106.551512089,84.9700494144,17.3725705705
 08/22  18:00:00,1158.5900775,97.2753602119,511.442766255,0.0,166.938926447,199.110933808,226.492090492,132.842119613,84.9700494144,8.67992146422
 08/22  19:00:00,1151.20994931,97.2753602119,510.150696197,0.0,166.938926447,191.61365848,238.947052459,173.621372073,56.6466996096,8.67898077596
 08/22  20:00:00,1035.24633875,97.2753602119,516.272248748,0.0,100.150657288,124.558693486,330.596862471,265.270244168,56.6466996096,8.67991869302
 08/22  21:00:00,1011.78092595,97.2753602119,530.42699598,0.0,100.150657288,124.558693486,334.058021263,282.906351086,42.4850247072,8.66664546957
 08/22  22:00:00,944.350315691,97.2753602119,529.908329084,0.0,46.0930336215,124.558693486,340.451613396,303.461884107,28.3233498048,8.66637948427
 08/22  23:00:00,945.574193835,97.2753602119,530.428615747,0.0,46.0930336215,124.558693486,340.459948711,317.632258166,14.1616749024,8.66601564237
 08/22  24:00:00,947.66518575,97.2753602119,543.723617213,0.0,46.0930336215,113.312780494,348.920077141,334.589737557,5.66466996096,8.66566962278
 08/23  01:00:00,955.144732091,97.2753602119,551.364909883,0.0,46.0930336215,113.312780494,357.739839086,343.409792941,5.66466996096,8.66537618383
 08/23  02:00:00,955.586720695,97.2753602119,551.891386859,0.0,46.0930336215,113.312780494,365.971636138,351.642767599,5.66466996096,8.66419857798
 08/23  03:00:00,959.323538386,97.2753602119,555.918099968,0.0,46.0930336215,113.312780494,375.234157239,360.903200888,5.66466996096,8.66628638976
 08/23  04:00:00,1046.5588732,97.2753602119,552.377377838,0.0,100.150657288,148.969399434,359.615100935,345.284489202,5.66466996096,8.66594177162
 08/23  05:00:00,1041.36903009,102.80881803,540.008255213,0.0,100.150657288,149.894399434,461.760398674,438.933116476,14.1616749024,8.66560729593
 08/23  06:00:00,1268.431909,108.776858225,532.384836198,0.0,176.471037341,302.612436532,371.345427896,334.356806514,28.3233498048,8.6652715773
 08/23  07:00:00,1376.10575571,114.332416032,523.360314354,0.0,243.2593065,310.10971186,354.109478062,302.913415407,42.4850247072,8.71103794791
 08/23  08:00:00,1406.3874302,116.195765176,515.689384755,0.0,243.2593065,310.10971186,353.388227067,279.28700818,56.6466996096,17.4545192772
 08/23  09:00:00,1434.20091364,117.644294298,509.64940758,0.0,243.2593065,302.612436532,315.098347306,255.12047066,42.4850247072,17.4928519384
 08/23  10:00:00,1447.2234745,119.260519107,511.163568908,0.0,243.2593065,310.10971186,309.581126147,212.456799826,70.808374512,26.3159518094
 08/23  11:00:00,1454.24612837,120.954518881,512.991845086,0.0,243.2593065,310.10971186,281.705189439,184.555383678,70.808374512,26.3414312487
 08/23  12:00:00,1415.65264949,123.330330902,513.039158963,0.0,243.2593065,310.10971186,259.129673799,170.806926854,70.808374512,17.5143724326
 08/23  13:00:00,1451.30399082,125.392857576,512.993042501,0.0,243.2593065,302.612436532,244.873313316,161.884348237,56.6466996096,26.3422654698
 08/23  14:00:00,1455.82769441,128.812616971,513.500082095,0.0,243.2593065,302.612436532,204.519699863,144.485071655,42.4850247072,17.5496035003
 08/23  15:00:00,1465.10510962,133.955420086,515.927286973,0.0,243.2593065,302.612436532,203.106860607,120.176339104,56.6466996096,26.2838218932
 08/23  16:00:00,1483.24302937,140.38160206,519.147388648,0.0,243.2593065,310.10971186,198.107732582,95.6587329963,84.9700494144,17.4789501716
 08/23  17:00:00,1487.39019426,144.631975057,519.060903145,0.0,243.2593065,310.10971186,178.862765284,85.1964376654,84.9700494144,8.69627820372
 08/23  18:00:00,1158.45863312,97.2753602119,510.722043262,0.0,166.938926447,199.110933808,214.836227278,121.186232156,84.9700494144,8.67994570785
 08/23  19:00:00,1150.10711242,97.2753602119,508.718788899,0.0,166.938926447,191.61365848,253.834394358,179.848332394,56.6466996096,17.3393623544
 08/23  20:00:00,1036.80622974,97.2753602119,516.7183505,0.0,100.150657288,124.558693486,323.427793806,258.100932392,56.6466996096,8.68016180346
 08/23  21:00:00,1006.44313039,97.2753602119,525.032592957,0.0,100.150657288,124.558693486,324.303735926,273.150805194,42.4850247072,8.66790602553
 08/23  22:00:00,947.309527616,97.2753602119,532.837260177,0.0,46.0930336215,124.558693486,339.34507392,302.355763044,28.3233498048,8.66596107103
 08/23  23:00:00,954.793999733,97.2753602119,538.733298135,0.0,46.0930336215,124.558693486,337.603393913,314.776099565,14.1616749024,8.6656194454
 08/23  24:00:00,945.841956634,97.2753602119,541.565193415,0.0,46.0930336215,113.312780494,340.434235224,326.104280722,5.66466996096,8.66528454033
 08/24  01:00:00,951.490436559,97.2753602119,547.382539068,0.0,46.0930336215,113.312780494,344.014769311,338.33009935,5.66466996096,0.02
 08/24  02:00:00,958.852442701,97.2753602119,555.273502159,0.0,46.0930336215,113.312780494,365.636942043,351.305673305,5.66466996096,8.66659877709
 08/24  03:00:00,961.651796393,97.2753602119,558.274560278,0.0,46.0930336215,113.312780494,374.865028933,360.534100732,5.66466996096,8.66625824044
 08/24  04:00:00,1052.87073086,97.2753602119,559.049869951,0.0,100.150657288,148.969399434,363.33096077,349.000363807,5.66466996096,8.66592700202
 08/24  05:00:00,1057.34851869,103.452149102,556.332900644,0.0,100.150657288,149.894399434,466.400029175,443.573253579,14.1616749024,8.66510069322
 08/24  06:00:00,1284.46309446,109.279802449,548.392585502,0.0,176.471037341,302.612436532,380.789618167,343.800076669,28.3233498048,8.66619169335
 08/24  07:00:00,1389.24209632,114.703277486,535.261937985,0.0,243.2593065,310.10971186,372.735706978,312.844601052,42.4850247072,17.4060812187
 08/24  08:00:00,1418.15396859,116.218794766,525.890949637,0.0,243.2593065,310.10971186,369.014778804,294.913922458,56.6466996096,17.4541567356
 08/24  09:00:00,1437.56411432,117.706290105,512.212495352,0.0,243.2593065,302.612436532,324.984928612,265.006383354,42.4850247072,17.493520551
 08/24  10:00:00,1448.67261787,119.180861651,512.031568482,0.0,243.2593065,310.10971186,312.244356302,215.125389226,70.808374512,26.3105925637
 08/24  11:00:00,1458.76866549,122.721921901,514.597869619,0.0,243.2593065,310.10971186,259.1481869,170.773313648,70.808374512,17.5664987408
 08/24  12:00:00,1434.62589888,130.038953712,521.230498437,0.0,243.2593065,310.10971186,226.888676091,129.816967492,70.808374512,26.2633340866
 08/24  13:00:00,1476.48017363,137.890724232,521.519707918,0.0,243.2593065,302.612436532,174.728676815,100.514709672,56.6466996096,17.5672675333
 08/24  14:00:00,1484.27810049,146.678963352,520.527979329,0.0,243.2593065,302.612436532,143.693279596,74.8954945904,42.4850247072,26.3127602983
 08/24  15:00:00,1487.47647918,150.660280537,519.806904841,0.0,243.2593065,302.612436532,137.711348631,63.5335144629,56.6466996096,17.5311345587
 08/24  16:00:00,1495.62875025,153.023133841,518.977574332,0.0,243.2593065,310.10971186,161.26167906,58.8123919491,84.9700494144,17.4792376964
 08/24  17:00:00,1498.14466064,155.592593458,518.934638356,0.0,243.2593065,310.10971186,156.335001766,53.9897739051,84.9700494144,17.3751784462
 08/24  18:00:00,1179.47668609,97.2753602119,524.128188915,0.0,166.938926447,199.110933808,184.176026396,90.5261261781,84.9700494144,8.67985080339
 08/24  19:00:00,1177.78644461,97.2753602119,525.815089287,0.0,166.938926447,191.61365848,185.657964728,120.332325837,56.6466996096,8.67893928222
 08/24  20:00:00,1038.94475322,97.2753602119,514.234243546,0.0,100.150657288,124.558693486,242.98367985,177.657120877,56.6466996096,8.67985936304
 08/24  21:00:00,997.69159721,97.2753602119,513.762071071,0.0,100.150657288,124.558693486,248.375526565,197.222309709,42.4850247072,8.66819214936
 08/24  22:00:00,929.631932392,97.2753602119,513.905460113,0.0,46.0930336215,124.558693486,258.379417074,221.389743435,28.3233498048,8.66632383378
 08/24  23:00:00,931.662501924,97.2753602119,514.463999362,0.0,46.0930336215,124.558693486,251.506231679,228.678571117,14.1616749024,8.66598565991
 08/24  24:00:00,916.912914428,97.2753602119,513.602502424,0.0,46.0930336215,113.312780494,266.189185507,251.858856469,5.66466996096,8.66565907719
 08/25  01:00:00,915.3683575,97.2753602119,512.822582268,0.0,46.0930336215,113.312780494,282.501663225,268.17160748,5.66466996096,8.66538578496
 08/25  02:00:00,915.277834134,97.2753602119,513.034191198,0.0,46.0930336215,113.312780494,292.860229503,278.528894409,5.66466996096,8.66666513375
 08/25  03:00:00,914.779943435,97.2753602119,512.708146422,0.0,46.0930336215,113.312780494,303.083651589,288.752649728,5.66466996096,8.66633190007
 08/25  04:00:00,1003.81361319,97.2753602119,510.017221431,0.0,100.150657288,148.969399434,325.834840901,311.504162122,5.66466996096,8.66600881823
 08/25  05:00:00,1011.44664981,102.70532274,510.985387592,0.0,100.150657288,149.894399434,450.696015213,427.86864757,14.1616749024,8.66569274019
 08/25  06:00:00,1245.38146123,108.838799982,511.079160113,0.0,176.471037341,302.612436532,355.033177819,318.044453628,28.3233498048,8.66537438677
 08/25  07:00:00,1363.6637627,114.287853879,511.464263937,0.0,243.2593065,310.10971186,313.511236231,262.31491427,42.4850247072,8.71129725417
 08/25  08:00:00,1405.26570946,115.770147968,512.001124004,0.0,243.2593065,310.10971186,302.770265122,228.668324331,56.6466996096,17.4552411812
 08/25  09:00:00,1442.61102464,117.293200359,513.661022034,0.0,243.2593065,302.612436532,271.827878954,211.849069678,42.4850247072,17.4937845687
 08/25  10:00:00,1453.53595104,119.780186032,513.868318287,0.0,243.2593065,310.10971186,289.12857765,192.002423511,70.808374512,26.3177796273
 08/25  11:00:00,1464.6043314,124.25530828,517.279621201,0.0,243.2593065,310.10971186,257.108275436,159.956437915,70.808374512,26.3434630094
 08/25  12:00:00,1438.85001352,133.219425182,521.947047846,0.0,243.2593065,310.10971186,203.96404202,115.640043562,70.808374512,17.5156239459
 08/25  13:00:00,1481.88369768,143.739784557,521.134874841,0.0,243.2593065,302.612436532,163.602605517,80.6112326328,56.6466996096,26.3446732749
 08/25  14:00:00,1490.77798715,153.486807198,520.251127808,0.0,243.2593065,302.612436532,109.194035574,49.1578270982,42.4850247072,17.5511837686
 08/25  15:00:00,1496.23694029,159.19526943,519.999588626,0.0,243.2593065,302.612436532,117.361261583,34.4283017941,56.6466996096,26.2862601793
 08/25  16:00:00,1504.74602012,161.872642807,519.21588481,0.0,243.2593065,310.10971186,133.07916675,30.6285098335,84.9700494144,17.4806075026
 08/25  17:00:00,1504.5492608,161.755646167,519.163400884,0.0,243.2593065,310.10971186,124.1889398,30.5220074319,84.9700494144,8.69688295372
 08/25  18:00:00,1179.32016294,97.2753602119,523.977395955,0.0,166.938926447,199.110933808,172.811848069,77.9523423762,84.9700494144,9.88945627825
 08/25  19:00:00,1178.28496827,97.2753602119,526.645200309,0.0,166.938926447,191.61365848,183.288998959,110.511089032,56.6466996096,16.131210317
 08/25  20:00:00,1048.24605855,97.2753602119,521.134788092,0.0,100.150657288,124.558693486,237.240951204,171.916244123,56.6466996096,8.67800747149
 08/25  21:00:00,993.718890595,97.2753602119,511.747572564,0.0,100.150657288,124.558693486,266.035800213,214.883832462,42.4850247072,8.66694304344
 08/25  22:00:00,924.762534112,97.2753602119,511.659425358,0.0,46.0930336215,124.558693486,292.857739674,255.867748276,28.3233498048,8.66664159299
 08/25  23:00:00,926.011089158,97.2753602119,512.388732034,0.0,46.0930336215,124.558693486,294.929847153,272.101864895,14.1616749024,8.66630735506
 08/25  24:00:00,911.324877301,97.2753602119,511.342164997,0.0,46.0930336215,113.312780494,319.662205629,305.33154958,5.66466996096,8.66598608815
 08/26  01:00:00,914.093075556,97.2753602119,513.537264708,0.0,46.0930336215,113.312780494,353.575835574,339.245420577,5.66466996096,8.66574503601
 08/26  02:00:00,937.988716774,97.2753602119,535.127445806,0.0,46.0930336215,113.312780494,381.476588564,367.146468763,5.66466996096,8.66544983995
 08/26  03:00:00,954.491754241,97.2753602119,550.518431155,0.0,46.0930336215,113.312780494,382.117662881,376.43299292,5.66466996096,0.02
 08/26  04:00:00,964.842776252,97.2753602119,550.488844309,0.0,55.6251445156,113.312780494,385.684541107,371.353158387,5.66466996096,8.66671275945
 08/26  05:00:00,968.125460812,97.2753602119,554.057286672,0.0,55.6251445156,113.312780494,399.328979665,376.500916873,14.1616749024,8.66638789023
 08/26  06:00:00,1041.5758948,97.2753602119,554.538666108,0.0,65.1572554096,176.889270242,356.540374939,319.550951669,28.3233498048,8.66607346496
 08/26  07:00:00,1144.20757125,100.454359894,543.741067793,0.0,109.682768182,220.96816451,436.825857898,385.673680705,42.4850247072,8.66715248669
 08/26  08:00:00,1135.73421084,100.438507371,530.006154378,0.0,109.682768182,220.96816451,408.180432403,334.172285299,56.6466996096,17.3614474944
 08/26  09:00:00,1227.50980437,103.255706506,514.08432202,0.0,131.945524568,266.955817592,331.139956881,279.939899618,42.4850247072,8.71503255607
 08/26  10:00:00,1237.57766873,103.596669312,514.417439476,0.0,131.945524568,274.45309292,324.432364774,236.171742202,70.808374512,17.4522480599
 08/26  11:00:00,1245.49111635,104.228492305,516.116090333,0.0,131.945524568,274.45309292,280.701520895,192.441770201,70.808374512,17.4513761825
 08/26  12:00:00,1225.99546805,106.172046489,523.397322886,0.0,131.945524568,274.45309292,251.70172386,163.445613864,70.808374512,17.4477354839
 08/26  13:00:00,1223.36856573,108.420817801,525.203942367,0.0,131.945524568,266.955817592,212.508835776,138.408741119,56.6466996096,17.4533950477
 08/26  14:00:00,1226.12586035,111.30704673,525.040607454,0.0,131.945524568,266.955817592,173.482184489,113.545311381,42.4850247072,17.4518484012
 08/26  15:00:00,1135.20879192,97.2753602119,524.917148234,0.0,109.682768182,212.545889182,133.770632625,59.6731235426,56.6466996096,17.4508094725
 08/26  16:00:00,1143.61635605,97.2753602119,526.058885506,0.0,109.682768182,220.04316451,162.627743638,60.2080213096,84.9700494144,17.4496729143
 08/26  17:00:00,1102.01816534,97.2753602119,526.845613691,0.0,109.682768182,220.04316451,158.074636486,64.392604349,84.9700494144,8.71198272224
 08/26  18:00:00,1063.27468084,97.2753602119,527.086456448,0.0,100.150657288,199.110933808,196.492242199,102.855576985,84.9700494144,8.66661579944
 08/26  19:00:00,1059.20131594,97.2753602119,526.194358828,0.0,100.150657288,191.61365848,193.495640748,128.18264752,56.6466996096,8.66629361839
 08/26  20:00:00,948.869162453,97.2753602119,518.840112311,0.0,55.6251445156,124.558693486,238.516815037,173.204131536,56.6466996096,8.66598389072
 08/26  21:00:00,944.347630933,97.2753602119,516.084449768,0.0,55.6251445156,124.558693486,239.655197016,188.504501788,42.4850247072,8.66567052064
 08/26  22:00:00,930.675436416,97.2753602119,514.457803598,0.0,46.0930336215,124.558693486,254.51685027,217.529132601,28.3233498048,8.66436786447
 08/26  23:00:00,929.777235537,97.2753602119,513.743802867,0.0,46.0930336215,124.558693486,260.016700206,237.188416661,14.1616749024,8.66660864172
 08/26  24:00:00,914.787332947,97.2753602119,512.917606894,0.0,46.0930336215,113.312780494,279.102429934,264.771468383,5.66466996096,8.66629159017
 08/27  01:00:00,903.618510531,97.2753602119,513.165254799,0.0,34.9616554283,113.312780494,291.107535037,276.776815892,5.66466996096,8.66604918388
 08/27  02:00:00,904.260849169,97.2753602119,513.6358831,0.0,34.9616554283,113.312780494,295.662927141,281.33248938,5.66466996096,8.6657678
 08/27  03:00:00,904.550786524,97.2753602119,513.620873292,0.0,34.9616554283,113.312780494,299.396924468,285.066781048,5.66466996096,8.66547345866
 08/27  04:00:00,913.046231,97.2753602119,512.624424603,0.0,44.4937663224,113.312780494,307.144474812,292.81306588,5.66466996096,8.66673897099
 08/27  05:00:00,911.933880314,97.2753602119,512.398739243,0.0,44.4937663224,113.312780494,333.086672098,310.258569352,14.1616749024,8.66642784421
 08/27  06:00:00,984.14598849,97.2753602119,512.17929485,0.0,54.0258772165,176.889270242,302.988228525,265.998754791,28.3233498048,8.66612392913
 08/27  07:00:00,979.409425917,97.2753602119,512.09493594,0.0,54.0258772165,184.38654557,308.11570476,256.964857639,42.4850247072,8.66582241312
 08/27  08:00:00,1055.76856138,97.2753602119,512.738309404,0.0,65.1572554096,220.04316451,302.945266868,237.61254767,56.6466996096,8.68601958762
 08/27  09:00:00,1049.82747914,97.2753602119,513.917035334,0.0,65.1572554096,212.545889182,270.14317725,218.94917736,42.4850247072,8.70897518283
 08/27  10:00:00,1059.22560608,97.2753602119,514.717831201,0.0,65.1572554096,220.04316451,278.00384413,189.751454236,70.808374512,17.4440153812
 08/27  11:00:00,1062.78738887,97.2753602119,515.194895969,0.0,65.1572554096,220.04316451,246.397271356,158.146701768,70.808374512,17.4421950765
 08/27  12:00:00,1061.78966484,97.2753602119,514.499505314,0.0,65.1572554096,220.04316451,237.149433062,148.898638705,70.808374512,17.4424198452
 08/27  13:00:00,1053.9828842,97.2753602119,514.223316677,0.0,65.1572554096,212.545889182,218.277410693,144.186120078,56.6466996096,17.4445910056
 08/27  14:00:00,1053.90722953,97.2753602119,514.176749734,0.0,65.1572554096,212.545889182,196.201104847,136.27329683,42.4850247072,17.4427833101
 08/27  15:00:00,1054.13440723,97.2753602119,514.265693324,0.0,65.1572554096,212.545889182,199.416894296,125.329144454,56.6466996096,17.4410502317
 08/27  16:00:00,1029.9971147,97.2753602119,514.743156266,0.0,65.1572554096,220.04316451,211.911223417,118.20824322,84.9700494144,8.73293078257
 08/27  17:00:00,983.939243056,97.2753602119,514.85062286,0.0,54.0258772165,184.38654557,226.47939051,124.110234223,84.9700494144,17.3991068727
 08/27  18:00:00,951.361555733,97.2753602119,513.948043927,0.0,44.4937663224,163.454314868,260.854229689,167.217569353,84.9700494144,8.66661092135
 08/27  19:00:00,945.148412871,97.2753602119,512.442181635,0.0,44.4937663224,155.95703954,262.57355379,197.260549538,56.6466996096,8.6663046425
 08/27  20:00:00,921.288892857,97.2753602119,510.654673703,0.0,44.4937663224,124.558693486,331.397133937,266.084432022,56.6466996096,8.66600230601
 08/27  21:00:00,929.738900153,97.2753602119,518.488047199,0.0,44.4937663224,124.558693486,359.14482749,307.994101446,42.4850247072,8.66570133678
 08/27  22:00:00,940.068444813,97.2753602119,536.727493517,0.0,34.9616554283,124.558693486,374.887836466,337.897502096,28.3233498048,8.66698456572
 08/27  23:00:00,948.323005928,97.2753602119,543.160416296,0.0,34.9616554283,124.558693486,370.549774783,347.721441108,14.1616749024,8.66665877282
 08/27  24:00:00,935.615243903,97.2753602119,542.654254755,0.0,34.9616554283,113.312780494,369.393460926,355.062438713,5.66466996096,8.66635225263
 08/28  01:00:00,942.856036613,97.2753602119,539.02927151,0.0,46.0930336215,113.312780494,374.892514951,360.56171324,5.66466996096,8.66613174943
 08/28  02:00:00,936.09212011,97.2753602119,532.853452001,0.0,46.0930336215,113.312780494,376.777923593,362.447398522,5.66466996096,8.66585510993
 08/28  03:00:00,929.594104249,97.2753602119,527.126918597,0.0,46.0930336215,113.312780494,377.681267598,364.174176868,5.66466996096,7.84242076851
 08/28  04:00:00,1017.00825244,97.2753602119,524.243008758,0.0,100.150657288,148.969399434,351.058819264,344.551468828,5.66466996096,0.842680475499
 08/28  05:00:00,1015.32393522,98.0327786207,520.790327429,0.0,100.150657288,149.894399434,527.415065743,504.586067779,14.1616749024,8.66732306105
 08/28  06:00:00,1241.61647933,101.422496071,515.516542612,0.0,176.471037341,302.612436532,386.827434979,349.837401094,28.3233498048,8.66668407986
 08/28  07:00:00,1353.3506121,104.957912463,512.70381667,0.0,243.2593065,310.10971186,362.772244152,302.882117647,42.4850247072,17.4051017977
 08/28  08:00:00,1395.99494118,106.557641373,513.435547939,0.0,243.2593065,310.10971186,321.752241464,247.647469123,56.6466996096,17.4580727313
 08/28  09:00:00,1440.09514752,109.068677072,516.950436384,0.0,243.2593065,302.612436532,256.630459992,196.651458014,42.4850247072,17.4939772715
 08/28  10:00:00,1461.1307931,112.941181105,523.949548801,0.0,243.2593065,310.10971186,258.291737085,161.166159176,70.808374512,26.317203397
 08/28  11:00:00,1466.77216157,116.468564615,524.770388945,0.0,243.2593065,310.10971186,226.342571322,137.962683691,70.808374512,17.571513119
 08/28  12:00:00,1428.34182028,120.265022837,524.267219189,0.0,243.2593065,310.10971186,215.928836636,118.853713959,70.808374512,26.2667481647
 08/28  13:00:00,1465.90311869,124.8991645,523.835546488,0.0,243.2593065,302.612436532,182.98887102,99.9958551595,56.6466996096,26.3463162506
 08/28  14:00:00,1469.86200227,129.523938988,523.140951311,0.0,243.2593065,302.612436532,146.003447102,85.9652689763,42.4850247072,17.5531534184
 08/28  15:00:00,1474.89234544,135.652692985,522.101453614,0.0,243.2593065,302.612436532,153.172701209,70.2390498994,56.6466996096,26.2869516996
 08/28  16:00:00,1486.16117028,141.652038265,520.777957905,0.0,243.2593065,310.10971186,161.923966867,59.4759925108,84.9700494144,17.4779249416
 08/28  17:00:00,1490.13642198,145.595284184,520.828247306,0.0,243.2593065,310.10971186,146.089205448,52.421303219,84.9700494144,8.69785281471
 08/28  18:00:00,1179.76346413,97.2753602119,524.350643017,0.0,166.938926447,199.110933808,164.380637491,70.730270612,84.9700494144,8.68031746456
 08/28  19:00:00,1179.62343875,97.2753602119,527.044534334,0.0,166.938926447,191.61365848,165.32291734,99.996792651,56.6466996096,8.67942507897
 08/28  20:00:00,1042.00751137,97.2753602119,516.26702123,0.0,100.150657288,124.558693486,236.837592481,162.85083158,56.6466996096,17.3400612918
 08/28  21:00:00,997.770572403,97.2753602119,513.914257525,0.0,100.150657288,124.558693486,236.993574583,185.841367087,42.4850247072,8.66718278867
 08/28  22:00:00,930.325720348,97.2753602119,514.292650848,0.0,46.0930336215,124.558693486,237.302672608,208.959322803,28.3233498048,0.02
 08/28  23:00:00,930.302219431,97.2753602119,513.972554506,0.0,46.0930336215,124.558693486,247.30602915,224.477493064,14.1616749024,8.66686118332
 08/28  24:00:00,915.35875697,97.2753602119,513.063364085,0.0,46.0930336215,113.312780494,265.124961986,250.793588119,5.66466996096,8.66670390642
 08/29  01:00:00,913.355659427,97.2753602119,512.210501317,0.0,46.0930336215,113.312780494,290.48921311,276.15823879,5.66466996096,8.66630435918
 08/29  02:00:00,911.439841469,97.2753602119,511.495875481,0.0,46.0930336215,113.312780494,320.349543694,306.018808003,5.66466996096,8.66606573037
 08/29  03:00:00,912.676796132,97.2753602119,512.506528926,0.0,46.0930336215,113.312780494,351.142974356,336.812506884,5.66466996096,8.66579751073
 08/29  04:00:00,1021.12447461,97.2753602119,525.153028434,0.0,100.150657288,148.969399434,353.41124509,339.079472801,5.66466996096,8.66710232785
 08/29  05:00:00,1031.96623307,100.908093547,530.340255459,0.0,100.150657288,149.894399434,474.453277102,451.624793903,14.1616749024,8.66680829682
 08/29  06:00:00,1265.4443452,106.9748954,530.279628204,0.0,176.471037341,302.612436532,380.322953329,343.333082315,28.3233498048,8.66652120923
 08/29  07:00:00,1375.12188048,111.854702162,524.760324955,0.0,243.2593065,310.10971186,371.466585792,311.575196372,42.4850247072,17.4063647125
 08/29  08:00:00,1400.24091694,113.745536371,512.527794259,0.0,243.2593065,310.10971186,353.983572,279.881838781,56.6466996096,17.45503361
 08/29  09:00:00,1434.29172227,115.314004856,511.168115962,0.0,243.2593065,302.612436532,302.198829651,242.219034645,42.4850247072,17.4947702985
 08/29  10:00:00,1447.30625518,116.715209294,512.030489343,0.0,243.2593065,310.10971186,291.545454434,203.187162255,70.808374512,17.5499176673
 08/29  11:00:00,1451.80082292,118.137747237,513.254719595,0.0,243.2593065,310.10971186,288.450018693,191.294494557,70.808374512,26.3471496239
 08/29  12:00:00,1412.70697676,120.26237195,513.353363435,0.0,243.2593065,310.10971186,275.590720786,178.515599955,70.808374512,26.2667463195
 08/29  13:00:00,1450.00428387,122.896089088,514.028269197,0.0,243.2593065,302.612436532,235.563106057,161.3461659,56.6466996096,17.5702405472
 08/29  14:00:00,1463.92111108,128.644607969,519.290735631,0.0,243.2593065,302.612436532,195.591755379,126.789335713,42.4850247072,26.317394959
 08/29  15:00:00,1474.70394938,136.275803884,521.308507049,0.0,243.2593065,302.612436532,168.355016999,94.1781695279,56.6466996096,17.5301478614
 08/29  16:00:00,1485.0087333,141.276955186,519.995114772,0.0,243.2593065,310.10971186,182.714221316,80.2619041887,84.9700494144,17.4822677128
 08/29  17:00:00,1485.38040944,141.647934812,520.017710949,0.0,243.2593065,310.10971186,185.108314911,82.7630715293,84.9700494144,17.3751939674
 08/29  18:00:00,1163.31894792,97.2753602119,513.114539647,0.0,166.938926447,199.110933808,214.552839346,120.901830881,84.9700494144,8.68095905089
 08/29  19:00:00,1154.41450082,97.2753602119,511.538983062,0.0,166.938926447,191.61365848,221.377714112,156.050960226,56.6466996096,8.68005427585
 08/29  20:00:00,1030.41518289,97.2753602119,511.475157979,0.0,100.150657288,124.558693486,285.972548059,220.644748105,56.6466996096,8.68110034381
 08/29  21:00:00,990.412007192,97.2753602119,511.498636389,0.0,100.150657288,124.558693486,295.140175982,243.987436529,42.4850247072,8.66771474528
 08/29  22:00:00,922.502844092,97.2753602119,511.265363491,0.0,46.0930336215,124.558693486,315.88120274,278.891910671,28.3233498048,8.66594226379
 08/29  23:00:00,925.067648732,97.2753602119,512.465436079,0.0,46.0930336215,124.558693486,328.420706842,305.594396623,14.1616749024,8.66463531614
 08/29  24:00:00,928.241248603,97.2753602119,525.972257909,0.0,46.0930336215,113.312780494,348.207531515,333.87590574,5.66466996096,8.66695581364
 08/30  01:00:00,938.190945309,97.2753602119,534.853122883,0.0,46.0930336215,113.312780494,358.582208347,344.25081222,5.66466996096,8.66672616608
 08/30  02:00:00,941.871807496,97.2753602119,538.179296895,0.0,46.0930336215,113.312780494,366.202661541,351.871511808,5.66466996096,8.66647977273
 08/30  03:00:00,943.874389698,97.2753602119,539.89537298,0.0,46.0930336215,113.312780494,372.22413866,357.893253037,5.66466996096,8.66621566203
 08/30  04:00:00,1034.5821293,97.2753602119,540.075500888,0.0,100.150657288,148.969399434,360.363074599,346.032458506,5.66466996096,8.66594613228
 08/30  05:00:00,1038.43156894,102.274824915,537.57569467,0.0,100.150657288,149.894399434,468.047647225,445.218704785,14.1616749024,8.66726753784
 08/30  06:00:00,1263.32268942,108.256908011,527.929424023,0.0,176.471037341,302.612436532,372.794135266,335.803809854,28.3233498048,8.6669756072
 08/30  07:00:00,1367.28526761,113.6233501,516.244056089,0.0,243.2593065,310.10971186,362.61076596,302.720362317,42.4850247072,17.4053789355
 08/30  08:00:00,1398.92358749,115.469967199,509.849668366,0.0,243.2593065,310.10971186,342.029420256,276.646019947,56.6466996096,8.736700699
 08/30  09:00:00,1434.14796594,116.988013101,509.873517437,0.0,243.2593065,302.612436532,315.988697691,247.27178157,42.4850247072,26.2318914144
 08/30  10:00:00,1447.43015742,118.616726609,511.018067555,0.0,243.2593065,310.10971186,294.472718838,206.111825205,70.808374512,17.552519121
 08/30  11:00:00,1453.47386105,120.43973106,512.76519123,0.0,243.2593065,310.10971186,282.893796279,185.736565116,70.808374512,26.3488566504
 08/30  12:00:00,1419.69024802,124.241524663,515.128106996,0.0,243.2593065,310.10971186,247.021398748,158.69543428,70.808374512,17.5175899553
 08/30  13:00:00,1468.63535451,130.705195574,521.12432971,0.0,243.2593065,302.612436532,206.832025479,123.834065281,56.6466996096,26.3512605888
 08/30  14:00:00,1476.13747187,137.774532135,521.200099618,0.0,243.2593065,302.612436532,165.332479476,96.5281187364,42.4850247072,26.3193360327
 08/30  15:00:00,1486.21618817,149.039996892,520.035330631,0.0,243.2593065,302.612436532,138.576362405,64.3967219138,56.6466996096,17.5329408818
 08/30  16:00:00,1498.70194485,156.119670959,518.850059325,0.0,243.2593065,310.10971186,151.925782061,49.4734486034,84.9700494144,17.482284043
 08/30  17:00:00,1501.5675963,159.492018858,518.351319726,0.0,243.2593065,310.10971186,147.127035278,44.7811903889,84.9700494144,17.375795475
 08/30  18:00:00,1179.34748717,97.2753602119,523.932808995,0.0,166.938926447,199.110933808,171.962538796,78.3123742297,84.9700494144,8.68011515154
 08/30  19:00:00,1171.77189534,97.2753602119,521.656309941,0.0,166.938926447,191.61365848,179.280504276,113.952670005,56.6466996096,8.68113466154
 08/30  20:00:00,1034.48934509,97.2753602119,512.318516985,0.0,100.150657288,124.558693486,245.887434043,180.560504208,56.6466996096,8.68023022622
 08/30  21:00:00,993.669678937,97.2753602119,512.087758284,0.0,100.150657288,124.558693486,254.246879854,203.093365353,42.4850247072,8.6684897938
 08/30  22:00:00,923.523851932,97.2753602119,511.141412675,0.0,46.0930336215,124.558693486,282.722027292,245.732001914,28.3233498048,8.66667557342
 08/30  23:00:00,922.508808705,97.2753602119,510.190573667,0.0,46.0930336215,124.558693486,309.950923651,287.122850369,14.1616749024,8.66639838
 08/30  24:00:00,923.396973207,97.2753602119,521.662273421,0.0,46.0930336215,113.312780494,335.388156964,321.057358445,5.66466996096,8.66612855806
 08/31  01:00:00,936.715903584,97.2753602119,533.710145563,0.0,46.0930336215,113.312780494,348.932986086,334.602397663,5.66466996096,8.66591846246
 08/31  02:00:00,948.472122588,97.2753602119,544.555991306,0.0,46.0930336215,113.312780494,361.776417742,347.44447493,5.66466996096,8.66727285118
 08/31  03:00:00,949.939559739,97.2753602119,545.721637592,0.0,46.0930336215,113.312780494,369.413006944,355.081333728,5.66466996096,8.66700325575
 08/31  04:00:00,1041.62038588,97.2753602119,546.968317848,0.0,100.150657288,148.969399434,356.605843432,342.274434988,5.66466996096,8.66673848344
 08/31  05:00:00,1041.46684619,103.457841219,539.455959694,0.0,100.150657288,149.894399434,456.105801659,433.27764768,14.1616749024,8.66647907627
 08/31  06:00:00,1268.22487592,109.48807861,531.495151615,0.0,176.471037341,302.612436532,367.20037956,330.21081296,28.3233498048,8.66621679502
 08/31  07:00:00,1377.40801963,115.100909023,523.890991035,0.0,243.2593065,310.10971186,351.994646819,300.796972541,42.4850247072,8.71264957046
 08/31  08:00:00,1405.69610262,116.951965664,514.229145205,0.0,243.2593065,310.10971186,345.435777738,271.330305859,56.6466996096,17.4587722693
 08/31  09:00:00,1438.00520714,118.294705122,511.24065706,0.0,243.2593065,302.612436532,300.552533161,231.83329428,42.4850247072,26.2342141736
 08/31  10:00:00,1451.43659717,119.781332575,512.993795573,0.0,243.2593065,310.10971186,285.238637446,196.878647935,70.808374512,17.5516149991
 08/31  11:00:00,1457.10385635,122.400558416,513.657466858,0.0,243.2593065,310.10971186,272.306057328,175.150447693,70.808374512,26.3472351237
 08/31  12:00:00,1424.33072336,126.69206915,516.506277301,0.0,243.2593065,310.10971186,237.550801067,149.225720607,70.808374512,17.5167059486
 08/31  13:00:00,1472.71994755,133.933183241,521.614994082,0.0,243.2593065,302.612436532,197.712309827,114.715807019,56.6466996096,26.349803199
 08/31  14:00:00,1478.92639986,140.949133586,520.796597312,0.0,243.2593065,302.612436532,159.657452034,90.8538918286,42.4850247072,26.3185354985
 08/31  15:00:00,1484.85439558,147.927323363,519.798046569,0.0,243.2593065,302.612436532,147.174029997,72.9909493021,56.6466996096,17.5363810856
 08/31  16:00:00,1494.74949282,152.680986779,518.319942439,0.0,243.2593065,310.10971186,168.484730704,66.0332233231,84.9700494144,17.4814579664
 08/31  17:00:00,1497.04896381,155.096871177,518.243392589,0.0,243.2593065,310.10971186,165.602065983,63.2571445932,84.9700494144,17.3748719756
 08/31  18:00:00,1171.98480389,97.2754223573,518.823980637,0.0,166.938926447,199.110933808,189.930800044,96.279171529,84.9700494144,8.68157910012
 08/31  19:00:00,1155.25374774,97.2753602119,510.949650959,0.0,166.938926447,191.61365848,205.774552011,140.447210234,56.6466996096,8.68064216724
 08/31  20:00:00,1027.98622139,97.2753602119,509.208791546,0.0,100.150657288,124.558693486,299.137905085,233.811397434,56.6466996096,8.67980804137
 08/31  21:00:00,1004.23319924,97.2753602119,523.303339512,0.0,100.150657288,124.558693486,325.13718762,273.984149983,42.4850247072,8.66801292996
 08/31  22:00:00,948.747784277,97.2753602119,534.069830414,0.0,46.0930336215,124.558693486,336.54771854,299.558146341,28.3233498048,8.66622239438
 08/31  23:00:00,948.779641899,97.2753602119,533.316902138,0.0,46.0930336215,124.558693486,332.58984738,309.76220875,14.1616749024,8.66596372747
 08/31  24:00:00,935.491242273,97.2753602119,532.04516961,0.0,46.0930336215,113.312780494,333.88485045,319.5528901,5.66466996096,8.66729038917
 09/01  01:00:00,933.663257374,97.2753602119,530.839555323,0.0,46.0930336215,113.312780494,341.929043581,327.597280929,5.66466996096,8.66709269131
 09/01  02:00:00,934.927371631,97.2753602119,531.987248504,0.0,46.0930336215,113.312780494,350.963603626,336.632075206,5.66466996096,8.66685845852
 09/01  03:00:00,929.287753224,97.2753602119,526.627031145,0.0,46.0930336215,113.312780494,347.781948908,333.450667151,5.66466996096,8.6666117966
 09/01  04:00:00,1010.69014448,97.2753602119,515.779748432,0.0,100.150657288,148.969399434,308.323047254,293.992015924,5.66466996096,8.66636136827
 09/01  05:00:00,1022.13922373,104.210812812,516.272464041,0.0,100.150657288,149.894399434,360.366340983,337.538552424,14.1616749024,8.66611365662
 09/01  06:00:00,1268.58562171,113.401129441,520.979590574,0.0,176.471037341,302.612436532,232.747963944,195.757161561,28.3233498048,8.66745257821
 09/01  07:00:00,1395.24628912,126.039047726,522.985536158,0.0,243.2593065,310.10971186,194.32954962,143.132118952,42.4850247072,8.71240596075
 09/01  08:00:00,1439.73992234,133.677533113,522.477977196,0.0,243.2593065,310.10971186,189.549598879,115.444650954,56.6466996096,17.4582483148
 09/01  09:00:00,1480.56725761,141.849149684,521.824730127,0.0,243.2593065,302.612436532,154.438035576,85.7190854326,42.4850247072,26.2339254359
 09/01  10:00:00,1493.21505922,147.572757344,521.223307152,0.0,243.2593065,310.10971186,152.75557778,64.3914834982,70.808374512,17.5557197701
 09/01  11:00:00,1497.34758611,151.148105442,520.800941229,0.0,243.2593065,310.10971186,147.274669751,50.1170321053,70.808374512,26.3492631334
 09/01  12:00:00,1460.48430923,155.980035593,520.804972721,0.0,243.2593065,310.10971186,122.531311858,34.2022276772,70.808374512,17.5207096688
 09/01  13:00:00,1496.74675284,158.960684983,520.666328706,0.0,243.2593065,302.612436532,112.205868761,29.2093406401,56.6466996096,26.3498285112
 09/01  14:00:00,1501.33698082,163.766134624,520.374937161,0.0,243.2593065,302.612436532,92.6630462087,23.8592184858,42.4850247072,26.3188030157
 09/01  15:00:00,1504.61984432,167.288219454,520.178057646,0.0,243.2593065,302.612436532,92.666920962,18.4838532678,56.6466996096,17.5363680847
 09/01  16:00:00,1515.98869434,172.315557949,519.865231205,0.0,243.2593065,310.10971186,114.105159196,11.6534788611,84.9700494144,17.4816309209
 09/01  17:00:00,1518.31909144,174.822866311,519.665379379,0.0,243.2593065,310.10971186,111.491530057,9.14668034775,84.9700494144,17.3748002945
 09/01  18:00:00,1179.85358582,97.2920260785,524.33163063,0.0,166.938926447,199.110933808,124.725656366,31.0740928112,84.9700494144,8.68151414016
 09/01  19:00:00,1178.56154643,97.2872625732,526.782055892,0.0,166.938926447,191.61365848,116.105739092,50.778429247,56.6466996096,8.68061023586
 09/01  20:00:00,1055.24988113,97.2753602119,525.811156817,0.0,100.150657288,124.558693486,157.389046859,92.0606425846,56.6466996096,8.68170466523
 09/01  21:00:00,1016.75900662,97.2753602119,526.746428837,0.0,100.150657288,124.558693486,159.459205215,108.306205314,42.4850247072,8.66797519349
 09/01  22:00:00,949.754204641,97.2753602119,526.855407437,0.0,46.0930336215,124.558693486,171.275574046,134.286032653,28.3233498048,8.66619158819
 09/01  23:00:00,950.623029473,97.2753602119,526.924890141,0.0,46.0930336215,124.558693486,180.588012907,157.758794339,14.1616749024,8.66754366523
 09/01  24:00:00,937.321265682,97.2753602119,525.936931415,0.0,46.0930336215,113.312780494,193.397804224,179.065860454,5.66466996096,8.66727380976
 09/02  01:00:00,937.860651414,97.2753602119,526.630403074,0.0,46.0930336215,113.312780494,204.640164748,190.308399914,5.66466996096,8.66709487249
 09/02  02:00:00,933.0921035,97.2753602119,523.375483132,0.0,46.0930336215,113.312780494,221.926361858,207.594818242,5.66466996096,8.66687365458
 09/02  03:00:00,923.025560498,97.2753602119,516.26707517,0.0,46.0930336215,113.312780494,242.028966245,227.697658107,5.66466996096,8.66663817732
 09/02  04:00:00,929.179548623,97.2753602119,514.197576656,0.0,55.6251445156,113.312780494,252.128734286,237.797665957,5.66466996096,8.66639836859
 09/02  05:00:00,927.29413483,97.2753602119,513.55696811,0.0,55.6251445156,113.312780494,276.763264552,253.935432317,14.1616749024,8.66615733243
 09/02  06:00:00,999.667740128,97.2753602119,513.397704676,0.0,65.1572554096,176.889270242,242.12496088,205.134105248,28.3233498048,8.66750582762
 09/02  07:00:00,1117.09582116,103.439799393,513.618202405,0.0,109.682768182,220.96816451,324.926680189,273.774400328,42.4850247072,8.66725515365
 09/02  08:00:00,1127.60990975,102.820470426,515.598960844,0.0,109.682768182,220.96816451,286.502574107,221.163629015,56.6466996096,8.69224548306
 09/02  09:00:00,1251.45062603,108.534278828,523.07585451,0.0,131.945524568,266.955817592,226.595826192,166.699042996,42.4850247072,17.4117584887
 09/02  10:00:00,1264.85288155,111.140589342,525.625614925,0.0,131.945524568,274.45309292,224.184557948,135.921651047,70.808374512,17.4545323895
 09/02  11:00:00,1267.69129656,112.97634173,525.59305919,0.0,131.945524568,274.45309292,207.8331943,119.570904407,70.808374512,17.4539153815
 09/02  12:00:00,1236.78882666,114.043120846,525.55530781,0.0,131.945524568,274.45309292,191.385522884,111.841561112,70.808374512,8.73558726037
 09/02  13:00:00,1229.91356282,114.82387012,525.288360501,0.0,131.945524568,266.955817592,181.405186359,107.301482957,56.6466996096,17.4570037922
 09/02  14:00:00,1232.30401887,117.803060387,524.689721123,0.0,131.945524568,266.955817592,150.854162269,90.9134234227,42.4850247072,17.4557141387
 09/02  15:00:00,1135.46426371,97.2753602119,525.111053034,0.0,109.682768182,212.545889182,122.79417683,48.6909730041,56.6466996096,17.4565042165
 09/02  16:00:00,1144.65146052,97.2885643112,527.008544875,0.0,109.682768182,220.04316451,154.826955236,52.4029430696,84.9700494144,17.453962752
 09/02  17:00:00,1102.14266895,97.3528831171,526.822068206,0.0,109.682768182,220.04316451,150.803153904,48.4279297564,84.9700494144,17.405174733
 09/02  18:00:00,1063.36023777,97.3780267451,526.980282602,0.0,100.150657288,199.110933808,160.664744972,67.0283249969,84.9700494144,8.66637056036
 09/02  19:00:00,1064.45427502,97.3109297693,527.073324819,0.0,100.150657288,191.61365848,149.200137645,83.8873101055,56.6466996096,8.6661279303
 09/02  20:00:00,959.483285218,97.2753602119,526.118262572,0.0,55.6251445156,124.558693486,199.031278826,133.717103845,56.6466996096,8.66747537107
 09/02  21:00:00,957.805833629,97.2753602119,525.552253793,0.0,55.6251445156,124.558693486,198.191293254,147.039046376,42.4850247072,8.66722217047
 09/02  22:00:00,948.783543832,97.2753602119,526.306933955,0.0,46.0930336215,124.558693486,199.926316158,162.935989813,28.3233498048,8.66697654059
 09/02  23:00:00,947.510049574,97.2753602119,524.841640904,0.0,46.0930336215,124.558693486,200.414001912,177.585593605,14.1616749024,8.66673340516
 09/02  24:00:00,921.352417093,97.2753602119,515.259858019,0.0,46.0930336215,113.312780494,217.168611706,202.837448384,5.66466996096,8.66649336155
 09/03  01:00:00,909.849867063,97.2753602119,515.244433417,0.0,34.9616554283,113.312780494,227.216842712,212.885828316,5.66466996096,8.66634443523
 09/03  02:00:00,911.092456478,97.2753602119,515.590664113,0.0,34.9616554283,113.312780494,222.429069847,216.744399886,5.66466996096,0.02
 09/03  03:00:00,909.753427189,97.2753602119,515.146581216,0.0,34.9616554283,113.312780494,243.996758393,229.664353536,5.66466996096,8.66773489663
 09/03  04:00:00,919.682856785,97.2753602119,515.071170638,0.0,44.4937663224,113.312780494,242.442197759,228.110037708,5.66466996096,8.66749009032
 09/03  05:00:00,919.244058136,97.2753602119,514.937792228,0.0,44.4937663224,113.312780494,258.690301371,235.861372239,14.1616749024,8.66725422957
 09/03  06:00:00,991.692785595,97.2753602119,514.741040102,0.0,54.0258772165,176.889270242,224.032289078,187.041917979,28.3233498048,8.66702129413
 09/03  07:00:00,987.475296102,97.2753602119,514.842209396,0.0,54.0258772165,184.38654557,232.017665935,180.865851836,42.4850247072,8.66678939215
 09/03  08:00:00,1064.82385132,97.2753602119,515.503911865,0.0,65.1572554096,220.04316451,227.357355661,153.353463804,56.6466996096,17.3571922469
 09/03  09:00:00,1060.98891822,97.2753602119,517.345001295,0.0,65.1572554096,212.545889182,188.693564925,137.497114195,42.4850247072,8.71142602306
 09/03  10:00:00,1068.73198462,97.2753602119,517.667548137,0.0,65.1572554096,220.04316451,219.883942494,131.631100848,70.808374512,17.4444671339
 09/03  11:00:00,1071.25394091,97.2754669779,518.562998103,0.0,65.1572554096,220.04316451,210.031896649,121.777453519,70.808374512,17.4460686183
 09/03  12:00:00,1081.23826509,97.282086229,526.422249696,0.0,65.1572554096,220.04316451,197.789959926,109.534089298,70.808374512,17.4474961156
 09/03  13:00:00,1074.5103725,97.3026268715,526.940697635,0.0,65.1572554096,212.545889182,172.777034071,98.6843601616,56.6466996096,17.4459742994
 09/03  14:00:00,1074.46579421,97.326872862,526.827723059,0.0,65.1572554096,212.545889182,141.031835803,81.1023249991,42.4850247072,17.4444860971
 09/03  15:00:00,1074.58393093,97.3802731317,526.923502549,0.0,65.1572554096,212.545889182,138.629621022,73.2512352642,56.6466996096,8.73168614848
 09/03  16:00:00,1048.51273448,97.4317052314,526.15516745,0.0,65.1572554096,220.04316451,173.590274075,71.1716361955,84.9700494144,17.4485884653
 09/03  17:00:00,1002.50922736,97.4163494121,526.953580213,0.0,54.0258772165,184.38654557,182.026157086,79.6550670527,84.9700494144,17.4010406185
 09/03  18:00:00,971.057991792,97.3461192595,526.047640007,0.0,44.4937663224,163.454314868,201.264898573,107.627730259,84.9700494144,8.66711889946
 09/03  19:00:00,972.718755886,97.3265707504,526.648822012,0.0,44.4937663224,155.95703954,174.883103019,109.569507741,56.6466996096,8.66689566832
