Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  20:00:00,949.216792084,97.3035794454,527.054597555,0.0,44.4937663224,124.558693486,211.302509902,145.989143441,56.6466996096,8.66666685146
 09/03  21:00:00,936.138511355,97.2902303091,518.376106804,0.0,44.4937663224,124.558693486,231.665632263,180.514171146,42.4850247072,8.66643640986
 09/03  22:00:00,921.154925612,97.2853377554,515.145793608,0.0,34.9616554283,124.558693486,240.00822624,203.019547808,28.3233498048,8.66532862748
 09/03  23:00:00,921.010718547,97.2789704115,514.625601232,0.0,34.9616554283,124.558693486,242.752666964,219.923429825,14.1616749024,8.66756223719
 09/03  24:00:00,904.924831927,97.2753602119,513.477041007,0.0,34.9616554283,113.312780494,263.619040398,249.287044749,5.66466996096,8.66732568726
 09/04  01:00:00,905.145670335,97.2754613297,513.613926278,0.0,34.9616554283,113.312780494,270.955038191,256.62318142,5.66466996096,8.6671868098
 09/04  02:00:00,903.169396247,97.2753602119,512.689790752,0.0,34.9616554283,113.312780494,292.817386297,278.485733281,5.66466996096,8.66698305463
 09/04  03:00:00,903.523954584,97.2753602119,513.285046863,0.0,34.9616554283,113.312780494,303.828368991,289.496931336,5.66466996096,8.66676769308
 09/04  04:00:00,915.24497506,97.2753602119,514.008673587,0.0,44.4937663224,113.312780494,292.197800839,277.866582041,5.66466996096,8.66654883675
 09/04  05:00:00,915.332190286,97.2753602119,513.755907309,0.0,44.4937663224,113.312780494,297.713602965,278.611728305,14.1616749024,4.94019975797
 09/04  06:00:00,988.615894028,97.2753602119,513.838350752,0.0,54.0258772165,176.889270242,253.345378301,221.276967228,28.3233498048,3.74506126866
 09/04  07:00:00,985.618608529,97.2753602119,514.376392257,0.0,54.0258772165,184.38654557,260.860209657,209.707483638,42.4850247072,8.66770131196
 09/04  08:00:00,1061.14300776,97.2753602119,514.243570022,0.0,65.1572554096,220.04316451,268.368890921,194.363073996,56.6466996096,17.3591173151
 09/04  09:00:00,1055.65331464,97.2753602119,515.10495709,0.0,65.1572554096,212.545889182,221.177447311,169.982260633,42.4850247072,8.71016197092
 09/04  10:00:00,1065.40693868,97.2753602119,515.752381583,0.0,65.1572554096,220.04316451,242.717330376,154.462466192,70.808374512,17.4464896722
 09/04  11:00:00,1073.45733474,97.2759305808,519.998313912,0.0,65.1572554096,220.04316451,226.025054562,137.771573572,70.808374512,17.4451064778
 09/04  12:00:00,1081.52003513,97.2909364568,526.649027548,0.0,65.1572554096,220.04316451,211.706029476,123.450876458,70.808374512,17.4467785066
 09/04  13:00:00,1074.52206334,97.3053347329,527.044066854,0.0,65.1572554096,212.545889182,198.183498024,124.088561209,56.6466996096,17.4482372045
 09/04  14:00:00,1073.85458964,97.3184134244,526.494227896,0.0,65.1572554096,212.545889182,175.782868865,115.851102766,42.4850247072,17.4467413915
 09/04  15:00:00,1074.22842108,97.3261263345,526.719725555,0.0,65.1572554096,212.545889182,175.733606011,101.641616548,56.6466996096,17.4452898534
 09/04  16:00:00,1048.98873999,97.3577497537,526.817520233,0.0,65.1572554096,220.04316451,188.790500135,95.0883485194,84.9700494144,8.73210220079
 09/04  17:00:00,1002.25928291,97.3664573755,526.844190765,0.0,54.0258772165,184.38654557,204.710118018,102.336729898,84.9700494144,17.4033387053
 09/04  18:00:00,971.829537002,97.3666462305,526.859133645,0.0,44.4937663224,163.454314868,215.013370732,121.376662628,84.9700494144,8.66665868952
 09/04  19:00:00,972.964852713,97.3214882167,526.933396417,0.0,44.4937663224,155.95703954,197.477776319,132.164632632,56.6466996096,8.6664440778
 09/04  20:00:00,948.130101202,97.300642031,526.251748446,0.0,44.4937663224,124.558693486,233.549123104,168.234594575,56.6466996096,8.66782891915
 09/04  21:00:00,943.675011475,97.295639505,523.406115165,0.0,44.4937663224,124.558693486,229.460490077,178.307871207,42.4850247072,8.66759416264
 09/04  22:00:00,930.89217017,97.2886644446,521.730038921,0.0,34.9616554283,124.558693486,238.248035878,201.257317246,28.3233498048,8.66736882684
 09/04  23:00:00,920.981324502,97.2795632426,514.6803351,0.0,34.9616554283,124.558693486,252.043360881,229.214539421,14.1616749024,8.66714655853
 09/04  24:00:00,907.391142739,97.2753602119,514.700831141,0.0,34.9616554283,113.312780494,262.368975817,248.037377572,5.66466996096,8.66692828393
 09/05  01:00:00,918.599807534,97.2753602119,514.640692514,0.0,46.0930336215,113.312780494,269.470439551,255.138978029,5.66466996096,8.66679156047
 09/05  02:00:00,918.962095497,97.2753677981,514.769080713,0.0,46.0930336215,113.312780494,274.914823959,260.58354806,5.66466996096,8.6666059375
 09/05  03:00:00,918.522222443,97.2753602119,514.567543441,0.0,46.0930336215,113.312780494,285.140228508,270.80754192,5.66466996096,8.66801662713
 09/05  04:00:00,1010.87858853,97.2753602119,514.012847094,0.0,100.150657288,148.969399434,280.761018365,266.428555019,5.66466996096,8.66779338409
 09/05  05:00:00,1010.70480528,98.3328166237,513.284493699,0.0,100.150657288,149.894399434,502.016785509,479.187530923,14.1616749024,8.66757968299
 09/05  06:00:00,1241.99122564,101.438049962,512.903885156,0.0,176.471037341,302.612436532,341.615948935,304.625230949,28.3233498048,8.66736818092
 09/05  07:00:00,1359.5140906,105.533230729,513.280313809,0.0,243.2593065,310.10971186,313.580829982,262.380386649,42.4850247072,8.71541862543
 09/05  08:00:00,1410.60216943,108.667986684,519.870239893,0.0,243.2593065,310.10971186,282.011989178,207.905910484,56.6466996096,17.4593790843
 09/05  09:00:00,1454.15060159,112.360093553,524.864431022,0.0,243.2593065,302.612436532,227.568356445,167.584167268,42.4850247072,17.4991644699
 09/05  10:00:00,1464.8106981,116.248963924,524.07681498,0.0,243.2593065,310.10971186,237.38551363,140.248224448,70.808374512,26.3289146695
 09/05  11:00:00,1470.325901,120.452777436,524.359296586,0.0,243.2593065,310.10971186,215.427566443,118.263401416,70.808374512,26.3557905147
 09/05  12:00:00,1433.07522727,125.467447422,523.813889319,0.0,243.2593065,310.10971186,186.42678558,98.095197972,70.808374512,17.5232130961
 09/05  13:00:00,1474.85694873,134.846553984,522.869859455,0.0,243.2593065,302.612436532,154.726762512,71.725511039,56.6466996096,26.3545518631
 09/05  14:00:00,1483.85680115,144.517027247,522.180916388,0.0,243.2593065,302.612436532,119.81229441,51.0037066955,42.4850247072,26.3235630072
 09/05  15:00:00,1491.13148213,152.369954907,521.611629725,0.0,243.2593065,302.612436532,113.934847429,39.752376756,56.6466996096,17.5357710635
 09/05  16:00:00,1502.83233966,158.826237465,520.209901696,0.0,243.2593065,310.10971186,132.280766022,29.8260786595,84.9700494144,17.4846379479
 09/05  17:00:00,1505.66826869,161.739768596,520.123293342,0.0,243.2593065,310.10971186,126.156033287,23.8086510917,84.9700494144,17.377332781
 09/05  18:00:00,1179.82892668,97.3734012629,524.219834099,0.0,166.938926447,199.110933808,126.825273007,33.1744199168,84.9700494144,8.68080367605
 09/05  19:00:00,1182.54470522,97.3641307799,526.805887892,0.0,166.938926447,191.61365848,118.788776628,53.4601875268,56.6466996096,8.68188949205
 09/05  20:00:00,1055.5030587,97.2946334009,526.064625316,0.0,100.150657288,124.558693486,177.290579395,111.962827219,56.6466996096,8.6810525662
 09/05  21:00:00,1004.9972621,97.2850920307,518.822033583,0.0,100.150657288,124.558693486,208.731659803,157.577381817,42.4850247072,8.66925327912
 09/05  22:00:00,926.772913299,97.2758405449,512.267569674,0.0,46.0930336215,124.558693486,241.761526526,204.770689249,28.3233498048,8.66748747262
 09/05  23:00:00,927.13993169,97.2753602119,512.621020924,0.0,46.0930336215,124.558693486,248.200256025,225.37130799,14.1616749024,8.66727313176
 09/05  24:00:00,914.191253883,97.2753602119,512.870504391,0.0,46.0930336215,113.312780494,262.139272724,247.807536887,5.66466996096,8.66706587643
 09/06  01:00:00,915.106945514,97.2753602119,513.463858823,0.0,46.0930336215,113.312780494,268.278062272,253.946466874,5.66466996096,8.66692543744
 09/06  02:00:00,915.599919416,97.2753602119,513.563970388,0.0,46.0930336215,113.312780494,273.234022853,258.902593376,5.66466996096,8.66675951587
 09/06  03:00:00,914.227507086,97.2753602119,512.740890943,0.0,46.0930336215,113.312780494,289.508631394,275.178411271,5.66466996096,8.6655501622
 09/06  04:00:00,1003.21668304,97.2753602119,512.153171643,0.0,100.150657288,148.969399434,292.43616025,278.103512,5.66466996096,8.6679782884
 09/06  05:00:00,1009.44194638,102.741935657,511.821628221,0.0,100.150657288,149.894399434,437.632387141,414.802935092,14.1616749024,8.66777714625
 09/06  06:00:00,1245.6968262,109.079136425,511.296245527,0.0,176.471037341,302.612436532,325.148191396,288.157265022,28.3233498048,8.66757657
 09/06  07:00:00,1364.36816713,113.677687387,511.287111038,0.0,243.2593065,310.10971186,309.899991207,250.006960814,42.4850247072,17.4080056857
 09/06  08:00:00,1404.99405778,115.267404387,512.015397177,0.0,243.2593065,310.10971186,294.878614819,223.921756554,56.6466996096,14.310158655
 09/06  09:00:00,1443.96547843,117.26114204,514.459007669,0.0,243.2593065,302.612436532,262.192982852,199.057554989,42.4850247072,20.6504031558
 09/06  10:00:00,1461.72149202,121.740639647,518.009417328,0.0,243.2593065,310.10971186,251.931339418,163.564951653,70.808374512,17.5580132532
 09/06  11:00:00,1475.04462257,126.526117375,523.011105916,0.0,243.2593065,310.10971186,234.069844543,136.90307572,70.808374512,26.3583943115
 09/06  12:00:00,1435.39707557,129.187813242,522.459973561,0.0,243.2593065,310.10971186,221.989970569,124.908262612,70.808374512,26.2733334448
 09/06  13:00:00,1471.98187431,133.070140403,521.804341647,0.0,243.2593065,302.612436532,182.943714708,108.721293049,56.6466996096,17.5757220495
 09/06  14:00:00,1476.82338453,138.590920373,521.106454575,0.0,243.2593065,302.612436532,158.945481926,90.1344920944,42.4850247072,26.3259651243
 09/06  15:00:00,1480.06909757,142.703346664,520.291939861,0.0,243.2593065,302.612436532,153.793959514,79.6112301156,56.6466996096,17.5360297884
 09/06  16:00:00,1487.03901096,143.78489906,519.567146303,0.0,243.2593065,310.10971186,190.282669342,79.0979294688,84.9700494144,26.2146904592
 09/06  17:00:00,1486.54933577,143.553673173,519.333002048,0.0,243.2593065,310.10971186,174.655489568,80.9867344088,84.9700494144,8.69870574459
 09/06  18:00:00,1164.16856208,97.2753602119,513.664825796,0.0,166.938926447,199.110933808,198.61236713,104.9612715,84.9700494144,8.68104621598
 09/06  19:00:00,1158.9849972,97.2753602119,511.382466294,0.0,166.938926447,191.61365848,211.801862456,146.472994799,56.6466996096,8.68216804776
 09/06  20:00:00,1029.75914591,97.2753602119,510.661682697,0.0,100.150657288,124.558693486,289.204654909,223.02385048,56.6466996096,9.53410481951
 09/06  21:00:00,990.753069411,97.2753602119,511.453466812,0.0,100.150657288,124.558693486,310.287377909,259.983771592,42.4850247072,7.8185816096
 09/06  22:00:00,935.475767745,97.2753602119,522.209126321,0.0,46.0930336215,124.558693486,334.825042355,297.833589313,28.3233498048,8.66810323778
 09/06  23:00:00,945.899973781,97.2753602119,530.980325432,0.0,46.0930336215,124.558693486,337.947131422,315.117561934,14.1616749024,8.66789458563
 09/06  24:00:00,945.151470232,97.2753602119,541.026894687,0.0,46.0930336215,113.312780494,343.160320174,328.82781747,5.66466996096,8.66783274342
 09/07  01:00:00,946.351374486,97.2753602119,542.261967117,0.0,46.0930336215,113.312780494,350.762545936,336.430335039,5.66466996096,8.66754093617
 09/07  02:00:00,946.128431633,97.2753602119,542.065892906,0.0,46.0930336215,113.312780494,358.507428104,344.175354647,5.66466996096,8.66740349625
 09/07  03:00:00,941.516436222,97.2753602119,537.688889353,0.0,46.0930336215,113.312780494,363.583095682,349.251193991,5.66466996096,8.66723173013
 09/07  04:00:00,1027.80500399,97.2753602119,534.019722599,0.0,100.150657288,148.969399434,349.721051578,335.389332204,5.66466996096,8.66704941287
 09/07  05:00:00,1033.27195919,103.775879737,531.331205894,0.0,100.150657288,149.894399434,458.666514899,435.836332992,14.1616749024,8.66850700443
 09/07  06:00:00,1262.2217495,109.67377473,525.899653993,0.0,176.471037341,302.612436532,367.165911633,330.175938342,28.3233498048,8.66662348596
 09/07  07:00:00,1369.46089921,114.918894801,516.993177188,0.0,243.2593065,310.10971186,365.891279136,305.994535069,42.4850247072,17.4117193605
 09/07  08:00:00,1400.42233644,116.747560153,509.938173884,0.0,243.2593065,310.10971186,348.346448034,274.238119956,56.6466996096,17.4616284688
 09/07  09:00:00,1437.48071817,117.97040987,510.717828544,0.0,243.2593065,302.612436532,293.413149073,233.429144861,42.4850247072,17.4989795051
 09/07  10:00:00,1450.4925622,119.365399928,512.660248611,0.0,243.2593065,310.10971186,300.089689657,202.954471697,70.808374512,26.3268434477
 09/07  11:00:00,1460.65521902,123.467553172,515.299515675,0.0,243.2593065,310.10971186,254.191808603,165.804503495,70.808374512,17.5789305954
 09/07  12:00:00,1432.59952495,128.956366815,520.604564543,0.0,243.2593065,310.10971186,232.471868542,135.386244588,70.808374512,26.2772494428
 09/07  13:00:00,1472.73399532,133.938783603,521.705614801,0.0,243.2593065,302.612436532,196.551614574,113.55051347,56.6466996096,26.3544014948
 09/07  14:00:00,1476.15563942,138.221568152,520.835901994,0.0,243.2593065,302.612436532,158.914771558,98.8719870563,42.4850247072,17.5577597947
 09/07  15:00:00,1479.89038297,142.917815696,519.917888039,0.0,243.2593065,302.612436532,167.698137844,84.7550143334,56.6466996096,26.2964239007
 09/07  16:00:00,1491.94110029,149.611048072,518.654136881,0.0,243.2593065,310.10971186,171.25502876,68.7981081025,84.9700494144,17.4868712434
 09/07  17:00:00,1493.95205899,151.333582971,518.947709067,0.0,243.2593065,310.10971186,158.37140104,64.7023087474,84.9700494144,8.69904287838
 09/07  18:00:00,1168.55693902,97.2753602119,516.437776928,0.0,166.938926447,199.110933808,210.858095308,108.544199075,84.9700494144,17.3438468185
 09/07  19:00:00,1158.16908815,97.2753602119,510.705774896,0.0,166.938926447,191.61365848,218.589441916,153.2607005,56.6466996096,8.68204180694
 09/07  20:00:00,1029.81402015,97.2753602119,510.725421241,0.0,100.150657288,124.558693486,290.814938797,225.486996152,56.6466996096,8.68124303479
 09/07  21:00:00,989.566473728,97.2753602119,510.625864806,0.0,100.150657288,124.558693486,302.998889407,251.844741474,42.4850247072,8.66912322504
 09/07  22:00:00,924.967880297,97.2753602119,512.908562678,0.0,46.0930336215,124.558693486,324.370216258,287.379524632,28.3233498048,8.66734182065
 09/07  23:00:00,932.230160024,97.2753602119,518.390367276,0.0,46.0930336215,124.558693486,324.269968986,301.44113961,14.1616749024,8.66715447358
 09/07  24:00:00,924.186614672,97.2753602119,522.255277725,0.0,46.0930336215,113.312780494,331.524841864,317.193201552,5.66466996096,8.66697035196
 09/08  01:00:00,930.358866959,97.2753602119,527.9218396,0.0,46.0930336215,113.312780494,344.241858496,329.910317088,5.66466996096,8.66687144659
 09/08  02:00:00,933.766150958,97.2753602119,530.92275243,0.0,46.0930336215,113.312780494,353.928824493,339.595812145,5.66466996096,8.66834238703
 09/08  03:00:00,937.071549743,97.2753602119,533.918029576,0.0,46.0930336215,113.312780494,363.599177715,349.266346955,5.66466996096,8.66816079975
 09/08  04:00:00,1035.14404846,97.2753602119,537.54613185,0.0,100.150657288,148.969399434,351.495776432,337.163123504,5.66466996096,8.66798296715
 09/08  05:00:00,1035.63611263,103.965027188,530.737676803,0.0,100.150657288,149.894399434,451.041682446,428.212198307,14.1616749024,8.667809236
 09/08  06:00:00,1260.32218967,110.060084167,522.646182326,0.0,176.471037341,302.612436532,361.214742501,324.223759387,28.3233498048,8.66763330929
 09/08  07:00:00,1365.29819559,115.172527833,513.063016596,0.0,243.2593065,310.10971186,350.21900483,299.017989033,42.4850247072,8.71599108938
 09/08  08:00:00,1403.30757283,116.709092952,511.38630736,0.0,243.2593065,310.10971186,331.36606301,257.258422544,56.6466996096,17.4609408557
 09/08  09:00:00,1442.96165447,117.89199074,513.683992876,0.0,243.2593065,302.612436532,279.71035441,219.724215467,42.4850247072,17.5011142361
 09/08  10:00:00,1456.09291949,121.05922063,514.687505141,0.0,243.2593065,310.10971186,285.351912687,188.211138802,70.808374512,26.3323993728
 09/08  11:00:00,1465.7792622,125.210189815,517.534833343,0.0,243.2593065,310.10971186,255.871675037,158.707929392,70.808374512,26.3553711334
 09/08  12:00:00,1435.15461004,130.133151139,521.506065051,0.0,243.2593065,310.10971186,222.303705072,133.973870222,70.808374512,17.5214603375
 09/08  13:00:00,1476.11634909,138.03323021,521.132543249,0.0,243.2593065,302.612436532,184.826086793,101.819935908,56.6466996096,26.3594512754
 09/08  14:00:00,1485.19987018,147.832229548,520.36986868,0.0,243.2593065,302.612436532,137.131475478,68.318181046,42.4850247072,26.3282697249
 09/08  15:00:00,1490.3948997,153.463167114,519.889685636,0.0,243.2593065,302.612436532,129.491760787,55.3060929628,56.6466996096,17.538968215
 09/08  16:00:00,1500.76165928,158.556444567,518.506317617,0.0,243.2593065,310.10971186,149.301096276,46.8450307427,84.9700494144,17.4860161186
 09/08  17:00:00,1505.36367015,163.57579031,518.131845462,0.0,243.2593065,310.10971186,143.256958306,40.90684197,84.9700494144,17.3800669211
 09/08  18:00:00,1179.0667285,97.2753602119,523.697831293,0.0,166.938926447,199.110933808,171.889377971,78.237252431,84.9700494144,8.68207612587
 09/08  19:00:00,1171.72112191,97.2753602119,519.495483301,0.0,166.938926447,191.61365848,184.733328323,119.405344916,56.6466996096,8.6812837979
 09/08  20:00:00,1032.16220754,97.2753602119,511.593433272,0.0,100.150657288,124.558693486,258.627603063,193.298462781,56.6466996096,8.68244067297
 09/08  21:00:00,992.691476711,97.2753602119,512.107474516,0.0,100.150657288,124.558693486,261.200744817,210.046787209,42.4850247072,8.66893290033
 09/08  22:00:00,925.782621385,97.2753602119,512.441788161,0.0,46.0930336215,124.558693486,269.194203648,232.203614605,28.3233498048,8.66723923875
 09/08  23:00:00,924.963260226,97.2753602119,511.768602553,0.0,46.0930336215,124.558693486,280.296928911,257.468187496,14.1616749024,8.6670665124
 09/08  24:00:00,912.474371581,97.2753602119,512.287938611,0.0,46.0930336215,113.312780494,294.628342114,280.295828519,5.66466996096,8.66784363406
 09/09  01:00:00,912.84136442,97.2753602119,512.602886158,0.0,46.0930336215,113.312780494,302.88665407,288.553573768,5.66466996096,8.66841034015
 09/09  02:00:00,912.597002739,97.2753602119,512.479299578,0.0,46.0930336215,113.312780494,313.760936987,299.427995749,5.66466996096,8.6682712766
 09/09  03:00:00,912.646122433,97.2753602119,512.578532202,0.0,46.0930336215,113.312780494,321.943917772,307.611133023,5.66466996096,8.66811478792
 09/09  04:00:00,921.7908681,97.2753602119,511.771334541,0.0,55.6251445156,113.312780494,325.957501033,311.624878109,5.66466996096,8.66795296274
 09/09  05:00:00,922.316269632,97.2753602119,511.911497587,0.0,55.6251445156,113.312780494,351.732249809,328.902785335,14.1616749024,8.66778957181
 09/09  06:00:00,1003.93898984,97.2753602119,519.060657328,0.0,65.1572554096,176.889270242,319.558085592,282.567109998,28.3233498048,8.66762578945
 09/09  07:00:00,1121.32567734,101.607933484,521.611028534,0.0,109.682768182,220.96816451,414.9076359,363.755144022,42.4850247072,8.66746717143
 09/09  08:00:00,1125.42602518,101.265679795,520.378662959,0.0,109.682768182,220.96816451,392.964359124,327.62375345,56.6466996096,8.69390606417
 09/09  09:00:00,1227.64858099,104.483257614,513.067483284,0.0,131.945524568,266.955817592,340.797352312,280.897505115,42.4850247072,17.4148224893
 09/09  10:00:00,1238.68370002,105.01351083,514.081783449,0.0,131.945524568,274.45309292,322.851380733,234.585469688,70.808374512,17.4575365332
 09/09  11:00:00,1246.47167147,105.843792856,515.559462282,0.0,131.945524568,274.45309292,279.4907349,191.225238039,70.808374512,17.4571223489
 09/09  12:00:00,1223.29815624,107.313159997,520.628185858,0.0,131.945524568,274.45309292,257.682912896,169.416859964,70.808374512,17.4576784198
 09/09  13:00:00,1222.76615624,108.666947704,524.594281064,0.0,131.945524568,266.955817592,231.415558607,157.308279901,56.6466996096,17.4605790969
 09/09  14:00:00,1222.90567017,110.115507339,523.472913834,0.0,131.945524568,266.955817592,206.840912485,146.896238599,42.4850247072,17.4596491781
 09/09  15:00:00,1118.98120998,97.2753602119,514.427396162,0.0,109.682768182,212.545889182,168.678842412,94.5729503853,56.6466996096,17.4591924168
 09/09  16:00:00,1129.22873123,97.2753602119,516.107944827,0.0,109.682768182,220.04316451,191.46617736,89.0375717068,84.9700494144,17.4585562392
 09/09  17:00:00,1096.50219006,97.2753602119,522.985736377,0.0,109.682768182,220.04316451,180.017013359,86.3335451309,84.9700494144,8.71341881372
 09/09  18:00:00,1049.84642068,97.2776145759,517.759662621,0.0,100.150657288,199.110933808,210.871197288,117.232998333,84.9700494144,8.66814954007
 09/09  19:00:00,1044.10177855,97.2753602119,513.735944792,0.0,100.150657288,191.61365848,211.748258001,146.433574705,56.6466996096,8.66798368621
 09/09  20:00:00,939.710294271,97.2753602119,514.057809578,0.0,55.6251445156,124.558693486,261.425095745,196.110424068,56.6466996096,8.66797206675
 09/09  21:00:00,941.637141396,97.2753602119,514.992983847,0.0,55.6251445156,124.558693486,244.966538472,193.813869287,42.4850247072,8.66764447773
 09/09  22:00:00,934.456338345,97.2753602119,516.08173578,0.0,46.0930336215,124.558693486,238.670706064,201.679868131,28.3233498048,8.66748812806
 09/09  23:00:00,935.131834155,97.2753602119,515.851769833,0.0,46.0930336215,124.558693486,234.320324054,211.491322458,14.1616749024,8.66732669329
 09/09  24:00:00,920.445244029,97.2753602119,515.103515977,0.0,46.0930336215,113.312780494,243.163706117,228.83091871,5.66466996096,8.6681174466
 09/10  01:00:00,908.474821571,97.2753602119,514.768196717,0.0,34.9616554283,113.312780494,254.989342078,240.657617814,5.66466996096,8.66705430341
 09/10  02:00:00,908.948368647,97.2753602119,514.993921519,0.0,34.9616554283,113.312780494,261.204534012,246.871282129,5.66466996096,8.66858192219
 09/10  03:00:00,909.087969284,97.2753602119,515.030756986,0.0,34.9616554283,113.312780494,268.008580961,253.675478587,5.66466996096,8.66843241296
 09/10  04:00:00,919.125140243,97.2753602119,514.910670318,0.0,44.4937663224,113.312780494,266.02565148,251.692700631,5.66466996096,8.66828088833
 09/10  05:00:00,919.512791923,97.2753602119,515.155901519,0.0,44.4937663224,113.312780494,277.432953851,254.603150122,14.1616749024,8.66812882656
 09/10  06:00:00,993.749514184,97.2753602119,515.507811353,0.0,54.0258772165,176.889270242,233.119673544,196.128347051,28.3233498048,8.66797668755
 09/10  07:00:00,989.37554605,97.2753602119,515.485175761,0.0,54.0258772165,184.38654557,244.422885734,193.270036412,42.4850247072,8.66782461425
 09/10  08:00:00,1066.58410752,97.2753602119,516.130249733,0.0,65.1572554096,220.04316451,235.796783709,170.459387558,56.6466996096,8.69069654184
 09/10  09:00:00,1064.22894581,97.2753602119,519.659057356,0.0,65.1572554096,212.545889182,210.567023736,150.67723208,42.4850247072,17.4047669495
 09/10  10:00:00,1080.19463298,97.2753602119,525.656679122,0.0,65.1572554096,220.04316451,222.830328593,134.56973854,70.808374512,17.4522155409
 09/10  11:00:00,1082.56846151,97.2753602119,526.735805331,0.0,65.1572554096,220.04316451,209.787980345,121.528761841,70.808374512,17.4508439924
 09/10  12:00:00,1081.74658131,97.2753602119,526.904419472,0.0,65.1572554096,220.04316451,204.838881345,116.580881499,70.808374512,17.4496253331
 09/10  13:00:00,1074.32480558,97.276217644,526.876214309,0.0,65.1572554096,212.545889182,186.783952834,112.688830826,56.6466996096,17.4484223991
 09/10  14:00:00,1074.28385917,97.2913718116,526.798761894,0.0,65.1572554096,212.545889182,161.774280581,101.842034227,42.4850247072,17.4472216472
 09/10  15:00:00,1074.47213576,97.3012016038,527.015003405,0.0,65.1572554096,212.545889182,162.091357814,96.7083310656,56.6466996096,8.73632713876
 09/10  16:00:00,1049.062081,97.3014470572,526.980956972,0.0,65.1572554096,220.04316451,201.818868007,99.3972252916,84.9700494144,17.4515933007
 09/10  17:00:00,1001.71957814,97.2899782801,526.593971794,0.0,54.0258772165,184.38654557,211.311087161,108.937012697,84.9700494144,17.4040250496
 09/10  18:00:00,966.112883091,97.2837188582,523.085998728,0.0,44.4937663224,163.454314868,230.013901766,136.37569897,84.9700494144,8.66815338168
 09/10  19:00:00,958.904878113,97.2762266041,517.06659384,0.0,44.4937663224,155.95703954,221.782972449,156.46826362,56.6466996096,8.66800921987
 09/10  20:00:00,933.312638629,97.2753602119,515.665781869,0.0,44.4937663224,124.558693486,257.435161461,192.120602252,56.6466996096,8.66785959888
 09/10  21:00:00,931.848470559,97.2753602119,515.373249131,0.0,44.4937663224,124.558693486,254.672683322,203.519950242,42.4850247072,8.66770837313
 09/10  22:00:00,920.741469599,97.2753602119,515.202239702,0.0,34.9616554283,124.558693486,261.474016709,224.483110164,28.3233498048,8.66755674016
 09/10  23:00:00,921.244307521,97.2753602119,514.972256993,0.0,34.9616554283,124.558693486,259.630059473,236.800979499,14.1616749024,8.6674050712
 09/10  24:00:00,905.712415938,97.2753602119,513.913022722,0.0,34.9616554283,113.312780494,277.326019933,262.994093487,5.66466996096,8.66725648506
 09/11  01:00:00,915.314338676,97.2753602119,513.14898814,0.0,46.0930336215,113.312780494,293.923565327,279.591698512,5.66466996096,8.66719685456
 09/11  02:00:00,913.012744668,97.2753602119,512.280895603,0.0,46.0930336215,113.312780494,320.692671298,306.35928746,5.66466996096,8.66871387689
 09/11  03:00:00,911.698068158,97.2753602119,511.920949502,0.0,46.0930336215,113.312780494,346.146649866,331.813406943,5.66466996096,8.66857296185
 09/11  04:00:00,1002.2526502,97.2753602119,511.934196326,0.0,100.150657288,148.969399434,340.751994411,326.418891972,5.66466996096,8.66843247833
 09/11  05:00:00,1005.93797191,98.4708271848,513.121836538,0.0,100.150657288,149.894399434,512.190921602,489.360951635,14.1616749024,8.66829506528
 09/11  06:00:00,1238.26709948,101.711973239,512.836783703,0.0,176.471037341,302.612436532,364.092930942,327.101426051,28.3233498048,8.66815508611
 09/11  07:00:00,1353.45689119,105.748005187,511.261964665,0.0,243.2593065,310.10971186,345.213863298,294.011994716,42.4850247072,8.71684387404
 09/11  08:00:00,1395.78657152,107.635825939,512.038957816,0.0,243.2593065,310.10971186,325.509990043,251.400254222,56.6466996096,17.4630362114
 09/11  09:00:00,1437.63539545,109.852528831,514.571361414,0.0,243.2593065,302.612436532,275.004640045,206.276492992,42.4850247072,26.2431223459
 09/11  10:00:00,1452.49996884,112.367515063,518.494939358,0.0,243.2593065,310.10971186,273.431564599,185.0638694,70.808374512,17.5593206869
 09/11  11:00:00,1457.64255394,114.625636148,519.760716776,0.0,243.2593065,310.10971186,267.659282796,170.490344492,70.808374512,26.3605637918
 09/11  12:00:00,1425.53626888,118.365228163,523.590269778,0.0,243.2593065,310.10971186,232.948918893,144.615508012,70.808374512,17.5250363697
 09/11  13:00:00,1463.10274648,122.458380328,523.598139098,0.0,243.2593065,302.612436532,205.192466584,122.185021489,56.6466996096,26.3607454853
 09/11  14:00:00,1468.69910976,128.746876,522.875531591,0.0,243.2593065,302.612436532,164.119466498,95.304899241,42.4850247072,26.3295425497
 09/11  15:00:00,1474.36345227,135.307623023,522.005899378,0.0,243.2593065,302.612436532,151.046233,76.8584484052,56.6466996096,17.5410849855
 09/11  16:00:00,1485.05071325,140.86352686,520.510493013,0.0,243.2593065,310.10971186,178.118917191,66.9266227732,84.9700494144,26.2222450033
 09/11  17:00:00,1491.16696022,147.182086033,520.332801765,0.0,243.2593065,310.10971186,151.102772864,57.4332362408,84.9700494144,8.69948720854
 09/11  18:00:00,1179.58083383,97.2834034101,524.212685036,0.0,166.938926447,199.110933808,166.741539411,73.0897695132,84.9700494144,8.68172048301
 09/11  19:00:00,1178.3331269,97.2850156614,523.584125935,0.0,166.938926447,191.61365848,171.503570219,106.173957005,56.6466996096,8.68291360417
 09/11  20:00:00,1034.90016838,97.2753602119,512.504237268,0.0,100.150657288,124.558693486,254.340821557,180.349443448,56.6466996096,17.3446784986
 09/11  21:00:00,993.687621456,97.2753602119,512.253046052,0.0,100.150657288,124.558693486,254.997484063,203.843553641,42.4850247072,8.66890571533
 09/11  22:00:00,927.044356484,97.2753602119,513.192067269,0.0,46.0930336215,124.558693486,251.23274233,222.889392525,28.3233498048,0.02
 09/11  23:00:00,928.815736551,97.2753602119,513.63143895,0.0,46.0930336215,124.558693486,251.723307691,228.892876359,14.1616749024,8.66875642985
 09/11  24:00:00,915.934453339,97.2753602119,513.498672802,0.0,46.0930336215,113.312780494,258.328239564,243.994832343,5.66466996096,8.66873726062
 09/12  01:00:00,915.664712223,97.2753602119,513.29535312,0.0,46.0930336215,113.312780494,268.084484356,253.751291113,5.66466996096,8.6685232829
 09/12  02:00:00,914.550025002,97.2753602119,512.802501367,0.0,46.0930336215,113.312780494,284.579618255,270.246502803,5.66466996096,8.66844549148
 09/12  03:00:00,913.196877288,97.2753602119,512.384010412,0.0,46.0930336215,113.312780494,307.22640959,292.893406396,5.66466996096,8.66833323331
 09/12  04:00:00,1005.64280496,97.2753602119,511.7007054,0.0,100.150657288,148.969399434,311.013184252,296.680303924,5.66466996096,8.66821036724
 09/12  05:00:00,1011.85134227,102.124963822,512.09205239,0.0,100.150657288,149.894399434,460.133743349,437.303013728,14.1616749024,8.66905471908
 09/12  06:00:00,1247.57252008,108.433725289,513.162711842,0.0,176.471037341,302.612436532,365.278794961,328.286538296,28.3233498048,8.66890686032
 09/12  07:00:00,1360.09746705,113.042973066,510.837730995,0.0,243.2593065,310.10971186,359.132959189,299.236578978,42.4850247072,17.4113555034
 09/12  08:00:00,1402.54212611,114.710256536,511.796945088,0.0,243.2593065,310.10971186,323.031288689,248.918255883,56.6466996096,17.4663331965
 09/12  09:00:00,1440.24358772,116.193262955,512.985517955,0.0,243.2593065,302.612436532,276.952120602,216.967202931,42.4850247072,17.499892964
 09/12  10:00:00,1453.51264723,118.845381619,514.598769187,0.0,243.2593065,310.10971186,284.383986839,187.243852577,70.808374512,26.3317597497
 09/12  11:00:00,1463.59917311,122.931860288,517.687234374,0.0,243.2593065,310.10971186,255.158578049,157.989445393,70.808374512,26.3607581437
 09/12  12:00:00,1435.75778915,129.626126846,522.415870718,0.0,243.2593065,310.10971186,208.412807301,120.078222802,70.808374512,17.5262099866
 09/12  13:00:00,1475.63775341,136.669204057,521.889163382,0.0,243.2593065,302.612436532,176.459864169,93.452855917,56.6466996096,26.3603086423
 09/12  14:00:00,1481.16127266,143.008230442,521.043021653,0.0,243.2593065,302.612436532,145.868377173,77.0532995721,42.4850247072,26.3300528938
 09/12  15:00:00,1484.99314462,148.436754445,519.48940443,0.0,243.2593065,302.612436532,139.793528874,65.602613282,56.6466996096,17.5442159821
 09/12  16:00:00,1494.29564559,152.299831254,518.310764947,0.0,243.2593065,310.10971186,161.298859838,58.8401485155,84.9700494144,17.4886619085
 09/12  17:00:00,1498.51445083,156.613710489,518.24215969,0.0,243.2593065,310.10971186,154.094581173,51.7443548955,84.9700494144,17.3801768629
 09/12  18:00:00,1178.73208623,97.2772567308,523.558556577,0.0,166.938926447,199.110933808,174.667635942,81.0154864232,84.9700494144,8.68210010466
 09/12  19:00:00,1166.87010616,97.2849210501,516.103066468,0.0,166.938926447,191.61365848,181.931579599,116.601562075,56.6466996096,8.68331791445
 09/12  20:00:00,1033.97358519,97.2753602119,512.722874447,0.0,100.150657288,124.558693486,246.19834014,180.86911621,56.6466996096,8.68252432006
 09/12  21:00:00,994.693875785,97.2753602119,513.070150251,0.0,100.150657288,124.558693486,245.16008441,194.007064362,42.4850247072,8.66799534019
 09/12  22:00:00,929.660025381,97.2753602119,514.130115763,0.0,46.0930336215,124.558693486,242.929599763,205.939941899,28.3233498048,8.66630805953
 09/12  23:00:00,929.592951444,97.2753602119,513.662804958,0.0,46.0930336215,124.558693486,243.757824095,220.92731737,14.1616749024,8.66883182195
 09/12  24:00:00,915.815419533,97.2753602119,513.245766983,0.0,46.0930336215,113.312780494,254.836815207,240.50344111,5.66466996096,8.6687041355
 09/13  01:00:00,915.008453339,97.2753602119,512.917312507,0.0,46.0930336215,113.312780494,268.495722878,254.162400539,5.66466996096,8.66865237836
 09/13  02:00:00,915.207498706,97.2753602119,513.134260742,0.0,46.0930336215,113.312780494,278.15205884,263.818815653,5.66466996096,8.66857322611
 09/13  03:00:00,913.088212641,97.2753602119,512.118923594,0.0,46.0930336215,113.312780494,301.709351179,287.376212021,5.66466996096,8.66846919677
 09/13  04:00:00,1002.28896574,97.2753602119,511.705151454,0.0,100.150657288,148.969399434,305.996163809,291.66313631,5.66466996096,8.66835753823
 09/13  05:00:00,1010.57979155,104.462897436,511.457788813,0.0,100.150657288,149.894399434,425.543027306,402.713103551,14.1616749024,8.66824885217
 09/13  06:00:00,1247.48964989,110.612506968,511.441116496,0.0,176.471037341,302.612436532,320.491742571,283.500258198,28.3233498048,8.66813456789
 09/13  07:00:00,1367.01131748,115.881162982,511.492469274,0.0,243.2593065,310.10971186,306.377392133,246.480648954,42.4850247072,17.4117184714
 09/13  08:00:00,1407.0558306,117.58719393,512.140198496,0.0,243.2593065,310.10971186,302.287871388,228.177554479,56.6466996096,17.4636172995
 09/13  09:00:00,1444.39823279,119.056091135,513.589546214,0.0,243.2593065,302.612436532,265.865782658,205.875274777,42.4850247072,17.5054831742
 09/13  10:00:00,1455.45247134,121.660818969,513.816807898,0.0,243.2593065,310.10971186,280.740423224,183.599209999,70.808374512,26.3328387126
 09/13  11:00:00,1465.5093998,125.887833627,516.819730153,0.0,243.2593065,310.10971186,243.484163622,155.092329199,70.808374512,17.5834599118
 09/13  12:00:00,1438.01467886,133.002648125,521.375080478,0.0,243.2593065,310.10971186,215.187144948,118.09510461,70.808374512,26.2836658261
 09/13  13:00:00,1481.66012518,143.803875859,520.79076342,0.0,243.2593065,302.612436532,162.772265323,79.7632031754,56.6466996096,26.3623625377
 09/13  14:00:00,1491.01030521,154.029172793,519.921626855,0.0,243.2593065,302.612436532,110.321725383,50.2734472807,42.4850247072,17.5632533947
 09/13  15:00:00,1498.64534022,162.038573956,519.570897211,0.0,243.2593065,302.612436532,116.880006785,33.9283485647,56.6466996096,26.304958611
 09/13  16:00:00,1509.61230551,166.684576845,519.236774849,0.0,243.2593065,310.10971186,125.287476575,22.8286852799,84.9700494144,17.4887418805
 09/13  17:00:00,1512.4017281,169.526707251,519.189689437,0.0,243.2593065,310.10971186,119.782414415,17.4318787402,84.9700494144,17.3804862606
 09/13  18:00:00,1179.68868675,97.3095764659,524.262722608,0.0,166.938926447,199.110933808,131.402876669,37.7498480922,84.9700494144,8.68297916258
 09/13  19:00:00,1183.16442069,97.3074700699,526.713859835,0.0,166.938926447,191.61365848,125.644593008,60.3156512213,56.6466996096,8.68224217701
 09/13  20:00:00,1055.98508411,97.283418111,525.801970096,0.0,100.150657288,124.558693486,171.944978762,106.614778756,56.6466996096,8.68350039694
 09/13  21:00:00,1017.4565926,97.2784364019,526.88231239,0.0,100.150657288,124.558693486,183.133989786,131.979363831,42.4850247072,8.66960124774
 09/13  22:00:00,948.914786746,97.2753602119,526.33847024,0.0,46.0930336215,124.558693486,201.013338063,164.022068624,28.3233498048,8.66791963378
 09/13  23:00:00,944.18977132,97.2753602119,522.486995798,0.0,46.0930336215,124.558693486,205.283772956,182.454289238,14.1616749024,8.66780881573
 09/13  24:00:00,921.358194888,97.2753602119,515.155054527,0.0,46.0930336215,113.312780494,219.625416942,205.293047444,5.66466996096,8.66769953685
 09/14  01:00:00,920.019860806,97.2753602119,514.660248181,0.0,46.0930336215,113.312780494,234.5459729,220.213639605,5.66466996096,8.66766333392
 09/14  02:00:00,918.349855919,97.2753602119,514.09056249,0.0,46.0930336215,113.312780494,251.383023499,237.051480705,5.66466996096,8.66687283257
 09/14  03:00:00,917.310173926,97.2753602119,513.727583279,0.0,46.0930336215,113.312780494,266.960313856,252.626494922,5.66466996096,8.66914897334
 09/14  04:00:00,1007.30586292,97.2753602119,513.571445286,0.0,100.150657288,148.969399434,257.965830109,243.632115552,5.66466996096,8.66904459654
 09/14  05:00:00,1019.2713189,106.126556764,513.524864277,0.0,100.150657288,149.894399434,355.680685536,332.850065409,14.1616749024,8.66894522403
 09/14  06:00:00,1255.11908815,112.233442314,513.770291479,0.0,176.471037341,302.612436532,278.80957541,241.817382998,28.3233498048,8.6688426074
 09/14  07:00:00,1375.17001308,118.997438332,514.374129441,0.0,243.2593065,310.10971186,275.727130714,215.829809894,42.4850247072,17.4122961127
 09/14  08:00:00,1423.59527857,124.318544963,517.880500875,0.0,243.2593065,310.10971186,248.073364027,173.964454907,56.6466996096,17.4622095109
 09/14  09:00:00,1472.89945823,134.039788662,521.973161412,0.0,243.2593065,302.612436532,182.208328627,122.219444003,42.4850247072,17.5038599177
 09/14  10:00:00,1488.7815887,143.27273855,521.082235958,0.0,243.2593065,310.10971186,186.05436912,88.9116026936,70.808374512,26.3343919141
 09/14  11:00:00,1495.43348694,149.180126666,520.80287223,0.0,243.2593065,310.10971186,155.000217518,66.6094722749,70.808374512,17.5823707312
 09/14  12:00:00,1458.69694505,154.687296307,520.291085204,0.0,243.2593065,310.10971186,144.691587075,47.6011682535,70.808374512,26.2820443094
 09/14  13:00:00,1497.6685837,160.268822486,520.300728945,0.0,243.2593065,302.612436532,115.212283972,32.2017208648,56.6466996096,26.3638634977
 09/14  14:00:00,1502.71070954,165.507956415,520.078319102,0.0,243.2593065,302.612436532,82.5701068625,22.5226553836,42.4850247072,17.5624267717
 09/14  15:00:00,1507.30635451,170.263109152,519.923667387,0.0,243.2593065,302.612436532,96.9944866467,14.0441053117,56.6466996096,26.3036817255
 09/14  16:00:00,1517.83877859,174.321599941,519.749804855,0.0,243.2593065,310.10971186,109.425453693,6.96391094447,84.9700494144,17.4914933344
 09/14  17:00:00,1519.07217719,175.671835163,519.666230905,0.0,243.2593065,310.10971186,98.2321919845,4.56147568182,84.9700494144,8.70066688828
 09/14  18:00:00,1179.79978661,97.3475790959,524.30511285,0.0,166.938926447,199.110933808,128.081882354,25.7670480081,84.9700494144,17.3447849314
 09/14  19:00:00,1183.06112871,97.3427165044,526.554833354,0.0,166.938926447,191.61365848,110.032837963,44.7023874737,56.6466996096,8.68375088015
 09/14  20:00:00,1055.87185954,97.3050257835,525.677208269,0.0,100.150657288,124.558693486,147.79977749,82.4701046494,56.6466996096,8.68297323129
 09/14  21:00:00,1017.3036021,97.2975429771,526.702885032,0.0,100.150657288,124.558693486,155.857001908,104.701170252,42.4850247072,8.67080694905
 09/14  22:00:00,949.470790637,97.2853434123,526.622267842,0.0,46.0930336215,124.558693486,167.796145156,130.803717279,28.3233498048,8.66907807225
 09/14  23:00:00,950.334334038,97.2767877267,526.709584165,0.0,46.0930336215,124.558693486,175.773211965,152.942567259,14.1616749024,8.66896980379
 09/14  24:00:00,936.697304623,97.2753602119,525.497302362,0.0,46.0930336215,113.312780494,196.118066329,181.784527965,5.66466996096,8.66886840249
 09/15  01:00:00,932.905491563,97.2754477864,523.283081368,0.0,46.0930336215,113.312780494,213.736426157,199.402893687,5.66466996096,8.66886250967
 09/15  02:00:00,918.497149131,97.2753602119,513.813249547,0.0,46.0930336215,113.312780494,248.526691107,234.193220455,5.66466996096,8.66880069122
 09/15  03:00:00,914.931949721,97.2753602119,512.547607395,0.0,46.0930336215,113.312780494,277.914635062,263.581245349,5.66466996096,8.66871975258
 09/15  04:00:00,1010.37889537,97.2753602119,513.622116738,0.0,100.150657288,148.969399434,260.964258082,246.63095515,5.66466996096,8.66863297095
 09/15  05:00:00,1026.66303389,107.789390121,514.971388165,0.0,100.150657288,149.894399434,336.778749298,313.948526035,14.1616749024,8.66854836106
 09/15  06:00:00,1268.03514249,116.756387264,518.22419357,0.0,176.471037341,302.612436532,240.68475417,203.692944813,28.3233498048,8.66845955235
 09/15  07:00:00,1396.01182813,128.332409471,521.688169617,0.0,243.2593065,310.10971186,223.496317883,163.599462161,42.4850247072,17.4118310151
 09/15  08:00:00,1442.52349581,137.303831843,521.648043184,0.0,243.2593065,310.10971186,198.532044754,124.423477874,56.6466996096,17.4618672705
 09/15  09:00:00,1484.05494963,146.282066363,520.887528404,0.0,243.2593065,302.612436532,148.622945825,88.6344308878,42.4850247072,17.5034902298
 09/15  10:00:00,1496.62085336,151.62658182,520.544628904,0.0,243.2593065,310.10971186,150.405295818,62.0306128828,70.808374512,17.5663084234
 09/15  11:00:00,1501.42336713,155.486483078,520.472484951,0.0,243.2593065,310.10971186,142.331860901,45.1562688457,70.808374512,26.367217543
 09/15  12:00:00,1464.96438274,160.801762577,520.40922078,0.0,243.2593065,310.10971186,128.09843168,31.0080254863,70.808374512,26.2820316812
 09/15  13:00:00,1503.31889312,165.848390137,520.355547912,0.0,243.2593065,302.612436532,104.702135249,21.6890067746,56.6466996096,26.3664288648
 09/15  14:00:00,1507.26229573,169.970133496,520.182965883,0.0,243.2593065,302.612436532,75.1470159379,15.0993219361,42.4850247072,17.5626692946
 09/15  15:00:00,1509.25855138,172.510008215,519.659395068,0.0,243.2593065,302.612436532,96.1302355015,13.1796341514,56.6466996096,26.3039017405
 09/15  16:00:00,1516.68207773,174.243442714,518.791495946,0.0,243.2593065,310.10971186,113.453272992,10.9915871555,84.9700494144,17.4916364217
 09/15  17:00:00,1518.43090333,175.656362432,519.16684941,0.0,243.2593065,310.10971186,101.177701487,7.5069530697,84.9700494144,8.70069900303
 09/15  18:00:00,1179.76282693,97.3563183229,524.325469455,0.0,166.938926447,199.110933808,128.586273051,26.2696121707,84.9700494144,17.3466114661
 09/15  19:00:00,1182.2170069,97.3401884982,526.630929934,0.0,166.938926447,191.61365848,114.441861351,49.1114078704,56.6466996096,8.68375387134
 09/15  20:00:00,1055.05495664,97.3075163074,525.677097335,0.0,100.150657288,124.558693486,160.127819127,94.7981148062,56.6466996096,8.68300471075
 09/15  21:00:00,1016.91802556,97.2977862569,526.946136617,0.0,100.150657288,124.558693486,177.205828828,126.049985375,42.4850247072,8.67081874583
 09/15  22:00:00,941.456573209,97.2829342638,521.219485367,0.0,46.0930336215,124.558693486,205.044242153,168.051790126,28.3233498048,8.66910222307
 09/15  23:00:00,932.336322215,97.2761216781,514.297439214,0.0,46.0930336215,124.558693486,214.794369307,191.963686154,14.1616749024,8.66900825077
 09/15  24:00:00,920.099602666,97.2753602119,514.916599202,0.0,46.0930336215,113.312780494,220.094816398,205.761226159,5.66466996096,8.66892027826
 09/16  01:00:00,920.764304212,97.2753602119,515.024511321,0.0,46.0930336215,113.312780494,227.196755687,212.863157126,5.66466996096,8.66892860008
 09/16  02:00:00,919.918549632,97.2753602119,514.674811656,0.0,46.0930336215,113.312780494,240.577642283,226.244092029,5.66466996096,8.66888029289
 09/16  03:00:00,918.275380297,97.2753602119,514.10350608,0.0,46.0930336215,113.312780494,256.98920233,242.65571976,5.66466996096,8.6688126099
 09/16  04:00:00,928.66788085,97.2753602119,514.262441336,0.0,55.6251445156,113.312780494,254.967025695,240.633616725,5.66466996096,8.66873900911
 09/16  05:00:00,928.727945859,97.2753602119,514.309565196,0.0,55.6251445156,113.312780494,270.337294914,247.506956375,14.1616749024,8.66866363712
 09/16  06:00:00,1001.43901391,97.2753602119,514.193431794,0.0,65.1572554096,176.889270242,232.365674909,195.373737334,28.3233498048,8.66858777032
 09/16  07:00:00,1121.54893085,104.737785277,514.776036835,0.0,109.682768182,220.96816451,311.744204364,260.590663914,42.4850247072,8.66851574296
 09/16  08:00:00,1131.16162282,103.639141179,517.586506629,0.0,109.682768182,220.96816451,289.429273757,224.088755909,56.6466996096,8.69381823827
 09/16  09:00:00,1247.98179486,108.215377427,520.920125237,0.0,131.945524568,266.955817592,252.458636632,192.555230357,42.4850247072,17.4183815678
 09/16  10:00:00,1261.92325979,109.103016408,525.049278694,0.0,131.945524568,274.45309292,264.071746225,175.797483894,70.808374512,17.4658878188
 09/16  11:00:00,1264.75426748,110.356313913,525.445055715,0.0,131.945524568,274.45309292,242.458200755,154.183829881,70.808374512,17.4659963615
 09/16  12:00:00,1232.90156055,110.324125126,525.619643843,0.0,131.945524568,274.45309292,240.115751288,151.843738668,70.808374512,17.4636381082
 09/16  13:00:00,1225.17859626,110.123066816,525.517340916,0.0,131.945524568,266.955817592,226.037172981,151.926995934,56.6466996096,17.4634774375
 09/16  14:00:00,1225.39835789,110.541317418,525.308934851,0.0,131.945524568,266.955817592,204.191956456,144.244012336,42.4850247072,17.4629194129
 09/16  15:00:00,1134.74801225,97.2753602119,524.621138342,0.0,109.682768182,212.545889182,168.28301527,94.1734887409,56.6466996096,17.4628269194
 09/16  16:00:00,1144.17244435,97.2753602119,526.797416602,0.0,109.682768182,220.04316451,194.519611052,92.0870144908,84.9700494144,17.4625471469
 09/16  17:00:00,1101.9871186,97.2753602119,526.961562198,0.0,109.682768182,220.04316451,199.589234541,105.904030121,84.9700494144,8.71515500594
 09/16  18:00:00,1059.93344345,97.2753602119,524.864480133,0.0,100.150657288,199.110933808,243.387826878,149.748443554,84.9700494144,8.6693339087
 09/16  19:00:00,1048.04446756,97.2753602119,515.898803898,0.0,100.150657288,191.61365848,238.025833649,172.709881703,56.6466996096,8.66925233626
 09/16  20:00:00,939.111309745,97.2753602119,513.778290188,0.0,55.6251445156,124.558693486,298.420833538,233.104824965,56.6466996096,8.66930896284
 09/16  21:00:00,939.718588545,97.2753602119,514.383921254,0.0,55.6251445156,124.558693486,287.210989102,236.056870705,42.4850247072,8.66909368967
 09/16  22:00:00,930.264196912,97.2753602119,514.57343778,0.0,46.0930336215,124.558693486,287.128716407,250.136346761,28.3233498048,8.66901984053
 09/16  23:00:00,928.909809834,97.2753602119,513.487637437,0.0,46.0930336215,124.558693486,292.73361376,269.902994645,14.1616749024,8.66894421255
 09/16  24:00:00,913.727119343,97.2753602119,512.503364163,0.0,46.0930336215,113.312780494,314.435462553,300.101775114,5.66466996096,8.66901747743
 09/17  01:00:00,899.402585776,97.2753602119,510.752892515,0.0,34.9616554283,113.312780494,354.178176457,339.844662323,5.66466996096,8.66884417306
 09/17  02:00:00,905.544112684,97.2753602119,515.715296802,0.0,34.9616554283,113.312780494,378.769128207,364.435617984,5.66466996096,8.668840262
 09/17  03:00:00,913.534698521,97.2753602119,522.969407904,0.0,34.9616554283,113.312780494,391.318539776,376.985074308,5.66466996096,8.66879550752
 09/17  04:00:00,935.486308851,97.2753602119,533.385472436,0.0,44.4937663224,113.312780494,392.69609456,378.36268635,5.66466996096,8.66873824946
 09/17  05:00:00,948.68356993,97.2753602119,545.813930095,0.0,44.4937663224,113.312780494,407.792125402,384.961773303,14.1616749024,8.66867719666
 09/17  06:00:00,1019.82762282,97.2753602119,543.571671999,0.0,54.0258772165,176.889270242,359.850581668,322.858616841,28.3233498048,8.66861502215
 09/17  07:00:00,1008.23879295,97.2753602119,536.791978399,0.0,54.0258772165,184.38654557,363.444355443,312.290778191,42.4850247072,8.6685525456
 09/17  08:00:00,1081.11498635,97.2753602119,534.466599164,0.0,65.1572554096,220.04316451,362.847794282,288.838610314,56.6466996096,17.3624843585
 09/17  09:00:00,1072.54398552,97.2753602119,533.580384164,0.0,65.1572554096,212.545889182,325.662007576,274.461934956,42.4850247072,8.71504791267
 09/17  10:00:00,1077.55643577,97.2753602119,531.360847205,0.0,65.1572554096,220.04316451,349.810448944,261.548819412,70.808374512,17.4532550203
 09/17  11:00:00,1075.60225463,97.2753602119,528.817052285,0.0,65.1572554096,220.04316451,341.806588463,253.545781265,70.808374512,17.4524326852
