Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  12:00:00,1075.289503,97.2753602119,529.581687969,0.0,65.1572554096,220.04316451,338.046599791,249.786661728,70.808374512,17.4515635503
 09/17  13:00:00,1067.02070822,97.2753602119,528.680064142,0.0,65.1572554096,212.545889182,314.07882973,239.981933556,56.6466996096,17.4501965644
 09/17  14:00:00,1059.77975205,97.2753602119,522.051154802,0.0,65.1572554096,212.545889182,275.221977596,215.280733493,42.4850247072,17.4562193959
 09/17  15:00:00,1055.52498991,97.2795077511,518.496861816,0.0,65.1572554096,212.545889182,274.635025654,200.533034208,56.6466996096,17.4552918361
 09/17  16:00:00,1033.99432532,97.2848722674,521.933969588,0.0,65.1572554096,220.04316451,299.377888345,196.953429353,84.9700494144,17.4544095782
 09/17  17:00:00,993.049805566,97.2759094869,527.213529055,0.0,54.0258772165,184.38654557,301.384715883,207.701291281,84.9700494144,8.71337518727
 09/17  18:00:00,967.29439689,97.2753602119,531.165123112,0.0,44.4937663224,163.454314868,339.065505863,245.426428826,84.9700494144,8.66902762271
 09/17  19:00:00,969.643399114,97.2754368924,532.311481717,0.0,44.4937663224,155.95703954,332.857611807,267.541939236,56.6466996096,8.6689729612
 09/17  20:00:00,951.510019781,97.2753602119,537.384480375,0.0,44.4937663224,124.558693486,373.368782928,308.053170761,56.6466996096,8.66891255723
 09/17  21:00:00,955.779475491,97.2753602119,541.598293865,0.0,44.4937663224,124.558693486,368.02150605,316.867630915,42.4850247072,8.66885042788
 09/17  22:00:00,949.946301965,97.2753602119,545.851446686,0.0,34.9616554283,124.558693486,373.482128848,336.489991234,28.3233498048,8.66878780981
 09/17  23:00:00,950.608974908,97.2753602119,545.395500011,0.0,34.9616554283,124.558693486,368.526930012,345.696530026,14.1616749024,8.66872508324
 09/17  24:00:00,936.909460414,97.2753602119,543.913786194,0.0,34.9616554283,113.312780494,367.879244137,353.544942237,5.66466996096,8.66963193993
 09/18  01:00:00,954.249118135,97.2753602119,550.597106433,0.0,46.0930336215,113.312780494,376.908570001,362.575248364,5.66466996096,8.66865167663
 09/18  02:00:00,955.846845534,97.2753602119,552.326834859,0.0,46.0930336215,113.312780494,385.666979914,371.333647956,5.66466996096,8.66866199714
 09/18  03:00:00,952.903502182,97.2753602119,549.100297283,0.0,46.0930336215,113.312780494,391.938397521,377.605096487,5.66466996096,8.66863107304
 09/18  04:00:00,1041.9914986,97.2753602119,547.494798115,0.0,100.150657288,148.969399434,375.79254218,361.459284642,5.66466996096,8.66858757773
 09/18  05:00:00,1041.3053784,98.3302373768,544.353402973,0.0,100.150657288,149.894399434,547.90217667,525.070513468,14.1616749024,8.66998829983
 09/18  06:00:00,1272.30398348,101.490941291,543.339403341,0.0,176.471037341,302.612436532,414.813010099,377.820205062,28.3233498048,8.66945523268
 09/18  07:00:00,1382.6485486,104.220601361,539.193345343,0.0,243.2593065,310.10971186,411.116894797,351.218265001,42.4850247072,17.4136050885
 09/18  08:00:00,1409.53417944,105.913388256,527.944692854,0.0,243.2593065,310.10971186,396.32951376,322.212894818,56.6466996096,17.4699193321
 09/18  09:00:00,1431.64657907,107.484529675,516.815541234,0.0,243.2593065,302.612436532,356.513494935,296.524262286,42.4850247072,17.5042079412
 09/18  10:00:00,1435.14997505,109.074020435,511.911749788,0.0,243.2593065,310.10971186,376.481625067,279.333099988,70.808374512,26.3401505676
 09/18  11:00:00,1438.49993418,110.785746209,511.813313252,0.0,243.2593065,310.10971186,341.53968639,244.361215901,70.808374512,26.3700959774
 09/18  12:00:00,1403.87927323,112.753090929,512.723113772,0.0,243.2593065,310.10971186,284.469496026,196.129095291,70.808374512,17.5320262231
 09/18  13:00:00,1444.11283391,115.829326611,514.678795532,0.0,243.2593065,302.612436532,252.693143452,169.675159823,56.6466996096,26.3712840186
 09/18  14:00:00,1443.36598735,117.697291056,512.884368429,0.0,243.2593065,302.612436532,238.32558753,169.499890998,42.4850247072,26.340671825
 09/18  15:00:00,1441.13177416,119.807390252,509.853818445,0.0,243.2593065,302.612436532,243.048789309,168.854701462,56.6466996096,17.5473882376
 09/18  16:00:00,1451.25024877,122.166270693,510.816923928,0.0,243.2593065,310.10971186,269.171151668,157.972979054,84.9700494144,26.2281231996
 09/18  17:00:00,1453.85668158,123.432006136,511.537986533,0.0,243.2593065,310.10971186,246.73128987,153.060335297,84.9700494144,8.70090515871
 09/18  18:00:00,1154.10295338,97.2753602119,510.111235026,0.0,166.938926447,199.110933808,271.340872381,177.687858647,84.9700494144,8.68296431942
 09/18  19:00:00,1166.36729926,97.2753602119,516.591552716,0.0,166.938926447,191.61365848,288.461508011,223.130524391,56.6466996096,8.68428401041
 09/18  20:00:00,1057.59286294,97.2753602119,535.396212537,0.0,100.150657288,124.558693486,359.554878397,285.561527723,56.6466996096,17.3466510645
 09/18  21:00:00,1032.7815151,97.2753602119,549.611737838,0.0,100.150657288,124.558693486,349.338190897,298.182829298,42.4850247072,8.6703368924
 09/18  22:00:00,962.804715314,97.2753602119,547.144919089,0.0,46.0930336215,124.558693486,355.764065351,318.772093422,28.3233498048,8.66862212477
 09/18  23:00:00,963.938495176,97.2753602119,547.493672845,0.0,46.0930336215,124.558693486,352.835503316,330.005253975,14.1616749024,8.66857443875
 09/18  24:00:00,953.434449446,97.2753602119,549.462809015,0.0,46.0930336215,113.312780494,354.797327897,340.464129746,5.66466996096,8.66852819012
 09/19  01:00:00,954.006497069,97.2753602119,550.103539189,0.0,46.0930336215,113.312780494,363.490933097,349.157667811,5.66466996096,8.66859532406
 09/19  02:00:00,956.09253514,97.2753602119,552.356298077,0.0,46.0930336215,113.312780494,373.464157824,359.130906349,5.66466996096,8.66858151339
 09/19  03:00:00,958.077847296,97.2753602119,554.464811192,0.0,46.0930336215,113.312780494,382.842503629,368.509280833,5.66466996096,8.66855283572
 09/19  04:00:00,1049.65245941,97.2753602119,552.012640424,0.0,100.150657288,148.969399434,368.640040762,354.306851141,5.66466996096,8.66851965972
 09/19  05:00:00,1046.12671533,100.601049514,544.324268529,0.0,100.150657288,149.894399434,491.115209596,468.285046547,14.1616749024,8.66848814713
 09/19  06:00:00,1273.63180449,106.092366626,538.619487975,0.0,176.471037341,302.612436532,390.371264433,353.379461271,28.3233498048,8.66845335676
 09/19  07:00:00,1382.56376404,110.277841652,533.015289136,0.0,243.2593065,310.10971186,384.00221949,332.79917798,42.4850247072,8.71801680322
 09/19  08:00:00,1413.11255621,111.905692518,525.499728538,0.0,243.2593065,310.10971186,386.908678479,312.795231461,56.6466996096,17.4667474082
 09/19  09:00:00,1434.71123908,113.637778495,513.508543897,0.0,243.2593065,302.612436532,348.567481782,279.831958926,42.4850247072,26.2504981488
 09/19  10:00:00,1440.39076502,115.299726521,510.461878959,0.0,243.2593065,310.10971186,338.059999344,249.685906313,70.808374512,17.5657185193
 09/19  11:00:00,1446.20767774,117.018329265,510.998175931,0.0,243.2593065,310.10971186,310.415487837,213.235415268,70.808374512,26.3716980574
 09/19  12:00:00,1407.60578543,119.07952283,511.100521735,0.0,243.2593065,310.10971186,294.963263078,197.868434775,70.808374512,26.2864537912
 09/19  13:00:00,1443.5245181,121.036169044,511.360714137,0.0,243.2593065,302.612436532,261.624215726,187.3909203,56.6466996096,17.5865958166
 09/19  14:00:00,1450.87018349,124.684346511,513.253676041,0.0,243.2593065,302.612436532,227.449508055,158.621376055,42.4850247072,26.3431072926
 09/19  15:00:00,1457.20849884,128.57950183,514.708194348,0.0,243.2593065,302.612436532,220.965281512,138.008622109,56.6466996096,26.3099597939
 09/19  16:00:00,1468.69370415,132.542997568,515.017455331,0.0,243.2593065,310.10971186,225.207234502,122.745070852,84.9700494144,17.4921142356
 09/19  17:00:00,1469.73374033,134.135063385,514.35875695,0.0,243.2593065,310.10971186,212.66827824,118.997458999,84.9700494144,8.70076982637
 09/19  18:00:00,1155.22126999,97.2753602119,510.246524193,0.0,166.938926447,199.110933808,241.924079636,148.269147469,84.9700494144,8.68488275237
 09/19  19:00:00,1157.49824456,97.2753602119,509.540920096,0.0,166.938926447,191.61365848,276.147355331,202.152517269,56.6466996096,17.3481384528
 09/19  20:00:00,1040.30643039,97.2753602119,520.682209264,0.0,100.150657288,124.558693486,331.947838713,266.618062127,56.6466996096,8.68307697671
 09/19  21:00:00,1004.32188624,97.2753602119,523.471448629,0.0,100.150657288,124.558693486,321.141041676,269.985216171,42.4850247072,8.67080079844
 09/19  22:00:00,934.894869936,97.2753602119,521.666888785,0.0,46.0930336215,124.558693486,330.954866027,293.962381044,28.3233498048,8.66913517852
 09/19  23:00:00,948.705650237,97.2753602119,533.45421013,0.0,46.0930336215,124.558693486,342.463351658,319.63257627,14.1616749024,8.66910048577
 09/19  24:00:00,947.109150989,97.2753602119,542.808989801,0.0,46.0930336215,113.312780494,345.748687516,331.414949365,5.66466996096,8.66906819052
 09/20  01:00:00,951.438154742,97.2753602119,547.283103458,0.0,46.0930336215,113.312780494,356.457477437,342.123672531,5.66466996096,8.66913494512
 09/20  02:00:00,953.197532363,97.2753602119,549.123063995,0.0,46.0930336215,113.312780494,365.814225598,351.480413191,5.66466996096,8.6691424451
 09/20  03:00:00,952.200700656,97.2753602119,548.08249352,0.0,46.0930336215,113.312780494,373.305107808,358.971308231,5.66466996096,8.66912961663
 09/20  04:00:00,1039.46969537,97.2753602119,544.591326992,0.0,100.150657288,148.969399434,359.018566347,344.68478579,5.66466996096,8.66911059639
 09/20  05:00:00,1035.52198164,102.930346926,534.122850481,0.0,100.150657288,149.894399434,463.771922413,440.941153806,14.1616749024,8.66909370447
 09/20  06:00:00,1260.01932898,108.761535428,524.67199452,0.0,176.471037341,302.612436532,370.901811402,333.909389157,28.3233498048,8.6690724399
 09/20  07:00:00,1365.30836361,113.515890826,514.458447831,0.0,243.2593065,310.10971186,368.934795715,309.035479569,42.4850247072,17.4142914386
 09/20  08:00:00,1400.41554657,115.104220852,511.006927077,0.0,243.2593065,310.10971186,346.131177502,272.019344751,56.6466996096,17.4651331411
 09/20  09:00:00,1438.9078954,116.928517858,511.802563732,0.0,243.2593065,302.612436532,280.177176713,220.182180668,42.4850247072,17.5099713382
 09/20  10:00:00,1448.47749238,118.396248239,512.019966673,0.0,243.2593065,310.10971186,304.357107221,207.209630026,70.808374512,26.3391026828
 09/20  11:00:00,1454.52480577,120.537353597,513.493515469,0.0,243.2593065,310.10971186,275.658195817,187.261766557,70.808374512,17.588054748
 09/20  12:00:00,1423.27015006,125.534041514,516.673796285,0.0,243.2593065,310.10971186,251.33510136,154.236557792,70.808374512,26.2901690557
 09/20  13:00:00,1471.33381335,132.619209881,521.697947034,0.0,243.2593065,302.612436532,201.60691615,118.589145576,56.6466996096,26.3710709641
 09/20  14:00:00,1480.16209149,142.534663125,520.6001753,0.0,243.2593065,302.612436532,144.730708404,84.6764827869,42.4850247072,17.5692009099
 09/20  15:00:00,1487.04575214,150.689542094,519.334874516,0.0,243.2593065,302.612436532,144.738018195,61.7770844794,56.6466996096,26.3142341059
 09/20  16:00:00,1496.14958309,154.014703135,518.478944524,0.0,243.2593065,310.10971186,160.92268973,58.459843028,84.9700494144,17.4927972873
 09/20  17:00:00,1498.2891518,156.242729868,518.410606008,0.0,243.2593065,310.10971186,158.423069261,56.0704816978,84.9700494144,17.3825381492
 09/20  18:00:00,1175.45462307,97.2753602119,521.258270703,0.0,166.938926447,199.110933808,184.485739233,90.832538762,84.9700494144,8.68315105682
 09/20  19:00:00,1164.91209612,97.2788701713,511.974273788,0.0,166.938926447,191.61365848,201.560868196,136.229693881,56.6466996096,8.68447470603
 09/20  20:00:00,1031.25804613,97.2753602119,511.197139053,0.0,100.150657288,124.558693486,271.394804041,206.064302655,56.6466996096,8.68380177686
 09/20  21:00:00,990.742374841,97.2754894692,511.134523206,0.0,100.150657288,124.558693486,282.549844847,231.39558305,42.4850247072,8.66923709012
 09/20  22:00:00,921.930933761,97.2753602119,510.736305062,0.0,46.0930336215,124.558693486,307.359350886,270.367447536,28.3233498048,8.66855354496
 09/20  23:00:00,924.201243823,97.2753602119,511.606288934,0.0,46.0930336215,124.558693486,313.268988893,290.438781468,14.1616749024,8.66853252281
 09/20  24:00:00,921.748855868,97.2753602119,520.154671435,0.0,46.0930336215,113.312780494,329.093154177,314.758998479,5.66466996096,8.66948573653
 09/21  01:00:00,930.411328793,97.2753602119,527.894127385,0.0,46.0930336215,113.312780494,343.721719285,329.388495451,5.66466996096,8.66855387305
 09/21  02:00:00,938.007153851,97.2753602119,534.782429894,0.0,46.0930336215,113.312780494,357.043501786,342.71023117,5.66466996096,8.66860065435
 09/21  03:00:00,944.753307753,97.2753602119,540.694019891,0.0,46.0930336215,113.312780494,367.744782248,353.411502423,5.66466996096,8.66860986463
 09/21  04:00:00,1035.69564512,97.2753602119,540.981939219,0.0,100.150657288,148.969399434,354.951513475,340.618434915,5.66466996096,8.66840859852
 09/21  05:00:00,1036.83362878,104.06528438,534.268579971,0.0,100.150657288,149.894399434,456.114670158,433.283777576,14.1616749024,8.66921768014
 09/21  06:00:00,1264.94481875,110.019491187,527.830453668,0.0,176.471037341,302.612436532,366.682743233,329.691162196,28.3233498048,8.6682312322
 09/21  07:00:00,1370.21737895,115.140686475,517.188142345,0.0,243.2593065,310.10971186,365.129773967,305.228484398,42.4850247072,17.4162648621
 09/21  08:00:00,1401.29536246,116.958228206,510.179552784,0.0,243.2593065,310.10971186,339.180462886,265.062403202,56.6466996096,17.4713600741
 09/21  09:00:00,1439.79453827,118.338036966,511.560915992,0.0,243.2593065,302.612436532,279.794365284,219.803129278,42.4850247072,17.5062112991
 09/21  10:00:00,1450.38879549,119.795374939,512.216965643,0.0,243.2593065,310.10971186,299.812057223,202.659681081,70.808374512,26.3440016305
 09/21  11:00:00,1455.01666869,121.653072921,512.989097614,0.0,243.2593065,310.10971186,284.588359629,187.405455276,70.808374512,26.374529841
 09/21  12:00:00,1416.46324641,124.331139045,512.874603242,0.0,243.2593065,310.10971186,260.303078088,171.959917135,70.808374512,17.534786441
 09/21  13:00:00,1459.14161871,128.956681991,515.791216721,0.0,243.2593065,302.612436532,227.093941983,144.070728046,56.6466996096,26.3765143273
 09/21  14:00:00,1475.67649578,138.276035467,520.341086922,0.0,243.2593065,302.612436532,171.671567813,102.845114399,42.4850247072,26.341428707
 09/21  15:00:00,1487.03170493,150.756962138,519.209529239,0.0,243.2593065,302.612436532,141.675568627,67.4822454884,56.6466996096,17.546623529
 09/21  16:00:00,1502.20283166,160.321133692,518.215547435,0.0,243.2593065,310.10971186,159.25735426,48.0576474397,84.9700494144,26.2296574056
 09/21  17:00:00,1505.24767192,163.455003872,518.181713322,0.0,243.2593065,310.10971186,132.841565477,39.1691423992,84.9700494144,8.70237366339
 09/21  18:00:00,1179.21345836,97.2885811068,523.877779559,0.0,166.938926447,199.110933808,159.029148203,65.3747730391,84.9700494144,8.68432574942
 09/21  19:00:00,1186.67909302,97.2977462914,526.580135523,0.0,166.938926447,191.61365848,166.032259149,95.8636766367,56.6466996096,13.5218829027
 09/21  20:00:00,1040.42300902,97.2836992481,515.09452089,0.0,100.150657288,124.558693486,222.712921734,153.557860135,56.6466996096,12.5083619894
 09/21  21:00:00,997.860679248,97.2813238121,513.733931484,0.0,100.150657288,124.558693486,224.966398676,173.809581626,42.4850247072,8.67179234301
 09/21  22:00:00,927.973129494,97.2753602119,512.925535643,0.0,46.0930336215,124.558693486,243.884077366,206.890630233,28.3233498048,8.67009732899
 09/21  23:00:00,927.096722924,97.2753602119,512.368420335,0.0,46.0930336215,124.558693486,251.785346435,228.953585342,14.1616749024,8.67008619042
 09/21  24:00:00,914.763224324,97.2753602119,512.889491346,0.0,46.0930336215,113.312780494,258.985595874,244.650846788,5.66466996096,8.67007912521
 09/22  01:00:00,914.705322405,97.2753602119,512.828855005,0.0,46.0930336215,113.312780494,269.122647801,254.787787428,5.66466996096,8.67019041205
 09/22  02:00:00,914.530394578,97.2753602119,512.799659618,0.0,46.0930336215,113.312780494,280.744148438,266.409260035,5.66466996096,8.67021844194
 09/22  03:00:00,914.332142193,97.2753602119,512.79157926,0.0,46.0930336215,113.312780494,291.734131916,277.399231015,5.66466996096,8.67023093995
 09/22  04:00:00,1008.18273997,97.2753602119,512.784130463,0.0,100.150657288,148.969399434,280.404747031,266.069838409,5.66466996096,8.67023866073
 09/22  05:00:00,1016.73806287,105.366811287,511.917327457,0.0,100.150657288,149.894399434,384.537999446,361.706076691,14.1616749024,8.67024785301
 09/22  06:00:00,1250.51316503,111.358636211,510.593711104,0.0,176.471037341,302.612436532,298.422544389,261.428940819,28.3233498048,8.67025376573
 09/22  07:00:00,1366.83365102,116.701445283,510.318159755,0.0,243.2593065,310.10971186,295.059780314,243.857338376,42.4850247072,8.71741723098
 09/22  08:00:00,1406.95975854,118.565477985,511.325501033,0.0,243.2593065,310.10971186,298.81395668,224.695579608,56.6466996096,17.4716774623
 09/22  09:00:00,1447.16389535,121.001720336,513.875655789,0.0,243.2593065,302.612436532,260.587810394,191.848612758,42.4850247072,26.254172929
 09/22  10:00:00,1468.46172549,127.289292141,518.416093067,0.0,243.2593065,310.10971186,236.22653196,147.846587976,70.808374512,17.5715694719
 09/22  11:00:00,1483.85820346,136.647431689,521.72506613,0.0,243.2593065,310.10971186,202.701097396,105.516069303,70.808374512,26.3766535809
 09/22  12:00:00,1450.27512981,145.672497122,520.87350479,0.0,243.2593065,310.10971186,174.164617143,77.0652112458,70.808374512,26.2910313847
 09/22  13:00:00,1491.09127147,153.860564381,520.134598183,0.0,243.2593065,302.612436532,134.610246392,51.5908231089,56.6466996096,26.3727236739
 09/22  14:00:00,1497.61875009,160.693099152,519.792702087,0.0,243.2593065,302.612436532,94.6204838474,34.5651855578,42.4850247072,17.5702735823
 09/22  15:00:00,1501.77972314,165.429469435,519.225408936,0.0,243.2593065,302.612436532,110.894964134,27.9323388442,56.6466996096,26.3159256803
 09/22  16:00:00,1511.23114935,168.968753976,518.513909797,0.0,243.2593065,310.10971186,123.976740687,21.5127869341,84.9700494144,17.4939043384
 09/22  17:00:00,1514.72977481,172.344043506,518.665161296,0.0,243.2593065,310.10971186,117.822150818,15.4689167332,84.9700494144,17.3831846708
 09/22  18:00:00,1179.63720068,97.3677896876,524.124221917,0.0,166.938926447,199.110933808,127.526114397,33.8726243356,84.9700494144,8.68344064674
 09/22  19:00:00,1186.25067386,97.3400493052,526.773364043,0.0,166.938926447,191.61365848,125.154937462,59.8234434903,56.6466996096,8.68479436245
 09/22  20:00:00,1055.09666459,97.2995518701,525.686163858,0.0,100.150657288,124.558693486,176.265045013,110.934193491,56.6466996096,8.68415191162
 09/22  21:00:00,1014.89680578,97.2942196872,525.559776298,0.0,100.150657288,124.558693486,186.314312709,135.158816597,42.4850247072,8.67047140395
 09/22  22:00:00,937.361141016,97.2835750708,518.184187729,0.0,46.0930336215,124.558693486,203.745251399,166.75301033,28.3233498048,8.66889126464
 09/22  23:00:00,932.395468389,97.2770931888,514.319200307,0.0,46.0930336215,124.558693486,210.014899706,187.184326636,14.1616749024,8.66889816741
 09/22  24:00:00,918.953640098,97.2753602119,514.372275344,0.0,46.0930336215,113.312780494,219.127106855,204.792553154,5.66466996096,8.66988374026
 09/23  01:00:00,918.869528483,97.2753602119,514.237042568,0.0,46.0930336215,113.312780494,229.773725582,215.44008067,5.66466996096,8.66897495105
 09/23  02:00:00,917.954262615,97.2753602119,513.865395768,0.0,46.0930336215,113.312780494,245.074613363,230.740890983,5.66466996096,8.66905241904
 09/23  03:00:00,916.933108807,97.2753602119,513.472538519,0.0,46.0930336215,113.312780494,260.931174696,246.597414062,5.66466996096,8.66909067276
 09/23  04:00:00,926.524572643,97.2753602119,513.19809532,0.0,55.6251445156,113.312780494,263.578304126,249.244517112,5.66466996096,8.66911705323
 09/23  05:00:00,926.944840394,97.2753602119,513.541411764,0.0,55.6251445156,113.312780494,276.047352918,253.216538188,14.1616749024,8.66913982757
 09/23  06:00:00,999.786265754,97.2753602119,513.363000401,0.0,65.1572554096,176.889270242,238.778425193,201.785913893,28.3233498048,8.66916149587
 09/23  07:00:00,1115.2853017,103.189028902,512.846083631,0.0,109.682768182,220.96816451,336.292838987,285.137167492,42.4850247072,8.67064678815
 09/23  08:00:00,1127.10073697,102.50486078,515.591562435,0.0,109.682768182,220.96816451,304.484571342,230.465706611,56.6466996096,17.3721651211
 09/23  09:00:00,1252.06354737,108.243718686,523.773645548,0.0,131.945524568,266.955817592,222.715587104,171.51103316,42.4850247072,8.71952923676
 09/23  10:00:00,1263.81633469,110.778921522,525.08553647,0.0,131.945524568,274.45309292,226.892228886,138.613481791,70.808374512,17.4703725824
 09/23  11:00:00,1267.9375723,114.441012407,524.527289523,0.0,131.945524568,274.45309292,194.962372325,106.683098114,70.808374512,17.4708996987
 09/23  12:00:00,1238.82721075,117.344501864,524.460808862,0.0,131.945524568,274.45309292,175.041332592,86.7639872077,70.808374512,17.4689708723
 09/23  13:00:00,1233.60838732,119.657942154,524.345826782,0.0,131.945524568,266.955817592,149.560122745,75.4442135828,56.6466996096,17.4692095528
 09/23  14:00:00,1236.13269654,122.590549865,523.966503235,0.0,131.945524568,266.955817592,131.571036004,66.1370852418,42.4850247072,22.9489260546
 09/23  15:00:00,1134.1934793,97.2753602119,524.087368628,0.0,109.682768182,212.545889182,108.200108638,30.8514262973,56.6466996096,20.7019827311
 09/23  16:00:00,1142.81043832,97.2980139607,525.372503317,0.0,109.682768182,220.04316451,131.531634885,29.0988993232,84.9700494144,17.4626861471
 09/23  17:00:00,1101.04318074,97.2920842675,525.964279988,0.0,109.682768182,220.04316451,129.868676879,36.180940832,84.9700494144,8.71768663301
 09/23  18:00:00,1062.37622074,97.3072298059,526.210309733,0.0,100.150657288,199.110933808,146.771930426,53.1316693232,84.9700494144,8.6702116888
 09/23  19:00:00,1067.64331568,97.2877150555,526.577815083,0.0,100.150657288,191.61365848,138.296860742,72.9799230834,56.6466996096,8.67023804927
 09/23  20:00:00,958.971473061,97.2753602119,525.741033314,0.0,55.6251445156,124.558693486,194.03972862,128.722764763,56.6466996096,8.6702642471
 09/23  21:00:00,959.359727851,97.2753602119,526.605735964,0.0,55.6251445156,124.558693486,205.501592751,154.346286145,42.4850247072,8.67028189901
 09/23  22:00:00,949.085362403,97.2753602119,526.538623753,0.0,46.0930336215,124.558693486,218.382242569,181.38859157,28.3233498048,8.67030119426
 09/23  23:00:00,943.769612642,97.2753602119,522.207764964,0.0,46.0930336215,124.558693486,226.151993051,203.31999717,14.1616749024,8.67032097927
 09/23  24:00:00,920.455783219,97.2753602119,514.812042169,0.0,46.0930336215,113.312780494,240.973291001,226.638275938,5.66466996096,8.67034510183
 09/24  01:00:00,909.803931004,97.2753602119,515.1230093,0.0,34.9616554283,113.312780494,249.206439826,234.871318248,5.66466996096,8.67045161672
 09/24  02:00:00,909.871221698,97.2753602119,515.17110729,0.0,34.9616554283,113.312780494,257.462428703,243.127231519,5.66466996096,8.67052722283
 09/24  03:00:00,909.363497329,97.2753602119,514.987711736,0.0,34.9616554283,113.312780494,268.54282404,254.207579833,5.66466996096,8.67057424594
 09/24  04:00:00,917.919455988,97.2753602119,514.286010398,0.0,44.4937663224,113.312780494,273.747804052,259.412521609,5.66466996096,8.6706124815
 09/24  05:00:00,915.973580825,97.2753602119,513.591975437,0.0,44.4937663224,113.312780494,297.404585387,274.572262488,14.1616749024,8.67064799747
 09/24  06:00:00,988.483633808,97.2753602119,513.481121947,0.0,54.0258772165,176.889270242,261.569764172,224.575731712,28.3233498048,8.67068265455
 09/24  07:00:00,984.582512348,97.2753602119,513.759296265,0.0,54.0258772165,184.38654557,268.604146924,217.450934279,42.4850247072,8.66818793786
 09/24  08:00:00,1062.43402118,97.2753602119,514.829559564,0.0,65.1572554096,220.04316451,260.583506556,186.572379747,56.6466996096,17.3644271997
 09/24  09:00:00,1060.89720529,97.2753602119,517.431846641,0.0,65.1572554096,212.545889182,205.716134047,154.514591785,42.4850247072,8.71651755481
 09/24  10:00:00,1080.19764896,97.2753602119,525.55535394,0.0,65.1572554096,220.04316451,215.123966691,126.85832742,70.808374512,17.4572647593
 09/24  11:00:00,1082.03185088,97.2756036936,526.249142568,0.0,65.1572554096,220.04316451,197.089328121,108.824153592,70.808374512,17.4568000164
 09/24  12:00:00,1080.90246395,97.293860367,526.098304578,0.0,65.1572554096,220.04316451,186.534877917,98.270206148,70.808374512,17.4562972571
 09/24  13:00:00,1073.16277393,97.3261888296,525.71493482,0.0,65.1572554096,212.545889182,154.820654462,80.7181631165,56.6466996096,17.4557917361
 09/24  14:00:00,1073.08804613,97.3475255763,525.615038036,0.0,65.1572554096,212.545889182,122.942516314,63.0022048814,42.4850247072,17.455286725
 09/24  15:00:00,1073.23093573,97.364786779,525.76090814,0.0,65.1572554096,212.545889182,129.166395689,55.064913554,56.6466996096,17.4547825254
 09/24  16:00:00,1047.34421772,97.4000766756,525.188728192,0.0,65.1572554096,220.04316451,154.470938083,52.0399081193,84.9700494144,17.4609805493
 09/24  17:00:00,1001.05927727,97.3691848056,525.728975066,0.0,54.0258772165,184.38654557,161.497525785,59.1161197638,84.9700494144,17.4113566066
 09/24  18:00:00,970.798302052,97.3620337646,525.963880199,0.0,44.4937663224,163.454314868,170.742553287,77.1027466687,84.9700494144,8.66975720418
 09/24  19:00:00,975.768209216,97.3235817404,526.047121432,0.0,44.4937663224,155.95703954,155.48806131,90.1715715658,56.6466996096,8.66979013436
 09/24  20:00:00,948.142625639,97.3180495554,526.02612215,0.0,44.4937663224,124.558693486,178.660415018,113.34389079,56.6466996096,8.66982461814
 09/24  21:00:00,948.018225211,97.3104767617,526.379694329,0.0,44.4937663224,124.558693486,180.040685777,128.885801521,42.4850247072,8.66985954896
 09/24  22:00:00,938.026318975,97.3000569901,526.584605471,0.0,34.9616554283,124.558693486,201.845587011,164.852342615,28.3233498048,8.6698945905
 09/24  23:00:00,938.96961023,97.290596298,526.524533056,0.0,34.9616554283,124.558693486,213.272458994,190.440854451,14.1616749024,8.66992964054
 09/24  24:00:00,923.616804723,97.2821896247,524.191848746,0.0,34.9616554283,113.312780494,226.818282322,212.483645351,5.66466996096,8.66996700962
 09/25  01:00:00,929.898992931,97.2770679445,521.061451748,0.0,46.0930336215,113.312780494,241.39789591,227.06310117,5.66466996096,8.67012477961
 09/25  02:00:00,922.388125721,97.2753602119,515.803718299,0.0,46.0930336215,113.312780494,258.487893719,244.153026579,5.66466996096,8.67019717839
 09/25  03:00:00,920.150335573,97.2753602119,514.948973566,0.0,46.0930336215,113.312780494,275.095180226,260.760256595,5.66466996096,8.67025367023
 09/25  04:00:00,1008.98687701,97.2753602119,514.37137828,0.0,100.150657288,148.969399434,268.630072257,254.295097013,5.66466996096,8.67030528304
 09/25  05:00:00,1009.5802055,98.8898144826,513.472717477,0.0,100.150657288,149.894399434,446.091971164,423.259937884,14.1616749024,8.67035837784
 09/25  06:00:00,1241.37165024,102.651904575,512.126046789,0.0,176.471037341,302.612436532,322.786538013,285.792780126,28.3233498048,8.67040808177
 09/25  07:00:00,1358.38426097,106.697248104,511.996408856,0.0,243.2593065,310.10971186,310.972827431,259.769815057,42.4850247072,8.71798766699
 09/25  08:00:00,1403.08974116,109.184591782,514.292468982,0.0,243.2593065,310.10971186,291.438820597,217.318940584,56.6466996096,17.4731804034
 09/25  09:00:00,1450.1122555,112.999400775,521.521128348,0.0,243.2593065,302.612436532,245.405010632,176.662696248,42.4850247072,26.2572896765
 09/25  10:00:00,1465.76163885,117.36544744,523.954356282,0.0,243.2593065,310.10971186,230.868345757,142.485452132,70.808374512,17.5745191126
 09/25  11:00:00,1473.84065419,124.654404568,523.729436213,0.0,243.2593065,310.10971186,200.758555775,103.568974329,70.808374512,26.381206934
 09/25  12:00:00,1443.12869677,136.825197241,522.588931216,0.0,243.2593065,310.10971186,164.050362182,66.946566753,70.808374512,26.2954209169
 09/25  13:00:00,1484.19915809,144.979743874,522.149118018,0.0,243.2593065,302.612436532,129.092385648,46.0677236474,56.6466996096,26.3779623912
 09/25  14:00:00,1490.78355865,152.15969333,521.521502385,0.0,243.2593065,302.612436532,93.3733983988,33.3144254233,42.4850247072,17.5739482683
 09/25  15:00:00,1497.64795862,159.752505441,520.824523045,0.0,243.2593065,302.612436532,102.070537171,19.1021799763,56.6466996096,26.3216575856
 09/25  16:00:00,1510.31513289,165.878881849,520.69974081,0.0,243.2593065,310.10971186,110.625714577,8.15846609199,84.9700494144,17.4971990703
 09/25  17:00:00,1512.34242616,168.064309518,520.522824819,0.0,243.2593065,310.10971186,108.745602843,6.38937332199,84.9700494144,17.3861801064
 09/25  18:00:00,1179.82983137,97.3559840698,524.306357539,0.0,166.938926447,199.110933808,119.947087307,26.2921945061,84.9700494144,8.68484338647
 09/25  19:00:00,1186.94636974,97.3360660024,526.573406395,0.0,166.938926447,191.61365848,113.074674036,47.7437277358,56.6466996096,8.68424669051
 09/25  20:00:00,1055.93786485,97.3058017377,525.692840409,0.0,100.150657288,124.558693486,160.086170873,94.7537741479,56.6466996096,8.68569711574
 09/25  21:00:00,1017.42375888,97.2977669446,526.780910182,0.0,100.150657288,124.558693486,172.654652235,121.497732822,42.4850247072,8.67189470502
 09/25  22:00:00,949.820634364,97.2831899396,526.950959454,0.0,46.0930336215,124.558693486,197.029369046,160.035635603,28.3233498048,8.67038363899
 09/25  23:00:00,941.232974876,97.275662913,520.464655286,0.0,46.0930336215,124.558693486,213.798456751,190.966346538,14.1616749024,8.67043531103
 09/25  24:00:00,920.488930772,97.2753602119,514.986359094,0.0,46.0930336215,113.312780494,225.19934637,210.864053771,5.66466996096,8.67062263781
 09/26  01:00:00,924.130510157,97.2753602119,516.734369963,0.0,46.0930336215,113.312780494,223.498839581,209.163573029,5.66466996096,8.67059659125
 09/26  02:00:00,925.351610916,97.2753602119,517.742840397,0.0,46.0930336215,113.312780494,233.594775454,219.25938404,5.66466996096,8.67072145353
 09/26  03:00:00,921.150604348,97.2753602119,515.105442397,0.0,46.0930336215,113.312780494,250.004017879,235.668543928,5.66466996096,8.67080399004
 09/26  04:00:00,1014.59317995,97.2753602119,515.04412038,0.0,100.150657288,148.969399434,239.23702919,224.90148568,5.66466996096,8.67087354906
 09/26  05:00:00,1022.221082,103.612497942,514.874753892,0.0,100.150657288,149.894399434,356.378092354,333.545231036,14.1616749024,8.67118641541
 09/26  06:00:00,1258.32781596,110.611198606,515.528207792,0.0,176.471037341,302.612436532,272.546048838,226.902201289,28.3233498048,17.3204977437
 09/26  07:00:00,1373.23800728,115.688632051,515.417101405,0.0,243.2593065,310.10971186,268.523934668,217.31909279,42.4850247072,8.71981717091
 09/26  08:00:00,1415.90818311,118.765051513,516.780126236,0.0,243.2593065,310.10971186,268.1568232,194.038642798,56.6466996096,17.4714807926
 09/26  09:00:00,1460.93048836,123.496530419,521.277799566,0.0,243.2593065,302.612436532,226.678734816,157.934471097,42.4850247072,26.2592390114
 09/26  10:00:00,1476.26046529,129.131481982,522.701508401,0.0,243.2593065,310.10971186,212.900671038,124.519310235,70.808374512,17.5729862904
 09/26  11:00:00,1480.79709957,133.149136859,522.187252606,0.0,243.2593065,310.10971186,206.275826939,109.084381074,70.808374512,26.3830713533
 09/26  12:00:00,1441.46397278,136.1400058,521.61971434,0.0,243.2593065,310.10971186,198.0346469,100.928532273,70.808374512,26.2977401153
 09/26  13:00:00,1478.7195028,140.810804289,520.85019685,0.0,243.2593065,302.612436532,170.503169853,87.4749240403,56.6466996096,26.3815462034
 09/26  14:00:00,1482.96828949,146.191054615,519.708230569,0.0,243.2593065,302.612436532,130.467326226,70.4093395939,42.4850247072,17.5729619247
 09/26  15:00:00,1486.55786172,150.200323985,519.338314815,0.0,243.2593065,302.612436532,144.190470979,61.2236555799,56.6466996096,26.3201157894
 09/26  16:00:00,1497.58468322,155.399524851,518.547684037,0.0,243.2593065,310.10971186,154.954028103,52.4866128082,84.9700494144,17.4973658799
 09/26  17:00:00,1502.51101232,160.473521435,518.409275343,0.0,243.2593065,310.10971186,146.117527623,43.7624975665,84.9700494144,17.3849806425
 09/26  18:00:00,1179.2730032,97.3277862812,523.888855623,0.0,166.938926447,199.110933808,158.383670092,64.7293622285,84.9700494144,8.68425844902
 09/26  19:00:00,1185.24233833,97.3247919007,526.248206407,0.0,166.938926447,191.61365848,162.890635677,97.5582379843,56.6466996096,8.68569808267
 09/26  20:00:00,1035.77711287,97.3058833664,513.03877733,0.0,100.150657288,124.558693486,232.807015555,167.475221451,56.6466996096,8.68509449431
 09/26  21:00:00,996.616733799,97.3013820266,513.790923433,0.0,100.150657288,124.558693486,232.521640679,181.365278636,42.4850247072,8.67133733591
 09/26  22:00:00,928.549331076,97.2895428963,513.268380045,0.0,46.0930336215,124.558693486,245.963569132,208.970408108,28.3233498048,8.66981121959
 09/26  23:00:00,924.587020379,97.282766937,511.118308761,0.0,46.0930336215,124.558693486,271.931219861,249.099668158,14.1616749024,8.66987680082
 09/26  24:00:00,912.196960133,97.2774435928,512.111767984,0.0,46.0930336215,113.312780494,291.709916197,277.374316401,5.66466996096,8.670929835
 09/27  01:00:00,912.444338067,97.2753602119,512.430446623,0.0,46.0930336215,113.312780494,301.79687187,287.46213778,5.66466996096,8.67006412913
 09/27  02:00:00,914.438170429,97.2753602119,514.091381068,0.0,46.0930336215,113.312780494,338.142246488,323.807369209,5.66466996096,8.67020731774
 09/27  03:00:00,940.129390064,97.2753602119,537.390212958,0.0,46.0930336215,113.312780494,367.090869928,352.755893817,5.66466996096,8.67030615044
 09/27  04:00:00,1053.33096455,97.2753602119,559.790036658,0.0,100.150657288,148.969399434,358.276586569,343.941525118,5.66466996096,8.67039149003
 09/27  05:00:00,1052.50026834,104.998445154,549.808926818,0.0,100.150657288,149.894399434,460.859226207,438.027718047,14.1616749024,8.66983325781
 09/27  06:00:00,1277.69398501,111.049841815,539.560235504,0.0,176.471037341,302.612436532,369.680317162,332.68627771,28.3233498048,8.67068964748
 09/27  07:00:00,1385.75068302,116.374465722,530.388348027,0.0,243.2593065,310.10971186,370.298871591,310.393549809,42.4850247072,17.4202970755
 09/27  08:00:00,1417.28549978,118.163265116,523.621801278,0.0,243.2593065,310.10971186,361.456443799,287.338746971,56.6466996096,17.4709972183
 09/27  09:00:00,1443.76468075,119.464093325,516.3366782,0.0,243.2593065,302.612436532,337.492474679,268.748657231,42.4850247072,26.258792741
 09/27  10:00:00,1443.99078608,120.792641704,508.840891956,0.0,243.2593065,310.10971186,339.716541917,251.335284244,70.808374512,17.5728831611
 09/27  11:00:00,1446.76145438,121.426259849,508.970941948,0.0,243.2593065,310.10971186,330.807431988,233.61479895,70.808374512,26.3842585264
 09/27  12:00:00,1408.3323893,122.523511781,509.072463426,0.0,243.2593065,310.10971186,305.144328053,208.038063724,70.808374512,26.2978898168
 09/27  13:00:00,1443.63677259,124.568504148,508.549950294,0.0,243.2593065,302.612436532,274.248126757,191.219456948,56.6466996096,26.3819701995
 09/27  14:00:00,1446.4625246,126.618406513,508.955563528,0.0,243.2593065,302.612436532,236.40277387,176.34459776,42.4850247072,17.5731514027
 09/27  15:00:00,1451.78049515,128.873812124,511.052647914,0.0,243.2593065,302.612436532,241.087496164,158.120403738,56.6466996096,26.3203928159
 09/27  16:00:00,1462.19705831,131.504618622,511.547003249,0.0,243.2593065,310.10971186,246.258258319,143.789991781,84.9700494144,17.4982171241
 09/27  17:00:00,1467.58025373,134.730512204,512.818788077,0.0,243.2593065,310.10971186,232.412121826,130.056714117,84.9700494144,17.3853582946
 09/27  18:00:00,1154.27519694,97.2753602119,509.945443756,0.0,166.938926447,199.110933808,257.762413778,164.108134769,84.9700494144,8.68422959503
 09/27  19:00:00,1171.54827629,97.2763295751,521.338007705,0.0,166.938926447,191.61365848,288.978020093,223.645655556,56.6466996096,8.68566492701
 09/27  20:00:00,1066.45471525,97.2753602119,543.800041566,0.0,100.150657288,124.558693486,342.423191963,277.091395775,56.6466996096,8.68509657785
 09/27  21:00:00,1028.16045015,97.2753602119,544.651411405,0.0,100.150657288,124.558693486,337.545878918,286.389525255,42.4850247072,8.6713289562
 09/27  22:00:00,962.605656063,97.2753602119,547.025244692,0.0,46.0930336215,124.558693486,347.932829996,310.93967518,28.3233498048,8.66980501177
 09/27  23:00:00,972.86689733,97.2753602119,557.143049953,0.0,46.0930336215,124.558693486,348.359031592,325.527472177,14.1616749024,8.66988451202
 09/27  24:00:00,952.558273776,97.2753602119,548.620090798,0.0,46.0930336215,113.312780494,346.334752306,331.999128186,5.66466996096,8.67095415869
 09/28  01:00:00,950.773285569,97.2753602119,546.668739316,0.0,46.0930336215,113.312780494,354.483837173,340.149063047,5.66466996096,8.67010416592
 09/28  02:00:00,953.348346253,97.2753602119,549.455591144,0.0,46.0930336215,113.312780494,364.234693183,349.89976186,5.66466996096,8.67026136184
 09/28  03:00:00,955.631150855,97.2753602119,551.942604987,0.0,46.0930336215,113.312780494,372.419754985,358.084710039,5.66466996096,8.67037498546
 09/28  04:00:00,1045.01513021,97.2753602119,550.70187975,0.0,100.150657288,148.969399434,359.537201611,345.202056276,5.66466996096,8.6704753745
 09/28  05:00:00,1043.64130117,104.253702574,540.802781739,0.0,100.150657288,149.894399434,461.453280723,438.620039225,14.1616749024,8.67156659487
 09/28  06:00:00,1272.89836869,110.189580773,535.27712683,0.0,176.471037341,302.612436532,371.585252898,334.591097592,28.3233498048,8.67080550115
 09/28  07:00:00,1380.10429769,115.158455315,526.03468468,0.0,243.2593065,310.10971186,376.533155143,316.627331214,42.4850247072,17.4207992219
 09/28  08:00:00,1407.67550143,116.754062951,516.187178807,0.0,243.2593065,310.10971186,372.277147403,298.158771898,56.6466996096,17.4716758952
 09/28  09:00:00,1435.10203419,118.235088206,509.695014615,0.0,243.2593065,302.612436532,334.92662366,266.181543006,42.4850247072,26.2600559469
 09/28  10:00:00,1448.06210907,119.81003877,510.81939413,0.0,243.2593065,310.10971186,306.727931236,218.345614988,70.808374512,17.5739417365
 09/28  11:00:00,1450.15736812,121.212937941,510.429075321,0.0,243.2593065,310.10971186,306.373734784,209.179228708,70.808374512,26.3861315643
 09/28  12:00:00,1410.26677312,122.643482967,510.709470387,0.0,243.2593065,310.10971186,301.887188142,204.779264971,70.808374512,26.2995486594
 09/28  13:00:00,1448.15086663,124.462914423,511.981143212,0.0,243.2593065,302.612436532,269.184967608,186.154323304,56.6466996096,26.3839446952
 09/28  14:00:00,1455.60502464,128.922309742,513.435553224,0.0,243.2593065,302.612436532,213.637671469,153.578097977,42.4850247072,17.5745487847
 09/28  15:00:00,1468.91826309,135.766830644,517.464547458,0.0,243.2593065,302.612436532,203.27946212,120.310169089,56.6466996096,26.3225934215
 09/28  16:00:00,1485.74184241,142.858784608,519.25111611,0.0,243.2593065,310.10971186,199.197674711,96.7313133319,84.9700494144,17.4963119647
 09/28  17:00:00,1490.0439338,147.592243943,518.829306892,0.0,243.2593065,310.10971186,186.464630448,84.108471674,84.9700494144,17.3861093594
 09/28  18:00:00,1157.18896679,97.2766141671,510.121926199,0.0,166.938926447,199.110933808,225.656246443,132.001413257,84.9700494144,8.68478377204
 09/28  19:00:00,1157.69362565,97.2865449427,508.76161566,0.0,166.938926447,191.61365848,262.311444101,196.97846497,56.6466996096,8.68627952123
 09/28  20:00:00,1041.49261398,97.2754196046,520.955363387,0.0,100.150657288,124.558693486,336.865438969,271.533054569,56.6466996096,8.68568478978
 09/28  21:00:00,1010.44345324,97.2753602119,528.666097679,0.0,100.150657288,124.558693486,334.642149241,283.485240081,42.4850247072,8.67188445223
 09/28  22:00:00,948.35881539,97.2753602119,533.784656389,0.0,46.0930336215,124.558693486,344.50762803,307.513886843,28.3233498048,8.67039138198
 09/28  23:00:00,954.167983269,97.2753602119,538.226772309,0.0,46.0930336215,124.558693486,343.328123823,320.495961205,14.1616749024,8.67048771476
 09/28  24:00:00,946.849630183,97.2753602119,542.632544262,0.0,46.0930336215,113.312780494,345.645999762,331.310591962,5.66466996096,8.67073783839
 09/29  01:00:00,952.129360341,97.2753602119,548.183867561,0.0,46.0930336215,113.312780494,356.03412768,341.698723693,5.66466996096,8.67073402635
 09/29  02:00:00,953.546321998,97.2753602119,549.696242961,0.0,46.0930336215,113.312780494,365.122580534,350.787000557,5.66466996096,8.67091001548
 09/29  03:00:00,956.097919868,97.2753602119,552.460122625,0.0,46.0930336215,113.312780494,373.424226394,359.088516766,5.66466996096,8.67103966671
 09/29  04:00:00,1050.73704818,97.2753602119,553.271592965,0.0,100.150657288,148.969399434,360.178317539,345.842492403,5.66466996096,8.67115517457
 09/29  05:00:00,1047.16151705,104.29928722,541.753915599,0.0,100.150657288,149.894399434,459.457535212,436.626011191,14.1616749024,8.66984911849
 09/29  06:00:00,1275.39671201,110.340265881,536.349164069,0.0,176.471037341,302.612436532,370.032189217,332.684373179,28.3233498048,9.02446623294
 09/29  07:00:00,1382.22776078,115.478827348,527.879395017,0.0,243.2593065,310.10971186,372.310799703,312.75861236,42.4850247072,17.0671626358
 09/29  08:00:00,1408.69503105,117.382619465,516.599078935,0.0,243.2593065,310.10971186,361.360086067,287.239883661,56.6466996096,17.4735027961
 09/29  09:00:00,1434.90820393,118.713118207,509.362350737,0.0,243.2593065,302.612436532,336.75636251,268.008321164,42.4850247072,26.263016638
 09/29  10:00:00,1444.26713558,120.11685866,509.266225901,0.0,243.2593065,310.10971186,330.582620913,242.198090552,70.808374512,17.576155849
 09/29  11:00:00,1450.8307533,121.62957686,510.327838466,0.0,243.2593065,310.10971186,300.113319492,202.919869383,70.808374512,26.3850755965
 09/29  12:00:00,1410.34336505,123.044602084,510.336105375,0.0,243.2593065,310.10971186,295.956466215,198.849376263,70.808374512,26.2987154406
 09/29  13:00:00,1447.9137831,124.695745453,511.6855009,0.0,243.2593065,302.612436532,266.833330061,183.80391285,56.6466996096,26.3827176013
 09/29  14:00:00,1457.89422765,130.040518606,514.267195273,0.0,243.2593065,302.612436532,205.28856075,145.226353083,42.4850247072,17.5771829594
 09/29  15:00:00,1472.93306718,138.010841782,518.618675967,0.0,243.2593065,302.612436532,192.409195304,109.435748493,56.6466996096,26.3267472014
 09/29  16:00:00,1487.21713361,144.871023419,518.728379708,0.0,243.2593065,310.10971186,189.857425893,87.3870599945,84.9700494144,17.5003164843
 09/29  17:00:00,1492.87214668,150.999603966,518.331326453,0.0,243.2593065,310.10971186,175.290451717,72.9318724701,84.9700494144,17.3885298329
 09/29  18:00:00,1174.29083035,97.2823292444,520.593851082,0.0,166.938926447,199.110933808,192.877010856,99.2210346946,84.9700494144,8.68592674716
 09/29  19:00:00,1169.66541995,97.2961722946,515.219294842,0.0,166.938926447,191.61365848,190.656605002,125.324536423,56.6466996096,8.68536896874
 09/29  20:00:00,1035.76794629,97.2821073935,513.659256896,0.0,100.150657288,124.558693486,246.91147759,181.578722396,56.6466996096,8.6860555851
 09/29  21:00:00,996.261880033,97.2800128495,513.692067006,0.0,100.150657288,124.558693486,253.223992017,193.414327614,42.4850247072,17.324639696
 09/29  22:00:00,930.582268808,97.2753602119,514.401747788,0.0,46.0930336215,124.558693486,245.143374775,208.150051859,28.3233498048,8.66997311166
 09/29  23:00:00,931.745939922,97.2753602119,514.478373845,0.0,46.0930336215,124.558693486,239.749663954,216.917908372,14.1616749024,8.67008068014
 09/29  24:00:00,919.102259489,97.2753602119,514.664148603,0.0,46.0930336215,113.312780494,242.698950917,228.364088327,5.66466996096,8.67019262907
 09/30  01:00:00,920.018542888,97.2753602119,514.846491521,0.0,46.0930336215,113.312780494,246.319823772,231.984724362,5.66466996096,8.67042944956
 09/30  02:00:00,918.847394281,97.2753602119,514.346499443,0.0,46.0930336215,113.312780494,259.76104802,245.425799786,5.66466996096,8.67057827292
 09/30  03:00:00,917.668036194,97.2753602119,513.894269268,0.0,46.0930336215,113.312780494,273.666347718,259.330967049,5.66466996096,8.67071070744
 09/30  04:00:00,927.590075397,97.2753602119,513.84906618,0.0,55.6251445156,113.312780494,272.727450724,258.391942652,5.66466996096,8.67083811112
 09/30  05:00:00,928.972051442,97.2753602119,514.540124628,0.0,55.6251445156,113.312780494,279.692187023,256.859548217,14.1616749024,8.67096390318
 09/30  06:00:00,1002.55260061,97.2753602119,514.646830134,0.0,65.1572554096,176.889270242,236.954912037,199.960473118,28.3233498048,8.67108911448
 09/30  07:00:00,1116.74673912,101.448073453,514.354635213,0.0,109.682768182,220.96816451,331.759355703,280.60311388,42.4850247072,8.67121711545
 09/30  08:00:00,1126.06812851,100.950847184,515.914590966,0.0,109.682768182,220.96816451,312.741161789,247.396345837,56.6466996096,8.69811634236
 09/30  09:00:00,1247.41334713,105.245129688,522.63398688,0.0,131.945524568,266.955817592,262.970720059,203.061027712,42.4850247072,17.4246676399
 09/30  10:00:00,1259.0728387,106.382490151,524.864928115,0.0,131.945524568,274.45309292,269.415316515,181.132428691,70.808374512,17.4745133113
 09/30  11:00:00,1259.81045369,106.891990708,524.05083226,0.0,131.945524568,274.45309292,259.236361559,170.952203309,70.808374512,17.4757837383
 09/30  12:00:00,1228.9514012,107.60087684,524.434596442,0.0,131.945524568,274.45309292,248.396509639,160.114103681,70.808374512,17.4740314456
 09/30  13:00:00,1224.13784949,108.995089136,525.592643298,0.0,131.945524568,266.955817592,216.505298722,142.391121819,56.6466996096,17.4674772928
 09/30  14:00:00,1225.53408495,110.526519058,525.430735184,0.0,131.945524568,266.955817592,187.472447919,127.519751788,42.4850247072,17.4676714231
 09/30  15:00:00,1134.80286243,97.2753602119,524.687555064,0.0,109.682768182,212.545889182,156.088936778,81.9706334035,56.6466996096,17.4716037644
 09/30  16:00:00,1144.24084061,97.2753602119,526.832303398,0.0,109.682768182,220.04316451,193.296797287,90.8577673233,84.9700494144,17.4689805497
 09/30  17:00:00,1101.98672752,97.2753602119,526.959684831,0.0,109.682768182,220.04316451,196.923493235,94.5346358009,84.9700494144,17.4188080201
 09/30  18:00:00,1057.63101802,97.2753602119,523.27701879,0.0,100.150657288,199.110933808,225.161683738,131.520714992,84.9700494144,8.67091933153
 09/30  19:00:00,1050.67959688,97.2753602119,514.992920152,0.0,100.150657288,191.61365848,227.821365496,162.503609703,56.6466996096,8.67105618331
 09/30  20:00:00,939.714745323,97.2753602119,513.999700823,0.0,55.6251445156,124.558693486,285.399748545,220.081861061,56.6466996096,8.67118787453
 09/30  21:00:00,938.697881283,97.2753602119,513.728323877,0.0,55.6251445156,124.558693486,282.340665251,231.18432911,42.4850247072,8.67131143345
 09/30  22:00:00,927.325880442,97.2753602119,513.222407975,0.0,46.0930336215,124.558693486,293.419332496,256.424546984,28.3233498048,8.67143570742
 09/30  23:00:00,927.978533821,97.2753602119,513.20084361,0.0,46.0930336215,124.558693486,291.542061045,268.708826037,14.1616749024,8.67156010525
 09/30  24:00:00,916.053854576,97.2753602119,513.752770066,0.0,46.0930336215,113.312780494,291.845960233,277.512341667,5.66466996096,8.66894860496
 10/01  01:00:00,905.088705903,97.2753602119,513.646613877,0.0,34.9616554283,113.312780494,296.140828421,281.805977539,5.66466996096,8.67018092116
 10/01  02:00:00,902.805502232,97.2753602119,512.531072753,0.0,34.9616554283,113.312780494,317.976199322,303.641168455,5.66466996096,8.670360906
 10/01  03:00:00,901.145542808,97.2753602119,512.049565987,0.0,34.9616554283,113.312780494,343.823806947,329.488623207,5.66466996096,8.67051377883
