Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  04:00:00,910.294338276,97.2753602119,511.468619259,0.0,44.4937663224,113.312780494,355.993705276,341.658376892,5.66466996096,8.67065842317
 10/01  05:00:00,917.372935977,97.2753602119,517.28225155,0.0,44.4937663224,113.312780494,391.252063448,368.419588054,14.1616749024,8.67080049149
 10/01  06:00:00,1011.00889674,97.2753602119,535.63943976,0.0,54.0258772165,176.889270242,362.654602041,325.660310557,28.3233498048,8.67094167887
 10/01  07:00:00,1016.11108534,97.2753602119,544.020007923,0.0,54.0258772165,184.38654557,360.917167726,309.761060524,42.4850247072,8.67108249453
 10/01  08:00:00,1081.38372373,97.2753602119,534.347297565,0.0,65.1572554096,220.04316451,341.340504983,271.211073388,56.6466996096,13.4827319852
 10/01  09:00:00,1058.15583448,97.2753602119,520.404951586,0.0,65.1572554096,212.545889182,296.550407826,241.451689208,42.4850247072,12.6136939099
 10/01  10:00:00,1058.43575313,97.2753602119,514.850429073,0.0,65.1572554096,220.04316451,307.595726376,219.326195644,70.808374512,17.4611562193
 10/01  11:00:00,1060.28379604,97.2753602119,515.223874555,0.0,65.1572554096,220.04316451,281.741735865,193.472291178,70.808374512,17.4610701755
 10/01  12:00:00,1060.80490776,97.3036798652,515.036792844,0.0,65.1572554096,220.04316451,250.131696057,161.862350462,70.808374512,17.4609710827
 10/01  13:00:00,1055.50030488,97.3375268641,515.113554583,0.0,65.1572554096,212.545889182,213.072689886,138.965119291,56.6466996096,17.4608709853
 10/01  14:00:00,1056.68759012,97.3546913455,515.087934854,0.0,65.1572554096,212.545889182,181.44470175,121.498906066,42.4850247072,17.4607709766
 10/01  15:00:00,1056.33827821,97.357008774,514.917554621,0.0,65.1572554096,212.545889182,187.210657568,113.103286802,56.6466996096,17.4606711555
 10/01  16:00:00,1032.90313836,97.3480724362,515.784818017,0.0,65.1572554096,220.04316451,212.05673383,109.624083156,84.9700494144,17.4626012597
 10/01  17:00:00,990.656433279,97.328160339,518.590159013,0.0,54.0258772165,184.38654557,219.710620087,117.325910322,84.9700494144,17.4146603502
 10/01  18:00:00,956.123254675,97.3177346108,516.100903564,0.0,44.4937663224,163.454314868,247.473501514,153.832965673,84.9700494144,8.67048642645
 10/01  19:00:00,954.685441253,97.3122486436,513.150787809,0.0,44.4937663224,155.95703954,247.370921412,182.053605158,56.6466996096,8.67061664445
 10/01  20:00:00,924.15105749,97.3074871241,512.094994383,0.0,44.4937663224,124.558693486,301.100337577,235.782883554,56.6466996096,8.67075441285
 10/01  21:00:00,922.22660324,97.3010584932,511.837022438,0.0,44.4937663224,124.558693486,317.091576456,265.935657407,42.4850247072,8.67089434169
 10/01  22:00:00,911.678150533,97.2917488429,511.682925281,0.0,34.9616554283,124.558693486,344.791478577,307.797093958,28.3233498048,8.67103481398
 10/01  23:00:00,928.980238721,97.281141305,525.862164856,0.0,34.9616554283,124.558693486,367.801020816,344.96817057,14.1616749024,8.67117534366
 10/01  24:00:00,944.098782586,97.2753602119,551.849262885,0.0,34.9616554283,113.312780494,377.90782173,363.57183277,5.66466996096,8.67131899896
 10/02  01:00:00,955.122628085,97.2754120567,551.292556866,0.0,46.0930336215,113.312780494,383.279835828,368.943594371,5.66466996096,8.67157149613
 10/02  02:00:00,951.352365644,97.2753602119,547.281879216,0.0,46.0930336215,113.312780494,389.457317505,375.120887945,5.66466996096,8.67175959849
 10/02  03:00:00,954.611952618,97.2753602119,550.744253861,0.0,46.0930336215,113.312780494,397.604059697,383.267464704,5.66466996096,8.67192503221
 10/02  04:00:00,1047.99078476,97.2753602119,553.856735524,0.0,100.150657288,148.969399434,383.516462666,369.181436444,5.66466996096,8.67035626113
 10/02  05:00:00,1043.86699684,98.438315387,546.869933412,0.0,100.150657288,149.894399434,558.992208308,536.160023744,14.1616749024,8.67050966162
 10/02  06:00:00,1276.94455228,101.430963609,548.263094938,0.0,176.471037341,302.612436532,424.229451953,387.235438055,28.3233498048,8.67066409397
 10/02  07:00:00,1387.43068583,104.629137459,543.629380864,0.0,243.2593065,310.10971186,409.160685444,349.254668475,42.4850247072,17.4209922613
 10/02  08:00:00,1410.70568365,106.229259517,528.544557154,0.0,243.2593065,310.10971186,386.577272478,312.453458437,56.6466996096,17.4771144316
 10/02  09:00:00,1427.80509684,107.672693227,513.165493631,0.0,243.2593065,302.612436532,332.234486593,272.231641177,42.4850247072,17.5178207093
 10/02  10:00:00,1439.79674005,109.354091512,513.500155601,0.0,243.2593065,310.10971186,321.189345655,224.02216993,70.808374512,26.3588012125
 10/02  11:00:00,1450.22734672,112.356132008,515.683436973,0.0,243.2593065,310.10971186,273.284200412,176.08417271,70.808374512,26.3916531898
 10/02  12:00:00,1423.96653362,117.461542613,523.128550067,0.0,243.2593065,310.10971186,227.011331024,138.661758169,70.808374512,17.5411983426
 10/02  13:00:00,1465.5296059,124.777214444,523.658721312,0.0,243.2593065,302.612436532,185.833460279,102.79558006,56.6466996096,26.3911806087
 10/02  14:00:00,1473.1231134,133.06768683,522.887866085,0.0,243.2593065,302.612436532,145.646576317,76.7997156793,42.4850247072,26.3618359306
 10/02  15:00:00,1480.68046256,142.071330244,521.459634553,0.0,243.2593065,302.612436532,140.339405579,57.3637765825,56.6466996096,26.3289293874
 10/02  16:00:00,1490.3476399,146.500370269,520.076722231,0.0,243.2593065,310.10971186,152.248406842,49.7736713789,84.9700494144,17.5046860486
 10/02  17:00:00,1489.78353206,146.18586382,519.865962186,0.0,243.2593065,310.10971186,152.75551416,50.3965373788,84.9700494144,17.3889273668
 10/02  18:00:00,1179.23437929,97.3403524196,523.770286068,0.0,166.938926447,199.110933808,173.429899094,79.7729532531,84.9700494144,8.68689642638
 10/02  19:00:00,1181.08499052,97.3426421121,522.674733605,0.0,166.938926447,191.61365848,176.201534385,110.868469528,56.6466996096,8.68636524733
 10/02  20:00:00,1036.03930777,97.3230094741,513.005070716,0.0,100.150657288,124.558693486,238.84607897,173.513501879,56.6466996096,8.68587748174
 10/02  21:00:00,995.069641373,97.316356058,512.782044503,0.0,100.150657288,124.558693486,246.640625559,195.484467065,42.4850247072,8.67113378703
 10/02  22:00:00,927.556908504,97.3032141465,513.142869497,0.0,46.0930336215,124.558693486,256.442262907,219.448368187,28.3233498048,8.67054491499
 10/02  23:00:00,927.84816438,97.2937261407,512.947713711,0.0,46.0930336215,124.558693486,258.210280382,235.377906729,14.1616749024,8.67069875016
 10/02  24:00:00,913.44484197,97.284030845,512.31416595,0.0,46.0930336215,113.312780494,279.037197265,264.700671646,5.66466996096,8.67185565854
 10/03  01:00:00,911.463258954,97.276383608,511.410484865,0.0,46.0930336215,113.312780494,307.305009517,292.969268628,5.66466996096,8.67107092777
 10/03  02:00:00,913.29629987,97.2753602119,512.861377942,0.0,46.0930336215,113.312780494,344.032433267,329.696454643,5.66466996096,8.67130866271
 10/03  03:00:00,930.593962582,97.2753602119,528.185341389,0.0,46.0930336215,113.312780494,370.163365367,355.827194965,5.66466996096,8.67150044055
 10/03  04:00:00,1043.71959967,97.2753602119,546.128540659,0.0,100.150657288,148.969399434,362.656055457,348.319707246,5.66466996096,8.67167825035
 10/03  05:00:00,1052.22112766,100.826487646,550.711503059,0.0,100.150657288,149.894399434,485.761434398,462.927404675,14.1616749024,8.67235482033
 10/03  06:00:00,1280.78146517,106.795254248,545.510915096,0.0,176.471037341,302.612436532,398.534044142,352.888080674,28.3233498048,17.3226136632
 10/03  07:00:00,1388.31348149,111.338046975,537.639712781,0.0,243.2593065,310.10971186,375.184594712,323.977716291,42.4850247072,8.72185371367
 10/03  08:00:00,1413.70511165,113.26451479,524.536182777,0.0,243.2593065,310.10971186,364.610385028,290.486964668,56.6466996096,17.4767207505
 10/03  09:00:00,1433.32666971,114.824445194,511.232844343,0.0,243.2593065,302.612436532,321.834841837,253.08499869,42.4850247072,26.2648184397
 10/03  10:00:00,1447.18780109,116.691286415,512.453300612,0.0,243.2593065,310.10971186,292.538255478,204.148923322,70.808374512,17.5809576434
 10/03  11:00:00,1455.37526547,119.454667479,514.64665215,0.0,243.2593065,310.10971186,271.359866553,174.15868741,70.808374512,26.3928046313
 10/03  12:00:00,1430.83675324,126.454267296,521.233157715,0.0,243.2593065,310.10971186,229.240958542,132.126060072,70.808374512,26.3065239578
 10/03  13:00:00,1471.75150025,132.244125333,522.350511373,0.0,243.2593065,302.612436532,193.442383523,110.404081873,56.6466996096,26.3916020412
 10/03  14:00:00,1474.98805783,136.60382549,521.188185837,0.0,243.2593065,302.612436532,167.313439164,98.4709027401,42.4850247072,26.3575117163
 10/03  15:00:00,1479.85658107,142.801016966,519.907004652,0.0,243.2593065,302.612436532,154.701314513,80.4958689362,56.6466996096,17.5587459671
 10/03  16:00:00,1493.69728594,151.388708138,518.560480082,0.0,243.2593065,310.10971186,171.183852614,59.9696601308,84.9700494144,26.2441430684
 10/03  17:00:00,1497.32523007,154.661380284,518.959448153,0.0,243.2593065,310.10971186,144.853598132,51.1788914904,84.9700494144,8.7046572271
 10/03  18:00:00,1179.26970511,97.3382558591,523.82997964,0.0,166.938926447,199.110933808,175.888753392,82.2323926798,84.9700494144,8.68631129818
 10/03  19:00:00,1175.3282629,97.3431777,519.281229238,0.0,166.938926447,191.61365848,186.591561595,112.593684808,56.6466996096,17.3511771777
 10/03  20:00:00,1033.56157487,97.3248352016,512.379019713,0.0,100.150657288,124.558693486,243.418604906,178.085007522,56.6466996096,8.68689777411
 10/03  21:00:00,993.052941457,97.3176368852,512.092328184,0.0,100.150657288,124.558693486,250.930510062,199.773100289,42.4850247072,8.67238506617
 10/03  22:00:00,924.002533933,97.3025604469,511.414774039,0.0,46.0930336215,124.558693486,277.077279994,240.08307349,28.3233498048,8.67085669964
 10/03  23:00:00,922.696911807,97.2917354369,510.45739641,0.0,46.0930336215,124.558693486,301.473374307,278.640672319,14.1616749024,8.67102708622
 10/03  24:00:00,920.450584737,97.2815927538,519.074979143,0.0,46.0930336215,113.312780494,334.504113774,320.168241741,5.66466996096,8.67120207224
 10/04  01:00:00,938.566587949,97.2753602119,535.329869782,0.0,46.0930336215,113.312780494,353.588650308,339.25249321,5.66466996096,8.67148713706
 10/04  02:00:00,951.699027051,97.2753602119,547.608234576,0.0,46.0930336215,113.312780494,366.033751149,351.697373782,5.66466996096,8.67170740538
 10/04  03:00:00,956.122596141,97.2753602119,552.255052471,0.0,46.0930336215,113.312780494,376.901933167,362.565358354,5.66466996096,8.67190485193
 10/04  04:00:00,1048.49493005,97.2753602119,554.23402438,0.0,100.150657288,148.969399434,365.597944203,351.261178963,5.66466996096,8.67209527917
 10/04  05:00:00,1045.3028539,102.962011173,543.782981828,0.0,100.150657288,149.894399434,471.305332932,448.471370406,14.1616749024,8.67228762366
 10/04  06:00:00,1274.31695416,108.867472471,537.773680946,0.0,176.471037341,302.612436532,381.934785322,344.940699724,28.3233498048,8.67073579304
 10/04  07:00:00,1384.93514294,114.045494985,531.602446963,0.0,243.2593065,310.10971186,375.974756523,316.064975011,42.4850247072,17.4247568045
 10/04  08:00:00,1407.22312251,115.90839855,516.313588955,0.0,243.2593065,310.10971186,350.703211989,276.578315299,56.6466996096,17.4781970802
 10/04  09:00:00,1438.91045468,117.438880963,512.388287258,0.0,243.2593065,302.612436532,286.835877116,226.831604359,42.4850247072,17.5192480493
 10/04  10:00:00,1451.19732629,119.190746747,513.304896997,0.0,243.2593065,310.10971186,293.392342339,196.222386068,70.808374512,26.3615817591
 10/04  11:00:00,1459.99079529,123.048218445,515.124538067,0.0,243.2593065,310.10971186,261.934581033,164.731325329,70.808374512,26.3948811926
 10/04  12:00:00,1440.58377533,135.234738023,521.579779088,0.0,243.2593065,310.10971186,196.41501177,106.734549961,70.808374512,18.8720872971
 10/04  13:00:00,1485.75274282,147.912853907,520.728970703,0.0,243.2593065,302.612436532,145.485192511,63.7785190643,56.6466996096,25.0599738372
 10/04  14:00:00,1493.14882476,155.701849585,520.300727046,0.0,243.2593065,302.612436532,110.889487704,42.0433325177,42.4850247072,26.3611304788
 10/04  15:00:00,1497.12176025,160.576079819,519.385749909,0.0,243.2593065,302.612436532,117.52998931,34.5549637445,56.6466996096,26.3283259555
 10/04  16:00:00,1509.31138064,166.54612225,518.973875067,0.0,243.2593065,310.10971186,126.046577422,23.5731966638,84.9700494144,17.5033313435
 10/04  17:00:00,1509.99617151,167.105892111,519.153154228,0.0,243.2593065,310.10971186,123.624059212,21.265850192,84.9700494144,17.3881596057
 10/04  18:00:00,1179.37481273,97.3533883908,523.885232078,0.0,166.938926447,199.110933808,149.677409199,56.0215297916,84.9700494144,8.68582999336
 10/04  19:00:00,1191.10377523,97.3463649855,526.896487765,0.0,166.938926447,191.61365848,156.758065237,91.423929506,56.6466996096,8.68743612134
 10/04  20:00:00,1038.18232058,97.3206238777,513.754365399,0.0,100.150657288,124.558693486,224.541907846,159.208278171,56.6466996096,8.68693006516
 10/04  21:00:00,995.522270359,97.3133921598,512.811742197,0.0,100.150657288,124.558693486,235.892046428,184.734002316,42.4850247072,8.67301940427
 10/04  22:00:00,928.352655721,97.2992583155,513.377915311,0.0,46.0930336215,124.558693486,245.463745339,208.468794594,28.3233498048,8.6716009408
 10/04  23:00:00,928.717132672,97.2900887927,513.250471334,0.0,46.0930336215,124.558693486,246.385707848,223.552242844,14.1616749024,8.67179010149
 10/04  24:00:00,915.600709779,97.2821409179,513.208402388,0.0,46.0930336215,113.312780494,256.001729384,241.664945705,5.66466996096,8.67211371828
 10/05  01:00:00,914.609002782,97.2757657178,512.664898301,0.0,46.0930336215,113.312780494,280.150958599,257.163301698,5.66466996096,17.3229869395
 10/05  02:00:00,912.855840938,97.2753602119,512.0193367,0.0,46.0930336215,113.312780494,296.464171252,282.128534401,5.66466996096,8.67096689079
 10/05  03:00:00,912.621988468,97.2753602119,512.30270777,0.0,46.0930336215,113.312780494,313.709847391,299.374003941,5.66466996096,8.67117348915
 10/05  04:00:00,1001.85534922,97.2753602119,511.566154231,0.0,100.150657288,148.969399434,315.100535562,300.764487078,5.66466996096,8.67137852236
 10/05  05:00:00,1009.81356026,104.543218684,510.555957435,0.0,100.150657288,149.894399434,433.89597534,411.062714354,14.1616749024,8.6715860827
 10/05  06:00:00,1245.61002678,110.764730322,510.777075482,0.0,176.471037341,302.612436532,341.383740027,304.388599981,28.3233498048,8.67179024126
 10/05  07:00:00,1366.92503985,116.328997893,511.893355304,0.0,243.2593065,310.10971186,298.064493127,246.85880932,42.4850247072,8.72065910002
 10/05  08:00:00,1411.23092156,118.449527657,514.229315228,0.0,243.2593065,310.10971186,283.23766928,209.110607595,56.6466996096,17.4803620758
 10/05  09:00:00,1456.41179072,124.217259268,517.698305008,0.0,243.2593065,302.612436532,230.274179263,161.518702127,42.4850247072,26.2704524289
 10/05  10:00:00,1479.52266134,132.899709361,522.145940809,0.0,243.2593065,310.10971186,214.796447936,117.62761394,70.808374512,26.3604594835
 10/05  11:00:00,1488.42818393,141.662734461,521.255382979,0.0,243.2593065,310.10971186,184.370959041,87.1682564647,70.808374512,26.3943280643
 10/05  12:00:00,1450.22809299,145.344359543,521.103412116,0.0,243.2593065,310.10971186,164.403740791,76.0518947709,70.808374512,17.5434715085
 10/05  13:00:00,1485.46355539,147.802348401,520.534209043,0.0,243.2593065,302.612436532,153.520928854,70.4803267649,56.6466996096,26.3939024799
 10/05  14:00:00,1490.46946595,153.638154888,519.658620197,0.0,243.2593065,302.612436532,124.47892714,55.6292665927,42.4850247072,26.3646358403
 10/05  15:00:00,1496.15387085,160.348095395,518.667546979,0.0,243.2593065,302.612436532,126.475594482,43.5007878819,56.6466996096,26.3281069906
 10/05  16:00:00,1506.67942186,164.981901486,517.947940678,0.0,243.2593065,310.10971186,138.145374368,35.6722826644,84.9700494144,17.5030422893
 10/05  17:00:00,1508.02034655,165.900787491,518.404795882,0.0,243.2593065,310.10971186,124.251422192,30.5768731049,84.9700494144,8.70449967288
 10/05  18:00:00,1179.42519184,97.3672070011,523.932756217,0.0,166.938926447,199.110933808,163.345994497,61.0220454081,84.9700494144,17.3538996743
 10/05  19:00:00,1191.00333341,97.3606980875,526.815726108,0.0,166.938926447,191.61365848,153.863960735,88.5296901593,56.6466996096,8.68757096654
 10/05  20:00:00,1047.68145385,97.335269829,520.115591079,0.0,100.150657288,124.558693486,207.31492676,141.981141607,56.6466996096,8.68708554348
 10/05  21:00:00,997.857885966,97.3270300351,513.570712286,0.0,100.150657288,124.558693486,222.685150225,171.527271394,42.4850247072,8.67285412413
 10/05  22:00:00,927.851166424,97.3120239427,513.008955643,0.0,46.0930336215,124.558693486,243.638431023,206.643688513,28.3233498048,8.67139270511
 10/05  23:00:00,928.472397859,97.3026515145,513.147130727,0.0,46.0930336215,124.558693486,244.828429611,221.995158729,14.1616749024,8.67159597985
 10/05  24:00:00,914.062453071,97.2933601898,512.504370862,0.0,46.0930336215,113.312780494,263.467662458,249.131188364,5.66466996096,8.67180413367
 10/06  01:00:00,913.308231953,97.2845103006,512.373480362,0.0,46.0930336215,113.312780494,282.877832381,268.541061914,5.66466996096,8.67210050557
 10/06  02:00:00,913.265054919,97.2770874674,512.641005996,0.0,46.0930336215,113.312780494,296.842640873,282.505606422,5.66466996096,8.67236449028
 10/06  03:00:00,912.877546471,97.2753602119,512.524049393,0.0,46.0930336215,113.312780494,309.939342372,295.602075115,5.66466996096,8.67259729679
 10/06  04:00:00,1004.76402929,97.2753602119,510.962754714,0.0,100.150657288,148.969399434,320.155682003,305.819943374,5.66466996096,8.67106866776
 10/06  05:00:00,1015.3445622,105.478686713,511.797486356,0.0,100.150657288,149.894399434,430.808683248,407.974224127,14.1616749024,8.67278421919
 10/06  06:00:00,1249.48523622,111.703110626,511.850039778,0.0,176.471037341,302.612436532,330.126385844,293.130535899,28.3233498048,8.67250013985
 10/06  07:00:00,1368.96859985,117.524374237,512.252798999,0.0,243.2593065,310.10971186,297.337011202,237.427210838,42.4850247072,17.4247756574
 10/06  08:00:00,1413.76376205,120.614494231,514.315962088,0.0,243.2593065,310.10971186,270.305371545,196.181598707,56.6466996096,17.4770732291
 10/06  09:00:00,1457.92159727,126.044195394,517.399104296,0.0,243.2593065,302.612436532,227.153048519,158.397857293,42.4850247072,26.2701665192
 10/06  10:00:00,1480.96313643,134.771806939,521.705156951,0.0,243.2593065,310.10971186,206.340757326,117.949901939,70.808374512,17.5824808745
 10/06  11:00:00,1492.33121956,146.050388551,520.77369224,0.0,243.2593065,310.10971186,175.113122178,77.9089262845,70.808374512,26.3958213815
 10/06  12:00:00,1458.04154175,154.038183811,520.285129804,0.0,243.2593065,310.10971186,148.588947666,51.4714697097,70.808374512,26.3091034439
 10/06  13:00:00,1496.27674427,159.208914576,519.96780658,0.0,243.2593065,302.612436532,119.982144938,36.9400995094,56.6466996096,26.3953458191
 10/06  14:00:00,1502.44362865,165.786530044,519.488615086,0.0,243.2593065,302.612436532,94.8249007821,25.9784331995,42.4850247072,26.3614428755
 10/06  15:00:00,1505.9389085,169.728579956,519.086382494,0.0,243.2593065,302.612436532,94.4996463294,20.2915511795,56.6466996096,17.5613955403
 10/06  16:00:00,1514.16942898,171.934243888,518.481648246,0.0,243.2593065,310.10971186,128.248763704,17.0308745173,84.9700494144,26.2478397722
 10/06  17:00:00,1515.16277932,172.809876379,518.627989577,0.0,243.2593065,310.10971186,108.823705508,15.1480612428,84.9700494144,8.70559485095
 10/06  18:00:00,1179.39125954,97.4011602932,523.865092888,0.0,166.938926447,199.110933808,139.686597358,46.0293881432,84.9700494144,8.68715980064
 10/06  19:00:00,1188.754376,97.378951828,525.402882772,0.0,166.938926447,191.61365848,154.060428654,80.0595453947,56.6466996096,17.3541836499
 10/06  20:00:00,1045.76215836,97.3482309319,519.28968779,0.0,100.150657288,124.558693486,199.607667159,134.273057578,56.6466996096,8.68790997117
 10/06  21:00:00,996.307674641,97.3383254924,513.063937179,0.0,100.150657288,124.558693486,214.845027249,163.686717597,42.4850247072,8.67328494432
 10/06  22:00:00,928.635971144,97.3224561297,513.397444951,0.0,46.0930336215,124.558693486,230.533173599,193.538009486,28.3233498048,8.67181430855
 10/06  23:00:00,929.852405296,97.3111167068,513.776469248,0.0,46.0930336215,124.558693486,229.472520152,206.638808211,14.1616749024,8.67203703875
 10/06  24:00:00,916.803319538,97.3012092379,513.696774546,0.0,46.0930336215,113.312780494,238.287026651,223.95009576,5.66466996096,8.67226092964
 10/07  01:00:00,916.178068889,97.2922707514,513.274241139,0.0,46.0930336215,113.312780494,250.172429638,235.835164071,5.66466996096,8.67259560635
 10/07  02:00:00,914.523575378,97.2839653384,512.563897053,0.0,46.0930336215,113.312780494,269.771625665,255.435839651,5.66466996096,8.67111605267
 10/07  03:00:00,913.52631285,97.2765695738,512.396769577,0.0,46.0930336215,113.312780494,290.036469654,275.700454745,5.66466996096,8.67134494717
 10/07  04:00:00,922.386036626,97.2754745538,511.8021655,0.0,55.6251445156,113.312780494,302.578176817,288.241927414,5.66466996096,8.67157944191
 10/07  05:00:00,921.225664795,97.2753602119,511.31875868,0.0,55.6251445156,113.312780494,332.634502012,309.801011692,14.1616749024,8.67181541784
 10/07  06:00:00,995.180404833,97.2753602119,511.932142042,0.0,65.1572554096,176.889270242,296.18904702,259.193645563,28.3233498048,8.67205165258
 10/07  07:00:00,1112.06391619,103.708538828,512.165040455,0.0,109.682768182,220.96816451,380.858132982,329.700607876,42.4850247072,8.6725003988
 10/07  08:00:00,1118.76034122,102.768227467,513.333138569,0.0,109.682768182,220.96816451,355.289373471,281.265342118,56.6466996096,17.3773317435
 10/07  09:00:00,1236.21445286,106.732356981,514.735555832,0.0,131.945524568,266.955817592,260.874751428,209.666279156,42.4850247072,8.7234475653
 10/07  10:00:00,1252.12929918,107.709944008,518.741695064,0.0,131.945524568,274.45309292,269.097847064,180.809387585,70.808374512,17.4800849673
 10/07  11:00:00,1262.72815356,110.395212958,523.534667066,0.0,131.945524568,274.45309292,242.739190362,145.722903522,70.808374512,26.2079123282
 10/07  12:00:00,1235.31734158,112.853752262,525.361884446,0.0,131.945524568,274.45309292,206.733145891,118.451162851,70.808374512,17.4736085283
 10/07  13:00:00,1228.40462145,113.509429773,525.263542455,0.0,131.945524568,266.955817592,188.1512819,114.029802631,56.6466996096,17.4747796592
 10/07  14:00:00,1228.65538157,114.198737131,524.808246589,0.0,131.945524568,266.955817592,169.541889456,109.5813203,42.4850247072,17.4755444496
 10/07  15:00:00,1134.9338437,97.2753602119,524.743230213,0.0,109.682768182,212.545889182,142.542577515,68.4190820968,56.6466996096,17.4767958083
 10/07  16:00:00,1144.42417327,97.2758096619,526.974261246,0.0,109.682768182,220.04316451,181.676945095,79.2290564873,84.9700494144,17.4778391937
 10/07  17:00:00,1100.19468577,97.2792158582,525.775980761,0.0,109.682768182,220.04316451,197.953931661,95.561147451,84.9700494144,17.4227347955
 10/07  18:00:00,1048.67563945,97.278843727,516.771067155,0.0,100.150657288,199.110933808,230.718036155,137.075369598,84.9700494144,8.67261714205
 10/07  19:00:00,1053.51961577,97.2785932605,514.416410961,0.0,100.150657288,191.61365848,218.562557199,153.245764698,56.6466996096,8.67009289215
 10/07  20:00:00,938.89296314,97.2753602119,513.609449822,0.0,55.6251445156,124.558693486,277.292113046,211.974095597,56.6466996096,8.67131783941
 10/07  21:00:00,938.42506118,97.2753602119,513.683121618,0.0,55.6251445156,124.558693486,274.887610663,223.731042248,42.4850247072,8.67154370708
 10/07  22:00:00,929.349948696,97.2753602119,514.223653654,0.0,46.0930336215,124.558693486,274.803042662,237.807915716,28.3233498048,8.67177714081
 10/07  23:00:00,930.757729505,97.2753602119,514.347167121,0.0,46.0930336215,124.558693486,267.706102081,244.872414532,14.1616749024,8.67201264568
 10/07  24:00:00,916.680774041,97.2753602119,513.706461898,0.0,46.0930336215,113.312780494,278.555009201,264.218087356,5.66466996096,8.67225188493
 10/08  01:00:00,902.853257875,97.2753602119,512.359084928,0.0,34.9616554283,113.312780494,302.635361604,288.298088689,5.66466996096,8.67260295446
 10/08  02:00:00,900.907798425,97.2753602119,511.788666395,0.0,34.9616554283,113.312780494,332.459267954,318.12170982,5.66466996096,8.67288817357
 10/08  03:00:00,899.754183227,97.2753602119,511.156208474,0.0,34.9616554283,113.312780494,360.753548454,346.417489212,5.66466996096,8.67138928045
 10/08  04:00:00,917.703839142,97.2753602119,517.254660181,0.0,44.4937663224,113.312780494,370.506726997,356.170425649,5.66466996096,8.6716313863
 10/08  05:00:00,926.77883105,97.2753602119,525.452883831,0.0,44.4937663224,113.312780494,389.088103318,366.254547233,14.1616749024,8.67188118205
 10/08  06:00:00,1005.45238764,97.2753602119,530.361052043,0.0,54.0258772165,176.889270242,349.114166033,312.11868316,28.3233498048,8.67213306779
 10/08  07:00:00,999.481521648,97.2753602119,528.844258931,0.0,54.0258772165,184.38654557,340.31102241,289.153612321,42.4850247072,8.6723853813
 10/08  08:00:00,1068.74347814,97.2753602119,523.1339395,0.0,65.1572554096,220.04316451,330.563569643,256.546990996,56.6466996096,17.3698790372
 10/08  09:00:00,1052.32175308,97.2753602119,515.442069765,0.0,65.1572554096,212.545889182,282.63745194,231.432082826,42.4850247072,8.7203444073
 10/08  10:00:00,1057.93134807,97.2753602119,514.618310381,0.0,65.1572554096,220.04316451,300.773710167,212.498290893,70.808374512,17.4670447619
 10/08  11:00:00,1058.89798075,97.2761945393,514.142610499,0.0,65.1572554096,220.04316451,286.443683034,198.167876801,70.808374512,17.4674317207
 10/08  12:00:00,1057.83899926,97.300073704,513.738570032,0.0,65.1572554096,220.04316451,271.784442999,183.508295974,70.808374512,17.4677725131
 10/08  13:00:00,1051.59933591,97.3419010315,514.105314205,0.0,65.1572554096,212.545889182,235.757955151,161.643147084,56.6466996096,17.468108457
 10/08  14:00:00,1053.20856572,97.3516607076,514.374144214,0.0,65.1572554096,212.545889182,199.198911733,139.245443717,42.4850247072,17.4684433093
 10/08  15:00:00,1053.20428111,97.3403537288,513.849195641,0.0,65.1572554096,212.545889182,206.621867234,132.50639021,56.6466996096,17.468777414
 10/08  16:00:00,1024.86485664,97.3365042306,512.37093058,0.0,65.1572554096,220.04316451,246.508114088,144.06895387,84.9700494144,17.469110804
 10/08  17:00:00,976.861437378,97.3160281157,512.188186713,0.0,54.0258772165,184.38654557,274.899731556,172.509810086,84.9700494144,17.4198720563
 10/08  18:00:00,945.105126725,97.3073526413,511.658412416,0.0,44.4937663224,163.454314868,315.402800209,221.760588362,84.9700494144,8.67216243268
 10/08  19:00:00,956.510779672,97.301807593,513.727427602,0.0,44.4937663224,155.95703954,321.543327998,256.224214597,56.6466996096,8.67241379139
 10/08  20:00:00,937.460829851,97.2968419827,524.633113876,0.0,44.4937663224,124.558693486,367.102659192,301.783293853,56.6466996096,8.67266572954
 10/08  21:00:00,939.88671897,97.2908701943,527.070718153,0.0,44.4937663224,124.558693486,361.161676305,310.00373395,42.4850247072,8.67291764714
 10/08  22:00:00,928.3213405,97.2843016346,525.814963205,0.0,34.9616554283,124.558693486,364.461033965,327.466275544,28.3233498048,8.67140861681
 10/08  23:00:00,927.287313242,97.278089922,523.919246194,0.0,34.9616554283,124.558693486,356.010079426,333.17675682,14.1616749024,8.67164770379
 10/08  24:00:00,914.547759214,97.2753602119,523.449090488,0.0,34.9616554283,113.312780494,360.553858141,346.21627685,5.66466996096,8.67291133055
 10/09  01:00:00,917.702403818,97.2753602119,526.424161188,0.0,34.9616554283,113.312780494,371.800626967,357.463748676,5.66466996096,8.67220832966
 10/09  02:00:00,920.258066906,97.2753602119,528.683073491,0.0,34.9616554283,113.312780494,380.232227722,365.895012499,5.66466996096,8.67254526191
 10/09  03:00:00,926.271601358,97.2753602119,534.223746798,0.0,34.9616554283,113.312780494,393.388121816,379.05061749,5.66466996096,8.67283436531
 10/09  04:00:00,945.357021816,97.2753602119,541.904461247,0.0,44.4937663224,113.312780494,399.618386059,376.628998037,5.66466996096,17.3247180614
 10/09  05:00:00,948.301462357,97.2753602119,544.891756984,0.0,44.4937663224,113.312780494,403.582809194,380.749267402,14.1616749024,8.6718668892
 10/09  06:00:00,1023.50962233,97.2753602119,547.20207545,0.0,54.0258772165,176.889270242,361.197115331,324.201632703,28.3233498048,8.67213282293
 10/09  07:00:00,1017.33099639,97.2753602119,545.239114971,0.0,54.0258772165,184.38654557,357.376132524,306.21870684,42.4850247072,8.67240097719
 10/09  08:00:00,1083.46555124,97.2753602119,536.148643571,0.0,65.1572554096,220.04316451,340.241764662,274.899027115,56.6466996096,8.69603793758
 10/09  09:00:00,1059.40321407,97.2753602119,521.392159234,0.0,65.1572554096,212.545889182,305.030800035,245.124956016,42.4850247072,17.4208193119
 10/09  10:00:00,1058.85810225,97.2833141967,515.08255475,0.0,65.1572554096,220.04316451,309.111236735,220.835451308,70.808374512,17.4674109151
 10/09  11:00:00,1062.55387679,97.3067293646,516.172931856,0.0,65.1572554096,220.04316451,268.297072097,180.020845408,70.808374512,17.4678521769
 10/09  12:00:00,1065.85749532,97.3333943861,516.384127968,0.0,65.1572554096,220.04316451,229.979036722,141.702404388,70.808374512,17.4682578221
 10/09  13:00:00,1059.00785506,97.3472230516,515.845915834,0.0,65.1572554096,212.545889182,207.059099448,132.943740374,56.6466996096,17.4686594642
 10/09  14:00:00,1057.71261615,97.3325337291,515.325973097,0.0,65.1572554096,212.545889182,192.542065826,132.587981157,42.4850247072,17.469059962
 10/09  15:00:00,1057.38550392,97.3338905498,515.368894307,0.0,65.1572554096,212.545889182,203.466464068,129.350304882,56.6466996096,17.4694595765
 10/09  16:00:00,1034.88034856,97.3277281525,516.721066825,0.0,65.1572554096,220.04316451,228.73004127,126.290133522,84.9700494144,17.4698583333
 10/09  17:00:00,985.975665658,97.3108637283,515.484551018,0.0,54.0258772165,184.38654557,243.791051088,141.401545503,84.9700494144,17.4194561702
 10/09  18:00:00,955.967413723,97.3041890656,515.705902522,0.0,44.4937663224,163.454314868,262.989097337,169.346567996,84.9700494144,8.67247992655
 10/09  19:00:00,964.649207985,97.2963160453,515.719669946,0.0,44.4937663224,155.95703954,244.329111471,179.009670427,56.6466996096,8.67274143423
 10/09  20:00:00,930.368207708,97.2879547658,514.751368076,0.0,44.4937663224,124.558693486,289.447635585,224.127928191,56.6466996096,8.67300778487
 10/09  21:00:00,928.398948938,97.281999382,514.235105826,0.0,44.4937663224,124.558693486,291.413587411,240.257045245,42.4850247072,8.67151745899
 10/09  22:00:00,916.540278944,97.2765177087,513.527390242,0.0,34.9616554283,124.558693486,305.026336788,268.031220807,28.3233498048,8.67176617588
 10/09  23:00:00,915.588551457,97.2753602119,512.717752353,0.0,34.9616554283,124.558693486,314.456300414,291.622596002,14.1616749024,8.67202950926
 10/09  24:00:00,900.335976117,97.2753602119,511.623554921,0.0,34.9616554283,113.312780494,346.16978287,331.832812601,5.66466996096,8.67230030826
 10/10  01:00:00,912.213513188,97.2753602119,511.881881413,0.0,46.0930336215,113.312780494,372.005128565,357.667774075,5.66466996096,8.67268452902
 10/10  02:00:00,923.442713523,97.2753602119,521.66483027,0.0,46.0930336215,113.312780494,392.952495612,378.614822731,5.66466996096,8.67300292002
 10/10  03:00:00,936.133034567,97.2753602119,532.921521192,0.0,46.0930336215,113.312780494,407.670414885,393.332447102,5.66466996096,8.6732978214
 10/10  04:00:00,1038.55287468,97.2753602119,540.350493787,0.0,100.150657288,148.969399434,393.782225759,379.44574408,5.66466996096,8.67181171784
 10/10  05:00:00,1042.0556143,98.0017987017,542.595483944,0.0,100.150657288,149.894399434,621.272326541,598.438561393,14.1616749024,8.67209024559
 10/10  06:00:00,1270.56690462,100.433373022,541.115911474,0.0,176.471037341,302.612436532,453.035525278,416.039802223,28.3233498048,8.67237325016
 10/10  07:00:00,1379.7384296,102.97744217,537.564909374,0.0,243.2593065,310.10971186,432.29774256,372.38582624,42.4850247072,17.4268916134
 10/10  08:00:00,1402.47594492,104.435570829,522.726659013,0.0,243.2593065,310.10971186,401.071092144,326.939847208,56.6466996096,17.4845453264
 10/10  09:00:00,1426.89187576,105.801532289,513.775128303,0.0,243.2593065,302.612436532,333.961139287,273.954147569,42.4850247072,17.5219670103
 10/10  10:00:00,1445.08825272,107.904838912,516.512429464,0.0,243.2593065,310.10971186,300.64722474,203.468799896,70.808374512,26.3700503318
 10/10  11:00:00,1461.54974589,112.015252061,524.077180781,0.0,243.2593065,310.10971186,247.059343819,149.846906093,70.808374512,26.4040632137
 10/10  12:00:00,1424.51160015,116.30931722,524.484597214,0.0,243.2593065,310.10971186,216.389396231,119.268997363,70.808374512,26.3120243557
 10/10  13:00:00,1463.91206037,122.886061987,523.951432502,0.0,243.2593065,302.612436532,174.246139671,91.1995904648,56.6466996096,26.3998495969
 10/10  14:00:00,1469.25957924,128.676487457,523.498481059,0.0,243.2593065,302.612436532,141.773783848,72.9178505402,42.4850247072,26.3709086009
 10/10  15:00:00,1475.91032638,136.640817345,522.203069303,0.0,243.2593065,302.612436532,127.142357387,52.9310367766,56.6466996096,17.5646210007
 10/10  16:00:00,1486.82465016,141.348417285,521.751298175,0.0,243.2593065,310.10971186,152.015176328,40.792808146,84.9700494144,26.2523187672
 10/10  17:00:00,1488.50711933,142.811146036,521.999158947,0.0,243.2593065,310.10971186,130.385150885,36.7084280644,84.9700494144,8.70667340618
 10/10  18:00:00,1179.88057465,97.3443825024,524.436859981,0.0,166.938926447,199.110933808,149.45668345,55.7985103373,84.9700494144,8.6881236982
 10/10  19:00:00,1189.9398993,97.3485221191,526.636981479,0.0,166.938926447,191.61365848,152.590151841,78.5884126642,56.6466996096,17.3550395677
 10/10  20:00:00,1055.16556578,97.3251573889,525.737077695,0.0,100.150657288,124.558693486,194.207342103,128.873693136,56.6466996096,8.68694935816
 10/10  21:00:00,1016.79999679,97.3144427183,526.799893486,0.0,100.150657288,124.558693486,204.163346273,153.003952745,42.4850247072,8.67436882039
 10/10  22:00:00,942.166940548,97.296842871,521.704864821,0.0,46.0930336215,124.558693486,231.043083329,194.046788095,28.3233498048,8.67294542885
 10/10  23:00:00,930.553959685,97.2881319469,513.675794526,0.0,46.0930336215,124.558693486,248.781251025,225.946344761,14.1616749024,8.67323136198
 10/10  24:00:00,916.552999014,97.2806050233,513.619356943,0.0,46.0930336215,113.312780494,263.140369261,248.803948567,5.66466996096,8.67175073397
 10/11  01:00:00,916.301965147,97.2753971623,513.489942617,0.0,46.0930336215,113.312780494,273.840033463,259.503249639,5.66466996096,8.67211386288
 10/11  02:00:00,915.545155263,97.2753602119,513.171720237,0.0,46.0930336215,113.312780494,288.656428018,274.319301823,5.66466996096,8.67245623446
 10/11  03:00:00,914.046637643,97.2753602119,512.555488176,0.0,46.0930336215,113.312780494,309.327475636,294.990035276,5.66466996096,8.67277039927
 10/11  04:00:00,1001.11544059,97.2753602119,510.569550616,0.0,100.150657288,148.969399434,327.389102328,313.051356424,5.66466996096,8.67307594321
 10/11  05:00:00,1016.70849466,100.294141638,520.305261855,0.0,100.150657288,149.894399434,498.669764187,475.834704709,14.1616749024,8.67338457626
 10/11  06:00:00,1259.36248387,105.853143399,526.988782647,0.0,176.471037341,302.612436532,391.869189421,354.872911732,28.3233498048,8.67292788434
 10/11  07:00:00,1370.50772778,109.533376351,522.759839957,0.0,243.2593065,310.10971186,382.693449616,322.781410921,42.4850247072,17.4270139879
 10/11  08:00:00,1398.10838285,111.445227381,512.593747201,0.0,243.2593065,310.10971186,349.717274029,275.590344664,56.6466996096,17.4802297551
 10/11  09:00:00,1437.89301871,113.304144973,513.810472267,0.0,243.2593065,302.612436532,283.114912979,214.353617593,42.4850247072,26.2762706783
 10/11  10:00:00,1456.15934198,117.157317142,517.516594273,0.0,243.2593065,310.10971186,257.035257799,168.63915786,70.808374512,17.5877254264
 10/11  11:00:00,1472.84564697,123.684376846,523.597379752,0.0,243.2593065,310.10971186,228.003791792,130.790860222,70.808374512,26.4045570572
 10/11  12:00:00,1436.3498149,129.411894085,523.100714429,0.0,243.2593065,310.10971186,205.249859574,108.123740911,70.808374512,26.3177441508
 10/11  13:00:00,1475.64819876,136.307889701,522.12916546,0.0,243.2593065,302.612436532,170.152170786,87.099882414,56.6466996096,26.4055887619
 10/11  14:00:00,1482.69035858,144.952343161,520.564203702,0.0,243.2593065,302.612436532,128.891264717,60.0346733336,42.4850247072,26.3715666766
 10/11  15:00:00,1489.83880793,152.383775733,520.313455452,0.0,243.2593065,302.612436532,121.360691935,43.2479944489,56.6466996096,21.4659978765
 10/11  16:00:00,1501.02702009,157.693810478,519.553533852,0.0,243.2593065,310.10971186,139.489498964,32.1539871515,84.9700494144,22.3654623981
 10/11  17:00:00,1503.76887232,160.75927189,519.274681047,0.0,243.2593065,310.10971186,120.541849512,26.8657891175,84.9700494144,8.70601097975
 10/11  18:00:00,1179.77428077,97.395640322,524.264554761,0.0,166.938926447,199.110933808,158.086035156,55.7605366729,84.9700494144,17.3554490683
 10/11  19:00:00,1187.03616571,97.3767248049,523.732914073,0.0,166.938926447,191.61365848,165.31073945,99.9770179673,56.6466996096,8.68702187325
 10/11  20:00:00,1034.31405484,97.3513312926,511.810128386,0.0,100.150657288,124.558693486,232.349185467,167.013737512,56.6466996096,8.68874834504
 10/11  21:00:00,994.152207966,97.3420989116,512.33740022,0.0,100.150657288,124.558693486,240.75126012,189.59187337,42.4850247072,8.67436204224
 10/11  22:00:00,925.915728007,97.3255211552,512.41011292,0.0,46.0930336215,124.558693486,257.290521631,220.294175395,28.3233498048,8.67299643064
 10/11  23:00:00,926.055819079,97.3141590975,512.381717876,0.0,46.0930336215,124.558693486,264.832289759,241.997314427,14.1616749024,8.67330042938
 10/11  24:00:00,912.677473852,97.3044883754,512.329142412,0.0,46.0930336215,113.312780494,283.047943,268.710417386,5.66466996096,8.67285565228
 10/12  01:00:00,911.348023024,97.2936629524,511.579310373,0.0,46.0930336215,113.312780494,306.852142213,292.515286973,5.66466996096,8.6721852786
 10/12  02:00:00,913.045919039,97.2833690446,512.562415529,0.0,46.0930336215,113.312780494,333.770691364,319.433462163,5.66466996096,8.67255924056
 10/12  03:00:00,920.484692054,97.2761148431,519.061011508,0.0,46.0930336215,113.312780494,348.416151019,334.078586512,5.66466996096,8.67289454622
 10/12  04:00:00,1017.44287779,97.2805006822,524.839402922,0.0,100.150657288,148.969399434,342.221131638,327.883243544,5.66466996096,8.67321813244
 10/12  05:00:00,1024.59646991,103.566974873,523.395033993,0.0,100.150657288,149.894399434,457.770529204,426.282982231,14.1616749024,17.325872071
 10/12  06:00:00,1252.85761812,109.588445186,517.848573308,0.0,176.471037341,302.612436532,358.470028242,321.474297042,28.3233498048,8.67238139575
 10/12  07:00:00,1362.61945629,114.838875806,511.331337705,0.0,243.2593065,310.10971186,339.510210395,288.300078084,42.4850247072,8.72510760377
 10/12  08:00:00,1405.36803395,117.067623976,512.205214927,0.0,243.2593065,310.10971186,300.848432042,226.717020937,56.6466996096,17.4847114954
 10/12  09:00:00,1446.94347269,119.779167058,514.74034439,0.0,243.2593065,302.612436532,251.828068319,183.064101734,42.4850247072,26.2789418778
 10/12  10:00:00,1470.89854023,127.20928636,520.240785886,0.0,243.2593065,310.10971186,231.405058768,134.225363926,70.808374512,26.3713203295
 10/12  11:00:00,1485.3024934,137.925756684,521.877450468,0.0,243.2593065,310.10971186,188.773549666,91.5584933991,70.808374512,26.4066817553
 10/12  12:00:00,1450.00964703,145.155538446,521.080754498,0.0,243.2593065,310.10971186,155.71740177,67.3575078753,70.808374512,17.5515193829
 10/12  13:00:00,1490.14819038,152.456024788,520.593018317,0.0,243.2593065,302.612436532,127.984790273,44.9344819754,56.6466996096,26.4036086877
 10/12  14:00:00,1496.22258961,158.883331897,520.259368607,0.0,243.2593065,302.612436532,96.7717904569,27.9124088321,42.4850247072,26.3743569176
 10/12  15:00:00,1500.90439139,163.83027892,520.027114151,0.0,243.2593065,302.612436532,102.499372603,19.5102157113,56.6466996096,26.3424572822
 10/12  16:00:00,1510.44301113,166.993950254,519.747771859,0.0,243.2593065,310.10971186,118.74033607,16.2611338097,84.9700494144,17.5091528455
 10/12  17:00:00,1509.64189668,166.504935364,519.440149725,0.0,243.2593065,310.10971186,119.643502079,17.2809606337,84.9700494144,17.3924920306
 10/12  18:00:00,1179.65473512,97.3480796733,524.188524026,0.0,166.938926447,199.110933808,141.391589625,47.7338684047,84.9700494144,8.68767180631
 10/12  19:00:00,1191.02442101,97.3398703576,526.833401779,0.0,166.938926447,191.61365848,142.410574411,77.0765561864,56.6466996096,8.68731861507
 10/12  20:00:00,1055.07863259,97.3103168545,525.137759689,0.0,100.150657288,124.558693486,202.728886983,137.393106012,56.6466996096,8.68908136051
 10/12  21:00:00,1003.69113698,97.3015429734,517.263634804,0.0,100.150657288,124.558693486,223.781505294,166.030020916,42.4850247072,15.2664596712
 10/12  22:00:00,929.973044615,97.2875019574,513.792219899,0.0,46.0930336215,124.558693486,240.876353716,201.819891709,28.3233498048,10.733112203
 10/12  23:00:00,929.840107644,97.2789208362,513.710618209,0.0,46.0930336215,124.558693486,243.359186907,220.524989044,14.1616749024,8.67252296058
 10/12  24:00:00,917.178502834,97.2753602119,513.960614957,0.0,46.0930336215,113.312780494,249.876811508,235.539299649,5.66466996096,8.67284189847
 10/13  01:00:00,918.356232308,97.2753602119,514.387760175,0.0,46.0930336215,113.312780494,252.115004804,237.777040868,5.66466996096,8.67329397451
 10/13  02:00:00,918.668737582,97.2753963549,514.446302918,0.0,46.0930336215,113.312780494,258.077281326,243.738957577,5.66466996096,8.67365378791
 10/13  03:00:00,918.674281697,97.2753602119,514.454274052,0.0,46.0930336215,113.312780494,265.287630201,250.950745293,5.66466996096,8.67221494722
 10/13  04:00:00,1012.68893424,97.2753602119,514.424307614,0.0,100.150657288,148.969399434,253.448210807,239.111010683,5.66466996096,8.67253016211
 10/13  05:00:00,1021.19896001,104.467871977,514.012736008,0.0,100.150657288,149.894399434,355.927445894,333.092906608,14.1616749024,8.67286438385
 10/13  06:00:00,1255.10364019,110.675523255,513.876411233,0.0,176.471037341,302.612436532,281.275387146,244.278838912,28.3233498048,8.67319842991
 10/13  07:00:00,1371.80118082,116.610915125,514.085044019,0.0,243.2593065,310.10971186,283.796318152,223.882481953,42.4850247072,17.4288114915
 10/13  08:00:00,1412.62593599,119.598525707,514.057319438,0.0,243.2593065,310.10971186,272.013678233,197.883008643,56.6466996096,17.4839699805
 10/13  09:00:00,1454.24976781,123.917768171,516.443001163,0.0,243.2593065,302.612436532,225.950215058,165.938689065,42.4850247072,17.5265012863
 10/13  10:00:00,1479.74016244,133.550670273,521.766822253,0.0,243.2593065,310.10971186,215.679663851,118.495609534,70.808374512,26.3756798053
 10/13  11:00:00,1489.69603617,143.045358064,521.143873001,0.0,243.2593065,310.10971186,180.780904499,83.5666404911,70.808374512,26.405889496
 10/13  12:00:00,1452.77135235,148.06181812,520.951318262,0.0,243.2593065,310.10971186,164.96759948,67.8408789218,70.808374512,26.3183460465
 10/13  13:00:00,1491.02085764,153.952660966,519.95001632,0.0,243.2593065,302.612436532,133.808676558,50.7543594762,56.6466996096,26.4076174721
 10/13  14:00:00,1497.85212786,161.055255758,519.613885211,0.0,243.2593065,302.612436532,102.221376262,33.3624740899,42.4850247072,26.3738774652
 10/13  15:00:00,1501.45842691,165.437366062,518.8611644,0.0,243.2593065,302.612436532,102.846443885,28.6331962246,56.6466996096,17.5665480508
 10/13  16:00:00,1510.0408702,168.449805511,517.83194709,0.0,243.2593065,310.10971186,136.345735839,25.1207407451,84.9700494144,26.2549456794
 10/13  17:00:00,1511.12171903,168.993300171,518.40100266,0.0,243.2593065,310.10971186,115.685912054,22.0086492228,84.9700494144,8.70721341677
 10/13  18:00:00,1179.54524442,97.3964378745,524.0219011,0.0,166.938926447,199.110933808,144.734752481,51.0761172384,84.9700494144,8.68858582852
 10/13  19:00:00,1190.20088916,97.3786410782,526.852739651,0.0,166.938926447,191.61365848,157.948011036,83.9452027293,56.6466996096,17.3561086973
 10/13  20:00:00,1039.61433957,97.3489870492,515.095176739,0.0,100.150657288,124.558693486,210.055352258,144.721106538,56.6466996096,8.68754611087
 10/13  21:00:00,995.276262243,97.3396405022,512.879248742,0.0,100.150657288,124.558693486,222.910575323,171.750628097,42.4850247072,8.67492251841
 10/13  22:00:00,929.282181772,97.3233263633,513.798355617,0.0,46.0930336215,124.558693486,231.0547938,194.057906976,28.3233498048,8.67353701925
 10/13  23:00:00,929.753781905,97.3111843832,513.626135113,0.0,46.0930336215,124.558693486,232.813023685,209.979242359,14.1616749024,8.6721064239
 10/13  24:00:00,914.683178192,97.3006042912,512.623773966,0.0,46.0930336215,113.312780494,253.370464383,239.033380435,5.66466996096,8.67241398741
 10/14  01:00:00,913.61189481,97.2904239649,512.28891009,0.0,46.0930336215,113.312780494,273.735216817,259.397712265,5.66466996096,8.67283459102
 10/14  02:00:00,912.39652364,97.2804728308,511.92159462,0.0,46.0930336215,113.312780494,297.777948572,283.44004904,5.66466996096,8.67322957082
 10/14  03:00:00,911.345908353,97.2753602119,511.537795616,0.0,46.0930336215,113.312780494,320.415007267,306.0767428,5.66466996096,8.67359450551
 10/14  04:00:00,921.464705742,97.2753602119,511.269749306,0.0,55.6251445156,113.312780494,330.087632414,315.749012211,5.66466996096,8.67395024285
 10/14  05:00:00,927.241724431,97.2753602119,515.819577603,0.0,55.6251445156,113.312780494,354.497132843,331.662953835,14.1616749024,8.67250410498
 10/14  06:00:00,1007.68222526,97.2753602119,522.411466925,0.0,65.1572554096,176.889270242,319.474707943,282.478516173,28.3233498048,8.67284196491
 10/14  07:00:00,1123.8432296,102.619477963,519.137012003,0.0,109.682768182,220.96816451,400.694036534,349.534794273,42.4850247072,8.6742175532
 10/14  08:00:00,1118.74184292,102.446373501,513.572597413,0.0,109.682768182,220.96816451,362.086711798,288.058506724,56.6466996096,17.3815054641
 10/14  09:00:00,1235.83749237,106.254978322,515.314488391,0.0,131.945524568,266.955817592,273.34821255,213.430003272,42.4850247072,17.4331845714
 10/14  10:00:00,1258.9235333,109.321381296,522.330662882,0.0,131.945524568,274.45309292,243.498449034,155.207428821,70.808374512,17.4826457016
 10/14  11:00:00,1267.10773581,112.864444873,525.165226868,0.0,131.945524568,274.45309292,207.709309492,119.416344378,70.808374512,17.4845906023
 10/14  12:00:00,1237.99326724,116.025080105,524.84690647,0.0,131.945524568,274.45309292,187.738821012,99.4501505995,70.808374512,17.4802959009
 10/14  13:00:00,1233.78943166,119.561647824,524.49628513,0.0,131.945524568,266.955817592,156.790648733,82.6660340437,56.6466996096,17.4779150796
 10/14  14:00:00,1235.24178277,121.203569209,524.330188786,0.0,131.945524568,266.955817592,134.954698089,74.9905554832,42.4850247072,17.4791178984
 10/14  15:00:00,1133.90371364,97.3388846919,523.589626828,0.0,109.682768182,212.545889182,118.666543781,44.5382714285,56.6466996096,17.481572743
 10/14  16:00:00,1144.27038924,97.379331201,526.607073699,0.0,109.682768182,220.04316451,151.295790919,46.2341524302,84.9700494144,20.0915890741
 10/14  17:00:00,1102.10011485,97.3586943079,526.846777357,0.0,109.682768182,220.04316451,157.722675431,57.9283839738,84.9700494144,14.824242043
 10/14  18:00:00,1062.18333238,97.3477793169,525.911555918,0.0,100.150657288,199.110933808,189.854659419,96.2113226732,84.9700494144,8.67328733114
 10/14  19:00:00,1071.87221477,97.3426345203,526.874060925,0.0,100.150657288,191.61365848,176.465980173,111.146688083,56.6466996096,8.67259248
