Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  20:00:00,950.093717723,97.3217004582,519.665088702,0.0,55.6251445156,124.558693486,225.078498151,159.757832219,56.6466996096,8.67396632246
 10/14  21:00:00,941.895573905,97.3128353812,514.585347363,0.0,55.6251445156,124.558693486,231.995998673,180.837696345,42.4850247072,8.67327761993
 10/14  22:00:00,930.874610422,97.3030396251,514.510745917,0.0,46.0930336215,124.558693486,245.274773764,207.082682021,28.3233498048,9.86874193807
 10/14  23:00:00,930.77733635,97.2921627456,514.05497148,0.0,46.0930336215,124.558693486,255.625056133,225.333057831,14.1616749024,16.1303233994
 10/14  24:00:00,915.675465782,97.2828176101,513.116972281,0.0,46.0930336215,113.312780494,266.786233548,252.448680863,5.66466996096,8.67288272421
 10/15  01:00:00,902.505094096,97.2753725932,512.126192874,0.0,34.9616554283,113.312780494,290.072923121,275.734887064,5.66466996096,8.67336609565
 10/15  02:00:00,899.189769111,97.2753602119,510.461318519,0.0,34.9616554283,113.312780494,329.067339986,314.728910973,5.66466996096,8.6737590522
 10/15  03:00:00,905.169254322,97.2753602119,515.338039157,0.0,34.9616554283,113.312780494,363.82446159,349.485656617,5.66466996096,8.67413501281
 10/15  04:00:00,931.763346126,97.2753602119,529.741361913,0.0,44.4937663224,113.312780494,373.821903052,359.484534235,5.66466996096,8.67269885622
 10/15  05:00:00,941.532587317,97.2753602119,538.476838694,0.0,44.4937663224,113.312780494,391.022166827,368.187437189,14.1616749024,8.67305473608
 10/15  06:00:00,1019.34649681,97.2753602119,542.693621837,0.0,54.0258772165,176.889270242,349.120205292,312.123435267,28.3233498048,8.6734202205
 10/15  07:00:00,1019.13206444,97.2753602119,542.930997175,0.0,54.0258772165,184.38654557,349.848455908,298.689642941,42.4850247072,8.67378825943
 10/15  08:00:00,1083.62626427,97.2753602119,536.281645229,0.0,65.1572554096,220.04316451,334.495250087,269.151274492,56.6466996096,8.69727598614
 10/15  09:00:00,1060.57413692,97.2753602119,522.395458346,0.0,65.1572554096,212.545889182,302.2563404,242.348172427,42.4850247072,17.4231432656
 10/15  10:00:00,1058.75497589,97.2877306251,514.925671499,0.0,65.1572554096,220.04316451,303.687931642,215.409841566,70.808374512,17.4697155639
 10/15  11:00:00,1063.51271436,97.3206483196,516.427812457,0.0,65.1572554096,220.04316451,256.139028012,167.860273438,70.808374512,17.4703800624
 10/15  12:00:00,1075.75717607,97.36585499,522.31780935,0.0,65.1572554096,220.04316451,208.535777011,120.256225731,70.808374512,17.4711767671
 10/15  13:00:00,1074.08196684,97.3883762881,526.490796248,0.0,65.1572554096,212.545889182,171.677338336,97.5586552878,56.6466996096,17.4719834381
 10/15  14:00:00,1073.78963863,97.3901244035,526.163049243,0.0,65.1572554096,212.545889182,139.475007887,79.5171937672,42.4850247072,17.4727894129
 10/15  15:00:00,1073.57401096,97.4580640448,525.924007856,0.0,65.1572554096,212.545889182,135.379618966,61.2593256018,56.6466996096,17.4735937549
 10/15  16:00:00,1047.93946572,97.4802084602,525.617860599,0.0,65.1572554096,220.04316451,159.724623737,57.2799097605,84.9700494144,17.474664562
 10/15  17:00:00,1001.9485714,97.4055963885,526.500103323,0.0,54.0258772165,184.38654557,175.28819906,72.8934674442,84.9700494144,17.4246822017
 10/15  18:00:00,970.743462214,97.3527228085,525.857238349,0.0,44.4937663224,163.454314868,209.820307854,116.17631727,84.9700494144,8.67394116994
 10/15  19:00:00,979.890400783,97.3403320552,526.4351,0.0,44.4937663224,155.95703954,207.392515072,142.073288338,56.6466996096,8.67252712374
 10/15  20:00:00,938.351296111,97.3325770497,519.429418193,0.0,44.4937663224,124.558693486,249.129089756,183.809520957,56.6466996096,8.67286918938
 10/15  21:00:00,929.333721107,97.3239362145,514.128886992,0.0,44.4937663224,124.558693486,259.815477489,208.65722203,42.4850247072,8.67323075136
 10/15  22:00:00,916.227801466,97.3127258608,513.081290786,0.0,34.9616554283,124.558693486,282.725179077,245.728231496,28.3233498048,8.67359777594
 10/15  23:00:00,915.190496232,97.3021674358,512.388708748,0.0,34.9616554283,124.558693486,303.861191767,272.373003963,14.1616749024,17.3265129016
 10/15  24:00:00,901.652405372,97.2926087058,512.370213653,0.0,34.9616554283,113.312780494,314.016058489,299.678497218,5.66466996096,8.67289130989
 10/16  01:00:00,911.285444527,97.2838722094,511.282797487,0.0,46.0930336215,113.312780494,346.76380841,332.42575123,5.66466996096,8.67338721858
 10/16  02:00:00,928.730284034,97.2758885611,526.478806006,0.0,46.0930336215,113.312780494,382.769691202,368.43122533,5.66466996096,8.67379591115
 10/16  03:00:00,947.398899299,97.2753602119,543.28024243,0.0,46.0930336215,113.312780494,394.297774649,379.958916122,5.66466996096,8.67418856575
 10/16  04:00:00,1042.39362781,97.2753602119,547.684524237,0.0,100.150657288,148.969399434,379.055810898,364.718364984,5.66466996096,8.67277595305
 10/16  05:00:00,1036.86395286,98.9570974334,539.235682265,0.0,100.150657288,149.894399434,543.994825901,521.160007061,14.1616749024,8.67314393675
 10/16  06:00:00,1261.98345088,102.252098931,532.489349063,0.0,176.471037341,302.612436532,411.244914729,374.248041058,28.3233498048,8.67352386617
 10/16  07:00:00,1375.22800748,105.582420399,527.522321384,0.0,243.2593065,310.10971186,403.297324441,343.382003384,42.4850247072,17.4302963498
 10/16  08:00:00,1396.36067563,107.429197322,514.754729998,0.0,243.2593065,310.10971186,369.763382367,295.630600732,56.6466996096,17.4860820258
 10/16  09:00:00,1431.65700164,108.946306045,513.755010102,0.0,243.2593065,302.612436532,298.828191587,238.814064503,42.4850247072,17.5291023765
 10/16  10:00:00,1452.78271469,112.7179802,518.056201237,0.0,243.2593065,310.10971186,270.963859044,173.774747227,70.808374512,26.3807373052
 10/16  11:00:00,1468.77924127,119.135503094,524.142956147,0.0,243.2593065,310.10971186,225.938599531,128.718730784,70.808374512,26.4114942358
 10/16  12:00:00,1434.00151822,126.66924989,523.568097312,0.0,243.2593065,310.10971186,192.632590357,95.5006088281,70.808374512,26.3236070169
 10/16  13:00:00,1473.37260077,133.75018128,522.678758234,0.0,243.2593065,302.612436532,159.668764675,76.6131147361,56.6466996096,26.4089503289
 10/16  14:00:00,1477.26001224,138.599125527,521.671214011,0.0,243.2593065,302.612436532,135.249563604,66.38482904,42.4850247072,26.3797098564
 10/16  15:00:00,1481.22681056,143.111141508,521.071150315,0.0,243.2593065,302.612436532,128.65151228,54.4338048679,56.6466996096,17.5710078027
 10/16  16:00:00,1488.82602245,144.628981009,520.547051989,0.0,243.2593065,310.10971186,164.109134853,52.8817543634,84.9700494144,26.2573310753
 10/16  17:00:00,1491.74391823,147.582454378,520.542554189,0.0,243.2593065,310.10971186,141.136142192,47.4569635724,84.9700494144,8.7091292051
 10/16  18:00:00,1179.30309058,97.3570282123,523.912973609,0.0,166.938926447,199.110933808,181.082032384,80.3372669836,84.9700494144,15.7747159865
 10/16  19:00:00,1186.80311246,97.3525936988,524.013739503,0.0,166.938926447,191.61365848,183.288781612,116.370777711,56.6466996096,10.2713042923
 10/16  20:00:00,1034.89094581,97.3303045231,512.299335866,0.0,100.150657288,124.558693486,249.661824996,184.325750774,56.6466996096,8.68937461232
 10/16  21:00:00,994.070901891,97.3214705007,512.251181093,0.0,100.150657288,124.558693486,259.894229842,208.734278964,42.4850247072,8.67492617091
 10/16  22:00:00,925.212752819,97.3059079763,512.007144168,0.0,46.0930336215,124.558693486,279.160276143,242.163321825,28.3233498048,8.67360451359
 10/16  23:00:00,924.886271112,97.2977508452,511.797547003,0.0,46.0930336215,124.558693486,289.361750872,266.526087165,14.1616749024,8.67398880476
 10/16  24:00:00,911.08151881,97.2896798248,511.124904279,0.0,46.0930336215,113.312780494,320.432288634,306.094892252,5.66466996096,8.67272642087
 10/17  01:00:00,923.188015538,97.2803952144,521.471826196,0.0,46.0930336215,113.312780494,348.415738857,334.078054299,5.66466996096,8.67301459708
 10/17  02:00:00,934.389281459,97.2753602119,531.423660133,0.0,46.0930336215,113.312780494,363.163462422,348.825324047,5.66466996096,8.67346841399
 10/17  03:00:00,945.883414402,97.2753602119,542.030042068,0.0,46.0930336215,113.312780494,373.892613996,359.554057293,5.66466996096,8.6738867411
 10/17  04:00:00,1051.01048892,97.2753602119,553.428077715,0.0,100.150657288,148.969399434,370.370089366,347.378225932,5.66466996096,17.3271934731
 10/17  05:00:00,1054.4883625,101.402202353,552.609914927,0.0,100.150657288,149.894399434,478.693741721,455.858789419,14.1616749024,8.67327740042
 10/17  06:00:00,1282.74821929,107.372697952,547.259648271,0.0,176.471037341,302.612436532,383.340021664,346.342999204,28.3233498048,8.67367265479
 10/17  07:00:00,1395.64816937,112.008294696,540.995821995,0.0,243.2593065,310.10971186,373.006076864,321.796917866,42.4850247072,8.72413429057
 10/17  08:00:00,1424.56556619,113.698984313,534.349526991,0.0,243.2593065,310.10971186,386.992616988,304.127269707,56.6466996096,26.2186476715
 10/17  09:00:00,1449.0532682,115.142448503,524.8786977,0.0,243.2593065,302.612436532,344.91491078,284.89945643,42.4850247072,17.5304296435
 10/17  10:00:00,1443.84593052,116.993310753,511.940311504,0.0,243.2593065,310.10971186,353.307978719,256.117924911,70.808374512,26.3816792955
 10/17  11:00:00,1446.67268677,118.46942391,510.891700622,0.0,243.2593065,310.10971186,316.07099163,218.849430703,70.808374512,26.4131864152
 10/17  12:00:00,1409.22111075,120.106948135,511.167909785,0.0,243.2593065,310.10971186,287.012113686,189.882982787,70.808374512,26.320756387
 10/17  13:00:00,1443.05415618,121.419561127,510.807132753,0.0,243.2593065,302.612436532,273.335142105,190.277378311,56.6466996096,26.4110641841
 10/17  14:00:00,1443.3844631,122.904399603,509.743074846,0.0,243.2593065,302.612436532,248.039683446,187.961629657,42.4850247072,17.5930290816
 10/17  15:00:00,1443.55209346,124.150708628,508.339671522,0.0,243.2593065,302.612436532,264.945069052,181.946651249,56.6466996096,26.3517181939
 10/17  16:00:00,1449.83523439,124.774345991,507.673564839,0.0,243.2593065,310.10971186,286.758650352,184.275377234,84.9700494144,17.5132237033
 10/17  17:00:00,1450.36417092,125.309603736,507.471679199,0.0,243.2593065,310.10971186,288.40378825,186.036236215,84.9700494144,17.3975026201
 10/17  18:00:00,1165.2891131,97.2753602119,519.48562321,0.0,166.938926447,199.110933808,325.795708457,232.136474684,84.9700494144,8.68918435862
 10/17  19:00:00,1200.72030422,97.2753602119,545.230914389,0.0,166.938926447,191.61365848,330.620307412,256.616111804,56.6466996096,17.3574959976
 10/17  20:00:00,1073.00514285,97.2753602119,551.073110825,0.0,100.150657288,124.558693486,366.292133855,300.95711063,56.6466996096,8.68832361555
 10/17  21:00:00,1035.92312859,97.2753602119,553.557439403,0.0,100.150657288,124.558693486,364.177977335,313.017311477,42.4850247072,8.67564115111
 10/17  22:00:00,971.822749541,97.2753602119,556.77181741,0.0,46.0930336215,124.558693486,375.264929022,338.267271855,28.3233498048,8.67430736225
 10/17  23:00:00,975.802629714,97.2753602119,560.098564347,0.0,46.0930336215,124.558693486,374.545297134,351.71071179,14.1616749024,8.67291044215
 10/17  24:00:00,966.092410037,97.2753602119,562.932512226,0.0,46.0930336215,113.312780494,376.573612696,362.23565204,5.66466996096,8.67329069535
 10/18  01:00:00,967.55174896,97.2753602119,564.519017227,0.0,46.0930336215,113.312780494,384.995266413,370.656815727,5.66466996096,8.67378072428
 10/18  02:00:00,967.652108549,97.2753602119,564.663726011,0.0,46.0930336215,113.312780494,392.47843309,378.139518824,5.66466996096,8.67424430517
 10/18  03:00:00,967.842859716,97.2753602119,564.891620518,0.0,46.0930336215,113.312780494,399.812672928,385.475403821,5.66466996096,8.67259914604
 10/18  04:00:00,1062.54826974,97.2753602119,569.422379616,0.0,100.150657288,148.969399434,388.111971375,373.774028752,5.66466996096,8.6732726624
 10/18  05:00:00,1063.40727161,101.316896925,565.047900149,0.0,100.150657288,149.894399434,505.017475496,482.181077098,14.1616749024,8.6747234958
 10/18  06:00:00,1291.479644,106.301457971,558.987832324,0.0,176.471037341,302.612436532,408.469883095,371.472301554,28.3233498048,8.67423173642
 10/18  07:00:00,1400.50903073,111.294807379,546.753300535,0.0,243.2593065,310.10971186,401.874740637,341.956303376,42.4850247072,17.4334125538
 10/18  08:00:00,1422.30573548,113.413448523,532.275959223,0.0,243.2593065,310.10971186,382.811803566,308.677065174,56.6466996096,17.4880387821
 10/18  09:00:00,1445.67788823,114.911708623,522.144373684,0.0,243.2593065,302.612436532,354.540250019,285.7695661,42.4850247072,26.2856592117
 10/18  10:00:00,1446.23997354,116.615936001,514.52969628,0.0,243.2593065,310.10971186,364.812233164,267.623690512,70.808374512,26.3801681395
 10/18  11:00:00,1443.43851087,118.066862093,509.711271211,0.0,243.2593065,310.10971186,341.321131649,244.099856408,70.808374512,26.4129007284
 10/18  12:00:00,1407.43074259,119.793349736,511.046288386,0.0,243.2593065,310.10971186,295.145703615,206.779458348,70.808374512,17.5578707552
 10/18  13:00:00,1444.91549454,121.600479052,511.906292492,0.0,243.2593065,302.612436532,271.592575197,188.530987676,56.6466996096,26.4148879117
 10/18  14:00:00,1449.95333158,124.402446385,512.859524163,0.0,243.2593065,302.612436532,235.894635405,167.027845898,42.4850247072,26.3817647994
 10/18  15:00:00,1456.5679784,128.016700572,514.684075381,0.0,243.2593065,302.612436532,228.449082873,145.452235651,56.6466996096,26.3501476119
 10/18  16:00:00,1476.35602831,133.805957232,519.394737432,0.0,243.2593065,310.10971186,219.708678224,117.226080471,84.9700494144,17.5125483385
 10/18  17:00:00,1477.16823026,133.254401849,520.350138094,0.0,243.2593065,310.10971186,228.963314429,126.596782613,84.9700494144,17.3964824016
 10/18  18:00:00,1155.91588279,97.2753602119,510.117882115,0.0,166.938926447,199.110933808,264.270292464,170.611618542,84.9700494144,8.68862450729
 10/18  19:00:00,1162.79814169,97.2753602119,510.043494805,0.0,166.938926447,191.61365848,269.755870918,204.420811351,56.6466996096,8.68835995824
 10/18  20:00:00,1038.33875593,97.2753602119,518.509874361,0.0,100.150657288,124.558693486,358.341720884,284.334717158,56.6466996096,17.360304117
 10/18  21:00:00,1033.17352359,97.2753602119,550.81742697,0.0,100.150657288,124.558693486,361.598213308,310.438075035,42.4850247072,8.67511356621
 10/18  22:00:00,980.353145625,97.2753602119,565.997421873,0.0,46.0930336215,124.558693486,373.474737417,336.477618918,28.3233498048,8.67376869422
 10/18  23:00:00,985.198942473,97.2753602119,570.295091177,0.0,46.0930336215,124.558693486,372.17572947,349.339869401,14.1616749024,8.6741851665
 10/18  24:00:00,971.467202319,97.2753602119,568.806651504,0.0,46.0930336215,113.312780494,372.756261727,358.416984245,5.66466996096,8.6746075208
 10/19  01:00:00,969.685239575,97.2753602119,566.869631158,0.0,46.0930336215,113.312780494,381.140865224,366.802892353,5.66466996096,8.67330291042
 10/19  02:00:00,969.956772718,97.2753602119,567.137962726,0.0,46.0930336215,113.312780494,389.472468401,375.134032105,5.66466996096,8.67376633508
 10/19  03:00:00,970.897167504,97.2753602119,568.135074352,0.0,46.0930336215,113.312780494,396.85432997,382.515448376,5.66466996096,8.67421163313
 10/19  04:00:00,1066.41407565,97.2753602119,573.507506049,0.0,100.150657288,148.969399434,386.519113697,372.179792468,5.66466996096,8.67465126862
 10/19  05:00:00,1067.87429519,101.690831687,569.446946445,0.0,100.150657288,149.894399434,499.116214285,476.279468306,14.1616749024,8.67507107585
 10/19  06:00:00,1299.83118387,106.948386195,567.402727067,0.0,176.471037341,302.612436532,405.988196509,368.9901258,28.3233498048,8.67472090398
 10/19  07:00:00,1412.06291323,111.878044268,558.766933175,0.0,243.2593065,310.10971186,404.879934018,344.962017332,42.4850247072,17.4328919788
 10/19  08:00:00,1427.17369171,114.085560033,536.757038296,0.0,243.2593065,310.10971186,383.008965411,308.87457199,56.6466996096,17.487693812
 10/19  09:00:00,1447.33721135,115.590445003,522.90705442,0.0,243.2593065,302.612436532,351.419628709,282.649094288,42.4850247072,26.285509714
 10/19  10:00:00,1445.68257885,117.319724148,513.484938185,0.0,243.2593065,310.10971186,360.215271538,263.026471904,70.808374512,26.3804251226
 10/19  11:00:00,1444.38178662,118.970796548,509.647178897,0.0,243.2593065,310.10971186,333.308504755,236.082880644,70.808374512,26.4172495992
 10/19  12:00:00,1408.37457626,120.776878784,510.808793663,0.0,243.2593065,310.10971186,289.140840783,200.774394117,70.808374512,17.5580721537
 10/19  13:00:00,1446.06783721,123.189428645,511.531954265,0.0,243.2593065,302.612436532,265.886876533,182.824592954,56.6466996096,26.415583969
 10/19  14:00:00,1454.11783805,126.668919506,513.979184259,0.0,243.2593065,302.612436532,223.221018687,154.353495982,42.4850247072,26.3824979974
 10/19  15:00:00,1461.55809019,130.134473116,516.528505877,0.0,243.2593065,302.612436532,221.401718253,138.404218588,56.6466996096,26.3508000552
 10/19  16:00:00,1474.70316597,132.968985331,518.782626153,0.0,243.2593065,310.10971186,230.559809596,128.076743763,84.9700494144,17.5130164184
 10/19  17:00:00,1471.46612835,132.334569816,516.970151692,0.0,243.2593065,310.10971186,239.365650799,136.998900048,84.9700494144,17.3967013369
 10/19  18:00:00,1153.41817152,97.2753602119,508.86902056,0.0,166.938926447,199.110933808,280.371052148,186.712296991,84.9700494144,8.68870574268
 10/19  19:00:00,1171.01637225,97.2753602119,517.292506852,0.0,166.938926447,191.61365848,304.42771527,239.093096103,56.6466996096,8.68791955774
 10/19  20:00:00,1066.30473171,97.2753602119,543.675825421,0.0,100.150657288,124.558693486,370.901845406,296.894605762,56.6466996096,17.3605400337
 10/19  21:00:00,1040.517018,97.2753602119,557.787965863,0.0,100.150657288,124.558693486,361.919264002,310.759012052,42.4850247072,8.67522724267
 10/19  22:00:00,975.21121444,97.2753602119,560.368140295,0.0,46.0930336215,124.558693486,373.071616896,336.074377236,28.3233498048,8.67388985521
 10/19  23:00:00,978.159990671,97.2753602119,562.616076467,0.0,46.0930336215,124.558693486,371.591832139,348.755835099,14.1616749024,8.67432213787
 10/19  24:00:00,968.682595394,97.2753602119,565.717560666,0.0,46.0930336215,113.312780494,373.647818479,359.308387234,5.66466996096,8.67476128436
 10/20  01:00:00,970.095264,97.2753602119,567.262551934,0.0,46.0930336215,113.312780494,383.000604456,368.662465059,5.66466996096,8.67346943631
 10/20  02:00:00,970.842913608,97.2753602119,568.074793813,0.0,46.0930336215,113.312780494,391.851889524,377.513271307,5.66466996096,8.67394825628
 10/20  03:00:00,974.674709376,97.2753602119,572.167873733,0.0,46.0930336215,113.312780494,401.182066282,386.842986124,5.66466996096,8.67441019788
 10/20  04:00:00,1066.54587985,97.2753602119,570.258108923,0.0,100.150657288,148.969399434,387.481032026,373.141495227,5.66466996096,8.67486683877
 10/20  05:00:00,1062.94338862,101.843234849,561.275943341,0.0,100.150657288,149.894399434,497.059748027,474.22405324,14.1616749024,8.67401988504
 10/20  06:00:00,1289.94679772,107.12779347,555.150872719,0.0,176.471037341,302.612436532,402.213128853,365.214814954,28.3233498048,8.67496409385
 10/20  07:00:00,1399.38609646,112.144148318,544.684503162,0.0,243.2593065,310.10971186,397.511862373,337.593171044,42.4850247072,17.433666622
 10/20  08:00:00,1422.13959888,113.61887469,531.90311403,0.0,243.2593065,310.10971186,391.355136956,317.219766419,56.6466996096,17.4886709276
 10/20  09:00:00,1442.47955019,114.714130638,519.331912399,0.0,243.2593065,302.612436532,367.607352965,298.835111034,42.4850247072,26.2872172245
 10/20  10:00:00,1441.06321525,116.195287553,510.433623629,0.0,243.2593065,310.10971186,373.918289937,276.727445248,70.808374512,26.3824701774
 10/20  11:00:00,1444.51020408,118.072621064,510.161224538,0.0,243.2593065,310.10971186,337.819352901,240.591422167,70.808374512,26.4195562216
 10/20  12:00:00,1409.75854211,119.683689884,512.218705262,0.0,243.2593065,310.10971186,289.432931128,201.065018975,70.808374512,17.5595376417
 10/20  13:00:00,1449.75489203,122.683878332,514.085822325,0.0,243.2593065,302.612436532,260.086594664,177.021857065,56.6466996096,26.4180379894
 10/20  14:00:00,1457.90587615,127.264837806,516.282314084,0.0,243.2593065,302.612436532,221.515218436,152.645196884,42.4850247072,26.3849968455
 10/20  15:00:00,1457.85145019,128.411443068,515.270387763,0.0,243.2593065,302.612436532,234.959306918,151.958982596,56.6466996096,26.3536247122
 10/20  16:00:00,1469.61494243,130.421667782,517.12083493,0.0,243.2593065,310.10971186,244.929673236,142.445008006,84.9700494144,17.5146158156
 10/20  17:00:00,1479.62000862,135.328772121,520.669890753,0.0,243.2593065,310.10971186,223.191549335,120.823359711,84.9700494144,17.3981402101
 10/20  18:00:00,1160.56933656,97.2753602119,512.145709716,0.0,166.938926447,199.110933808,253.284807438,159.625340675,84.9700494144,8.68941734899
 10/20  19:00:00,1163.78427299,97.2753602119,510.527987287,0.0,166.938926447,191.61365848,269.357382576,195.352580776,56.6466996096,17.3581021905
 10/20  20:00:00,1028.4495577,97.2753602119,510.278126803,0.0,100.150657288,124.558693486,341.141564087,275.807042835,56.6466996096,8.68782164229
 10/20  21:00:00,1001.14834852,97.2753602119,520.896672611,0.0,100.150657288,124.558693486,352.823823143,301.662852419,42.4850247072,8.6759460167
 10/20  22:00:00,944.29301136,97.2753602119,530.062985292,0.0,46.0930336215,124.558693486,367.49824863,330.50024486,28.3233498048,8.67465396526
 10/20  23:00:00,954.488464315,97.2753602119,538.482534917,0.0,46.0930336215,124.558693486,368.582634072,345.747650449,14.1616749024,8.67330872108
 10/20  24:00:00,951.191825723,97.2753602119,546.972075239,0.0,46.0930336215,113.312780494,371.426260681,357.087863291,5.66466996096,8.67372742842
 10/21  01:00:00,955.362270618,97.2753602119,551.387921964,0.0,46.0930336215,113.312780494,380.608635808,366.26970083,5.66466996096,8.67426501703
 10/21  02:00:00,957.643894082,97.2753602119,553.834899735,0.0,46.0930336215,113.312780494,388.446085832,374.106636751,5.66466996096,8.67477911986
 10/21  03:00:00,957.628422039,97.2753602119,553.824683734,0.0,46.0930336215,113.312780494,394.500746048,380.162619036,5.66466996096,8.6734570509
 10/21  04:00:00,964.997164667,97.2753602119,550.677698077,0.0,55.6251445156,113.312780494,387.236020798,372.897461001,5.66466996096,8.67388983636
 10/21  05:00:00,966.413412172,97.2753602119,552.27435018,0.0,55.6251445156,113.312780494,400.852914819,378.016889298,14.1616749024,8.67435061892
 10/21  06:00:00,1041.61574893,97.2753602119,554.567968732,0.0,65.1572554096,176.889270242,368.537170327,322.885517731,28.3233498048,17.328302791
 10/21  07:00:00,1147.95238058,100.242431335,543.786730802,0.0,109.682768182,220.96816451,451.830586119,400.671645654,42.4850247072,8.67391575745
 10/21  08:00:00,1137.97032523,100.388679887,532.099124834,0.0,109.682768182,220.96816451,413.618229046,348.269020056,56.6466996096,8.70250937963
 10/21  09:00:00,1228.47942625,102.911291339,515.068502128,0.0,131.945524568,266.955817592,359.299109493,299.377082598,42.4850247072,17.4370021875
 10/21  10:00:00,1237.39465362,103.148974385,514.826417014,0.0,131.945524568,274.45309292,337.763812559,249.464576333,70.808374512,17.4908617141
 10/21  11:00:00,1245.51631075,103.651380046,516.578435854,0.0,131.945524568,274.45309292,289.228976515,200.935204004,70.808374512,17.4853979988
 10/21  12:00:00,1221.70590475,104.666387718,521.613775174,0.0,131.945524568,274.45309292,267.801113955,179.507557863,70.808374512,17.48518158
 10/21  13:00:00,1220.16966825,106.105312784,524.62815331,0.0,131.945524568,266.955817592,234.65596448,159.055150137,56.6466996096,18.9541147328
 10/21  14:00:00,1222.41839773,107.566947731,525.164360953,0.0,131.945524568,266.955817592,207.138727988,139.905234381,42.4850247072,24.7484689
 10/21  15:00:00,1133.53338673,97.2753602119,523.83494713,0.0,109.682768182,212.545889182,172.874914023,98.7436446683,56.6466996096,17.4845697449
 10/21  16:00:00,1134.67089023,97.2753602119,520.165602882,0.0,109.682768182,220.04316451,205.756699016,103.299998642,84.9700494144,17.4866509596
 10/21  17:00:00,1085.39730114,97.2753602119,515.354797921,0.0,109.682768182,220.04316451,223.949312467,121.548602998,84.9700494144,17.4306600545
 10/21  18:00:00,1041.63019623,97.2753602119,513.18856634,0.0,100.150657288,199.110933808,267.176299782,173.533807966,84.9700494144,8.6724424017
 10/21  19:00:00,1048.67700821,97.2753602119,512.624341344,0.0,100.150657288,191.61365848,256.525662324,191.205111518,56.6466996096,8.67385119657
 10/21  20:00:00,934.600630053,97.2753602119,511.898311818,0.0,55.6251445156,124.558693486,321.220430317,255.89942318,56.6466996096,8.67430752725
 10/21  21:00:00,932.737267913,97.2753602119,511.402472342,0.0,55.6251445156,124.558693486,334.035207797,282.87541181,42.4850247072,8.67477127956
 10/21  22:00:00,923.298974644,97.2753602119,512.237223982,0.0,46.0930336215,124.558693486,342.13894514,305.142155611,28.3233498048,8.67343972461
 10/21  23:00:00,924.644951585,97.2753602119,512.54200261,0.0,46.0930336215,124.558693486,336.92774285,314.092203714,14.1616749024,8.67386423391
 10/21  24:00:00,913.362039004,97.2753602119,513.101873959,0.0,46.0930336215,113.312780494,356.436409165,342.097411825,5.66466996096,8.67432737929
 10/22  01:00:00,918.449421548,97.2753602119,527.3462252,0.0,34.9616554283,113.312780494,382.639668773,368.300108882,5.66466996096,8.67488993082
 10/22  02:00:00,935.28257357,97.2753602119,542.579655103,0.0,34.9616554283,113.312780494,395.275438917,380.937161384,5.66466996096,8.67360757202
 10/22  03:00:00,945.950545931,97.2753602119,553.386810123,0.0,34.9616554283,113.312780494,404.102778308,389.764039012,5.66466996096,8.67406933514
 10/22  04:00:00,954.946914637,97.2753602119,551.959439039,0.0,44.4937663224,113.312780494,397.375771274,383.036550503,5.66466996096,8.67455080945
 10/22  05:00:00,955.37753671,97.2753602119,552.518842057,0.0,44.4937663224,113.312780494,417.843044752,386.352624013,14.1616749024,17.3287458365
 10/22  06:00:00,1030.85969082,97.2753602119,555.145110367,0.0,54.0258772165,176.889270242,366.807611454,329.81010413,28.3233498048,8.67415751869
 10/22  07:00:00,1025.67641455,97.2753602119,550.090632852,0.0,54.0258772165,184.38654557,363.690055243,312.530390469,42.4850247072,8.67464006629
 10/22  08:00:00,1083.05671993,97.2753602119,535.725535435,0.0,65.1572554096,220.04316451,341.759007849,276.413091329,56.6466996096,8.69921691055
 10/22  09:00:00,1056.52648439,97.2753602119,518.885742785,0.0,65.1572554096,212.545889182,299.077701538,239.166282513,42.4850247072,17.4263943185
 10/22  10:00:00,1058.78018978,97.2753602119,515.23493667,0.0,65.1572554096,220.04316451,302.632726574,214.346099809,70.808374512,17.4782522528
 10/22  11:00:00,1062.39395089,97.2908735806,515.846338046,0.0,65.1572554096,220.04316451,261.646126757,173.358135814,70.808374512,17.4796164307
 10/22  12:00:00,1066.5624222,97.3382235033,516.665105315,0.0,65.1572554096,220.04316451,224.686553455,136.404700756,70.808374512,17.4734781875
 10/22  13:00:00,1067.0457191,97.3621354613,521.593724737,0.0,65.1572554096,212.545889182,196.593014876,122.471703795,56.6466996096,17.4746114708
 10/22  14:00:00,1070.90421321,97.3499806633,524.307391802,0.0,65.1572554096,212.545889182,174.539736279,114.578812182,42.4850247072,17.4758993901
 10/22  15:00:00,1073.84393025,97.3372622304,526.464112137,0.0,65.1572554096,212.545889182,182.278310512,108.154412784,56.6466996096,17.4771981188
 10/22  16:00:00,1048.29167226,97.3316236064,526.404670803,0.0,65.1572554096,220.04316451,215.231916427,112.783371612,84.9700494144,17.4784954005
 10/22  17:00:00,996.747309546,97.3130954147,523.140215985,0.0,54.0258772165,184.38654557,233.788125298,131.389642076,84.9700494144,17.4284338078
 10/22  18:00:00,957.974045174,97.3057918786,515.066240164,0.0,44.4937663224,163.454314868,269.612436053,175.967235126,84.9700494144,8.67515151263
 10/22  19:00:00,955.225716494,97.3015369801,511.506162259,0.0,44.4937663224,155.95703954,280.821597643,215.501086388,56.6466996096,8.67381164512
 10/22  20:00:00,921.201593005,97.2970926848,510.415702747,0.0,44.4937663224,124.558693486,354.654376845,289.333406451,56.6466996096,8.67427078438
 10/22  21:00:00,933.98887327,97.2898961532,521.963676592,0.0,44.4937663224,124.558693486,372.447753612,321.287977586,42.4850247072,8.67475131936
 10/22  22:00:00,934.367547476,97.2795998285,531.277136391,0.0,34.9616554283,124.558693486,394.786578751,349.134104382,28.3233498048,17.3291245647
 10/22  23:00:00,941.55063889,97.2753602119,536.702945163,0.0,34.9616554283,124.558693486,384.430194017,361.594168193,14.1616749024,8.67435092203
 10/22  24:00:00,937.47886362,97.2753602119,544.43632551,0.0,34.9616554283,113.312780494,387.521252811,373.181747398,5.66466996096,8.67483545186
 10/23  01:00:00,954.236625575,97.2753602119,550.271161219,0.0,46.0930336215,113.312780494,395.736487254,381.396360033,5.66466996096,8.67545726021
 10/23  02:00:00,954.727153653,97.2753602119,550.805782578,0.0,46.0930336215,113.312780494,403.182387376,388.843587772,5.66466996096,8.67412964288
 10/23  03:00:00,955.468495258,97.2753602119,551.585090858,0.0,46.0930336215,113.312780494,409.904307216,395.565010074,5.66466996096,8.67462718172
 10/23  04:00:00,1050.1153031,97.2753602119,556.058128439,0.0,100.150657288,148.969399434,395.989438366,381.649637348,5.66466996096,8.67513105753
 10/23  05:00:00,1049.4133317,98.2834207779,552.919298785,0.0,100.150657288,149.894399434,590.608339199,567.77283724,14.1616749024,8.67382705664
 10/23  06:00:00,1274.02367711,101.170112833,545.293993904,0.0,176.471037341,302.612436532,442.020985752,405.02334819,28.3233498048,8.67428775766
 10/23  07:00:00,1389.32325258,103.916690895,542.127403874,0.0,243.2593065,310.10971186,428.285564505,368.364176435,42.4850247072,17.4363633634
 10/23  08:00:00,1410.02313761,105.72073884,528.282823491,0.0,243.2593065,310.10971186,396.672314938,322.534604045,56.6466996096,17.4910112832
 10/23  09:00:00,1427.9140285,106.998590913,513.494092249,0.0,243.2593065,302.612436532,338.579756065,269.804776259,42.4850247072,26.2899550995
 10/23  10:00:00,1445.16762964,109.029158304,515.929048363,0.0,243.2593065,310.10971186,291.569550171,199.569488554,70.808374512,21.1916871044
 10/23  11:00:00,1460.32498,112.128198531,523.115657915,0.0,243.2593065,310.10971186,261.887101209,159.455165193,70.808374512,31.623561504
 10/23  12:00:00,1424.23337579,115.701484286,524.765526117,0.0,243.2593065,310.10971186,220.002662361,131.63469153,70.808374512,17.5595963189
 10/23  13:00:00,1461.83796483,120.434869711,524.294706636,0.0,243.2593065,302.612436532,192.442514325,109.37607684,56.6466996096,26.4197378752
 10/23  14:00:00,1464.76166734,124.235371838,523.474872095,0.0,243.2593065,302.612436532,165.822154707,96.9461731581,42.4850247072,26.3909568413
 10/23  15:00:00,1468.21553653,128.619526231,522.632595215,0.0,243.2593065,302.612436532,167.307891677,84.3062341755,56.6466996096,26.3549578919
 10/23  16:00:00,1477.0547829,131.880129917,521.585860828,0.0,243.2593065,310.10971186,179.796468555,77.3084832597,84.9700494144,17.5179358807
 10/23  17:00:00,1479.85243034,134.364221957,521.861402352,0.0,243.2593065,310.10971186,176.832228902,74.4612773289,84.9700494144,17.4009021592
 10/23  18:00:00,1183.6466329,97.3188971508,524.404872953,0.0,166.938926447,199.110933808,191.747452641,98.0879925674,84.9700494144,8.6894106595
 10/23  19:00:00,1183.52634471,97.3284880852,521.745584733,0.0,166.938926447,191.61365848,192.457974151,127.119889563,56.6466996096,8.69138497881
 10/23  20:00:00,1036.39362401,97.3112656064,513.314660368,0.0,100.150657288,124.558693486,262.891392631,188.882429922,56.6466996096,17.3622630995
 10/23  21:00:00,995.911331937,97.3055884094,513.22659294,0.0,100.150657288,124.558693486,258.300226252,207.139170906,42.4850247072,8.6760306389
 10/23  22:00:00,926.927717908,97.2906480396,512.753002235,0.0,46.0930336215,124.558693486,276.174804479,239.176705974,28.3233498048,8.67474870041
 10/23  23:00:00,925.29256354,97.279548948,511.727663253,0.0,46.0930336215,124.558693486,292.724545131,269.887620022,14.1616749024,8.67525020657
 10/23  24:00:00,910.67514469,97.2753602119,510.967108373,0.0,46.0930336215,113.312780494,324.231482033,309.892880473,5.66466996096,8.67393159969
 10/24  01:00:00,916.353815442,97.2754534312,515.493106141,0.0,46.0930336215,113.312780494,353.659629458,339.320464955,5.66466996096,8.67449454234
 10/24  02:00:00,932.673683804,97.2753602119,529.851311066,0.0,46.0930336215,113.312780494,374.847091577,360.507368685,5.66466996096,8.67505293089
 10/24  03:00:00,940.104114082,97.2753602119,536.451448762,0.0,46.0930336215,113.312780494,384.184820829,369.844564132,5.66466996096,8.67558673642
 10/24  04:00:00,1042.5789717,97.2753602119,544.632074559,0.0,100.150657288,148.969399434,373.662908533,359.323978728,5.66466996096,8.67425984313
 10/24  05:00:00,1044.20816147,100.416906715,542.411384514,0.0,100.150657288,149.894399434,499.362283075,476.524795728,14.1616749024,8.67581244417
 10/24  06:00:00,1270.39341722,105.65387919,535.875287652,0.0,176.471037341,302.612436532,403.746486247,358.093763587,28.3233498048,17.3293728554
 10/24  07:00:00,1378.3987122,109.260240563,526.409386481,0.0,243.2593065,310.10971186,379.470482171,328.257111669,42.4850247072,8.72834579485
 10/24  08:00:00,1399.03013214,111.314716995,513.431935359,0.0,243.2593065,310.10971186,362.524921046,279.758827474,56.6466996096,26.1193939618
 10/24  09:00:00,1437.86037789,113.3073744,513.733769591,0.0,243.2593065,302.612436532,273.959945079,213.831024472,42.4850247072,17.6438959
 10/24  10:00:00,1453.62776155,116.376502058,516.388129824,0.0,243.2593065,310.10971186,271.890687536,174.690379077,70.808374512,26.3919339472
 10/24  11:00:00,1470.83049166,122.812813255,522.787141661,0.0,243.2593065,310.10971186,228.31618356,131.082862479,70.808374512,26.4249465686
 10/24  12:00:00,1434.52173908,127.733296737,523.115919843,0.0,243.2593065,310.10971186,207.985904035,110.845993121,70.808374512,26.3315364018
 10/24  13:00:00,1475.41158766,136.894706995,521.600697118,0.0,243.2593065,302.612436532,165.207604834,82.1364164599,56.6466996096,26.424488764
 10/24  14:00:00,1481.6770732,143.462759108,521.280850811,0.0,243.2593065,302.612436532,129.08527723,60.2090513672,42.4850247072,26.3912011552
 10/24  15:00:00,1484.22361031,146.221676038,521.034298969,0.0,243.2593065,302.612436532,128.059542682,53.8344232433,56.6466996096,17.5784198287
 10/24  16:00:00,1489.55778141,145.543797134,520.410830053,0.0,243.2593065,310.10971186,171.82783921,60.5904247503,84.9700494144,26.267365045
 10/24  17:00:00,1488.49239239,145.314146058,519.566982715,0.0,243.2593065,310.10971186,158.384111228,64.7049510243,84.9700494144,8.7091107891
 10/24  18:00:00,1183.22640848,97.3025667487,524.019719387,0.0,166.938926447,199.110933808,207.551509182,105.219258049,84.9700494144,17.3622017185
 10/24  19:00:00,1175.59894809,97.3108240458,516.900233362,0.0,166.938926447,191.61365848,206.408967605,141.072165162,56.6466996096,8.69010283394
 10/24  20:00:00,1032.63744538,97.293838011,512.048680154,0.0,100.150657288,124.558693486,274.476242583,209.139613881,56.6466996096,8.68992909215
 10/24  21:00:00,990.649595192,97.2877249358,511.003047096,0.0,100.150657288,124.558693486,292.513621561,241.35108863,42.4850247072,8.67750822378
 10/24  22:00:00,921.331410609,97.2760502589,509.93110033,0.0,46.0930336215,124.558693486,331.466614264,294.468823187,28.3233498048,8.67444127153
 10/24  23:00:00,933.488069837,97.2753602119,519.745000366,0.0,46.0930336215,124.558693486,353.915684764,331.079057725,14.1616749024,8.6749521363
 10/24  24:00:00,946.309152531,97.2753602119,542.411345952,0.0,46.0930336215,113.312780494,377.222065425,354.227640255,5.66466996096,17.3297552092
 10/25  01:00:00,954.217380447,97.2753602119,550.160580267,0.0,46.0930336215,113.312780494,376.864385769,362.52493559,5.66466996096,8.67478021793
 10/25  02:00:00,952.3358908,97.2753602119,548.154544267,0.0,46.0930336215,113.312780494,383.772592622,369.432585511,5.66466996096,8.67533715011
 10/25  03:00:00,953.3655617,97.2753602119,549.255382845,0.0,46.0930336215,113.312780494,391.476035876,377.138081653,5.66466996096,8.67328426269
 10/25  04:00:00,1043.42151658,97.2753602119,548.776342826,0.0,100.150657288,148.969399434,377.458575029,363.119351211,5.66466996096,8.67455385679
 10/25  05:00:00,1044.97144457,101.511154406,544.905942413,0.0,100.150657288,149.894399434,493.615932386,470.779173745,14.1616749024,8.67508373829
 10/25  06:00:00,1272.35709212,106.499779388,538.233729304,0.0,176.471037341,302.612436532,395.115407275,358.116437173,28.3233498048,8.67562029653
 10/25  07:00:00,1382.29133495,111.290383471,528.018647609,0.0,243.2593065,310.10971186,390.088038873,330.165857414,42.4850247072,17.4371567523
 10/25  08:00:00,1402.78833196,113.445320938,514.699950058,0.0,243.2593065,310.10971186,360.545511514,286.404010916,56.6466996096,17.4948009889
 10/25  09:00:00,1437.86871008,115.142236065,513.128525298,0.0,243.2593065,302.612436532,288.512100885,227.36051194,42.4850247072,18.6665642384
 10/25  10:00:00,1451.48899294,117.422384998,514.533424837,0.0,243.2593065,310.10971186,287.035273218,190.970449021,70.808374512,25.2564496851
 10/25  11:00:00,1457.27140822,120.531124556,515.243029091,0.0,243.2593065,310.10971186,267.704173744,170.469421402,70.808374512,26.42637783
 10/25  12:00:00,1424.32677257,124.882326162,517.894208431,0.0,243.2593065,310.10971186,244.8902036,147.742909573,70.808374512,26.3389195145
 10/25  13:00:00,1471.10794897,131.921516889,522.060570562,0.0,243.2593065,302.612436532,199.509783842,116.4367961,56.6466996096,26.4262881327
 10/25  14:00:00,1477.95649427,139.800980402,521.035149583,0.0,243.2593065,302.612436532,158.804219954,89.9260103843,42.4850247072,26.3931848621
 10/25  15:00:00,1483.39395257,146.852458185,519.463440598,0.0,243.2593065,302.612436532,152.172575362,69.1685426039,56.6466996096,26.3573331486
 10/25  16:00:00,1491.11711241,149.520800387,517.905392044,0.0,243.2593065,310.10971186,166.82422983,64.3348435423,84.9700494144,17.5193368732
 10/25  17:00:00,1490.34740582,148.822585036,517.895124194,0.0,243.2593065,310.10971186,172.4454119,70.0735088566,84.9700494144,17.4018536294
 10/25  18:00:00,1164.78701705,97.3574275213,511.270354422,0.0,166.938926447,199.110933808,219.377357019,125.717472902,84.9700494144,8.68983470256
 10/25  19:00:00,1162.97863885,97.3634720793,509.352032031,0.0,166.938926447,191.61365848,236.834144883,171.498028394,56.6466996096,8.68941687917
 10/25  20:00:00,1031.66300817,97.3429603541,512.386508209,0.0,100.150657288,124.558693486,325.833544498,251.823563109,56.6466996096,17.3632817794
 10/25  21:00:00,1012.08496781,97.3342996232,530.277424304,0.0,100.150657288,124.558693486,332.756018237,281.594486714,42.4850247072,8.67650681581
 10/25  22:00:00,966.964076221,97.3160409237,551.934837601,0.0,46.0930336215,124.558693486,350.430963863,313.432355372,28.3233498048,8.67525868575
 10/25  23:00:00,977.822763961,97.3022507865,562.339191854,0.0,46.0930336215,124.558693486,352.397032214,329.559560998,14.1616749024,8.67579631398
 10/25  24:00:00,959.964469744,97.2937095746,556.502673437,0.0,46.0930336215,113.312780494,351.279728275,336.940579799,5.66466996096,8.67447851469
 10/26  01:00:00,962.080760005,97.2838470581,558.866336914,0.0,46.0930336215,113.312780494,361.727193745,347.387433446,5.66466996096,8.67509033784
 10/26  02:00:00,968.227983939,97.2754920307,565.372132362,0.0,46.0930336215,113.312780494,374.916366055,360.576008624,5.66466996096,8.6756874702
 10/26  03:00:00,967.237044736,97.2753602119,564.234861874,0.0,46.0930336215,113.312780494,384.201989121,369.862905095,5.66466996096,8.67441406444
 10/26  04:00:00,1053.81549332,97.2753602119,560.034105159,0.0,100.150657288,148.969399434,370.113126925,355.77352197,5.66466996096,8.6749349937
 10/26  05:00:00,1050.97365766,102.678453541,550.269892224,0.0,100.150657288,149.894399434,477.42922377,452.979456305,14.1616749024,10.2880925621
 10/26  06:00:00,1282.62690708,108.738733721,546.940778042,0.0,176.471037341,302.612436532,392.266757602,348.225815458,28.3233498048,15.7175923394
 10/26  07:00:00,1398.62929435,113.74186974,542.19989669,0.0,243.2593065,310.10971186,377.92727115,326.712773367,42.4850247072,8.72947307625
 10/26  08:00:00,1418.89991494,115.968888033,526.626525326,0.0,243.2593065,310.10971186,373.053896735,290.176074205,56.6466996096,26.2311229196
 10/26  09:00:00,1435.66831066,117.371031924,510.987295482,0.0,243.2593065,302.612436532,315.690891212,255.667318631,42.4850247072,17.5385478737
 10/26  10:00:00,1445.51126982,118.904386696,510.610135439,0.0,243.2593065,310.10971186,317.307193493,220.106942063,70.808374512,26.3918769182
 10/26  11:00:00,1451.71384057,120.595223684,511.648776951,0.0,243.2593065,310.10971186,289.050947189,191.817353153,70.808374512,26.4252195242
 10/26  12:00:00,1419.3057865,124.780007887,514.559451582,0.0,243.2593065,310.10971186,258.675247182,161.530391717,70.808374512,26.3364809526
 10/26  13:00:00,1469.58938922,132.299261174,520.615071805,0.0,243.2593065,302.612436532,208.835922522,125.763993438,56.6466996096,26.4252294741
 10/26  14:00:00,1478.48675236,140.675956228,520.692547401,0.0,243.2593065,302.612436532,163.582528285,94.7053165443,42.4850247072,26.3921870338
 10/26  15:00:00,1486.0310658,149.542923369,519.404377777,0.0,243.2593065,302.612436532,149.825438904,66.8176478027,56.6466996096,26.3610914921
 10/26  16:00:00,1496.3505411,153.732991259,518.928787008,0.0,243.2593065,310.10971186,158.282300938,55.7914998275,84.9700494144,17.5207516956
 10/26  17:00:00,1496.56009789,154.027327378,518.875341993,0.0,243.2593065,310.10971186,160.109744015,57.7395201895,84.9700494144,17.4001744111
 10/26  18:00:00,1179.98034559,97.3771454107,521.668357212,0.0,166.938926447,199.110933808,194.710142629,101.048092767,84.9700494144,8.69200044715
 10/26  19:00:00,1169.29118922,97.3758971827,512.214378062,0.0,166.938926447,191.61365848,201.843775799,136.505265048,56.6466996096,8.69181114119
 10/26  20:00:00,1031.01642319,97.3527135831,510.976199634,0.0,100.150657288,124.558693486,271.466350997,206.128002652,56.6466996096,8.69164873516
 10/26  21:00:00,989.37585925,97.3420778808,510.225908178,0.0,100.150657288,124.558693486,302.174090193,242.355547709,42.4850247072,17.3335177768
 10/26  22:00:00,924.383360692,97.3264070584,512.429361174,0.0,46.0930336215,124.558693486,321.535784647,284.537557548,28.3233498048,8.67487729382
 10/26  23:00:00,938.814001684,97.3153368281,524.472884817,0.0,46.0930336215,124.558693486,333.8361648,310.999067781,14.1616749024,8.67542211575
 10/26  24:00:00,939.056791539,97.3051219876,535.347149372,0.0,46.0930336215,113.312780494,340.963359,326.622710025,5.66466996096,8.67597901355
 10/27  01:00:00,948.526810689,97.2951286005,544.531495895,0.0,46.0930336215,113.312780494,352.512868341,338.17341538,5.66466996096,8.67478300007
 10/27  02:00:00,953.677082309,97.2851407071,549.73585302,0.0,46.0930336215,113.312780494,362.224778095,347.884739056,5.66466996096,8.67536907853
 10/27  03:00:00,955.843733912,97.2766796709,552.08331085,0.0,46.0930336215,113.312780494,371.519727094,357.179109257,5.66466996096,8.67594787609
 10/27  04:00:00,1051.08293004,97.2803915992,553.569630762,0.0,100.150657288,148.969399434,359.830732547,345.491393856,5.66466996096,8.67466872989
 10/27  05:00:00,1051.69764361,103.833749092,547.068714405,0.0,100.150657288,149.894399434,461.018140992,438.180193448,14.1616749024,8.67627264142
 10/27  06:00:00,1281.42395074,110.161216182,542.827294468,0.0,176.471037341,302.612436532,374.541415385,337.542297871,28.3233498048,8.67576770874
 10/27  07:00:00,1395.16048934,115.168726628,537.011006871,0.0,243.2593065,310.10971186,378.112628076,318.190290995,42.4850247072,17.4373123737
 10/27  08:00:00,1417.68123044,117.517531514,524.139934793,0.0,243.2593065,310.10971186,355.120234197,280.981505528,56.6466996096,17.4920290593
 10/27  09:00:00,1436.16499624,118.911952337,510.127741527,0.0,243.2593065,302.612436532,320.181487678,251.402227607,42.4850247072,26.2942353645
 10/27  10:00:00,1447.77477901,120.714253206,510.553916912,0.0,243.2593065,310.10971186,308.817286261,211.616522064,70.808374512,26.3923896854
 10/27  11:00:00,1453.8901789,122.457485098,511.828906076,0.0,243.2593065,310.10971186,282.767940281,185.528868898,70.808374512,26.4306968704
 10/27  12:00:00,1413.70620094,124.159237172,511.407602236,0.0,243.2593065,310.10971186,269.230444055,180.85556985,70.808374512,17.5664996935
 10/27  13:00:00,1447.21513907,126.293859707,509.916528157,0.0,243.2593065,302.612436532,269.01801757,177.139758289,56.6466996096,35.2315596719
 10/27  14:00:00,1451.61830443,129.139307859,510.60477254,0.0,243.2593065,302.612436532,220.732220376,160.644027837,42.4850247072,17.6031678322
 10/27  15:00:00,1457.83327644,133.215282804,511.68986432,0.0,243.2593065,302.612436532,220.574008963,137.564626506,56.6466996096,26.3626828476
 10/27  16:00:00,1470.89757407,136.977076882,513.356276279,0.0,243.2593065,310.10971186,233.898770041,122.656058887,84.9700494144,26.2726617397
 10/27  17:00:00,1468.79247106,135.482926601,512.943256957,0.0,243.2593065,310.10971186,226.912362209,133.230475694,84.9700494144,8.71183710065
 10/27  18:00:00,1157.30274868,97.3653598678,509.29005222,0.0,166.938926447,199.110933808,272.701881929,170.369050708,84.9700494144,17.3627818065
 10/27  19:00:00,1169.16421696,97.3768063981,516.257919008,0.0,166.938926447,191.61365848,276.883973606,211.547066988,56.6466996096,8.6902070084
 10/27  20:00:00,1055.08696617,97.3558698404,533.74115623,0.0,100.150657288,124.558693486,332.065268362,266.728900407,56.6466996096,8.68966834499
 10/27  21:00:00,1029.60673498,97.3451211069,546.910780209,0.0,100.150657288,124.558693486,334.265550744,283.102956349,42.4850247072,8.67756968807
 10/27  22:00:00,962.880009899,97.328800893,547.114057471,0.0,46.0930336215,124.558693486,342.942656647,305.944728866,28.3233498048,8.67457797525
 10/27  23:00:00,963.260690405,97.316864053,546.694480432,0.0,46.0930336215,124.558693486,341.227229667,318.39044138,14.1616749024,8.67511338514
 10/27  24:00:00,956.157559434,97.3044797495,552.349061601,0.0,46.0930336215,113.312780494,353.974566949,332.144842127,5.66466996096,16.1650548612
 10/28  01:00:00,957.631074977,97.2922341664,553.950355688,0.0,46.0930336215,113.312780494,359.397734438,343.893391499,5.66466996096,9.83967297787
 10/28  02:00:00,958.919174929,97.2808106584,555.310136096,0.0,46.0930336215,113.312780494,368.652140638,354.311793684,5.66466996096,8.67567699233
 10/28  03:00:00,964.94031133,97.2753602119,561.783173919,0.0,46.0930336215,113.312780494,379.064901001,364.723958097,5.66466996096,8.67627294294
 10/28  04:00:00,975.054776004,97.2753602119,561.56724986,0.0,55.6251445156,113.312780494,375.659620895,361.319962398,5.66466996096,8.67498853635
 10/28  05:00:00,973.03170534,97.2753602119,559.461883947,0.0,55.6251445156,113.312780494,389.03062483,366.193393933,14.1616749024,8.67555599469
 10/28  06:00:00,1049.15654025,97.2753602119,562.782776291,0.0,65.1572554096,176.889270242,348.685632447,311.686141026,28.3233498048,8.67614161628
 10/28  07:00:00,1154.87644027,101.26384245,550.348320258,0.0,109.682768182,220.96816451,434.476451886,383.316551881,42.4850247072,8.67487529759
 10/28  08:00:00,1144.39679061,101.415890463,537.125189643,0.0,109.682768182,220.96816451,406.770038373,332.734675032,56.6466996096,17.388663731
 10/28  09:00:00,1235.00898171,104.663231645,519.065476097,0.0,131.945524568,266.955817592,335.071797973,283.857945057,42.4850247072,8.72882820869
 10/28  10:00:00,1236.47898142,105.340105344,513.412983457,0.0,131.945524568,274.45309292,345.007429999,247.971403872,70.808374512,26.2276516146
 10/28  11:00:00,1241.1806811,105.959199893,513.545734383,0.0,131.945524568,274.45309292,296.775333958,208.474418403,70.808374512,17.4925410433
