Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  12:00:00,1212.55906319,106.671014884,513.446730378,0.0,131.945524568,274.45309292,273.541326173,185.240033603,70.808374512,17.4929180584
 10/28  13:00:00,1210.58508084,107.864222003,516.300971339,0.0,131.945524568,266.955817592,241.717891821,167.583501995,56.6466996096,17.487690216
 10/28  14:00:00,1218.88797017,110.145502804,520.504754465,0.0,131.945524568,266.955817592,204.430194805,144.455454937,42.4850247072,17.48971516
 10/28  15:00:00,1117.92505982,97.3446688797,514.277366894,0.0,109.682768182,212.545889182,176.541969734,93.6679460293,56.6466996096,26.2273240952
 10/28  16:00:00,1124.39946993,97.397181816,513.90294292,0.0,109.682768182,220.04316451,198.193231363,95.7348682797,84.9700494144,17.4883136694
 10/28  17:00:00,1080.05344091,97.3816562778,512.956587732,0.0,109.682768182,220.04316451,211.724155621,109.321881569,84.9700494144,17.432224637
 10/28  18:00:00,1043.38287346,97.3528227571,512.327872137,0.0,100.150657288,199.110933808,248.950712684,155.305414123,84.9700494144,8.67524914675
 10/28  19:00:00,1046.68914809,97.3493579412,511.781901289,0.0,100.150657288,191.61365848,242.125272858,176.802743652,56.6466996096,8.67582959629
 10/28  20:00:00,932.494306508,97.3314827616,510.840439441,0.0,55.6251445156,124.558693486,313.580990494,248.26038176,56.6466996096,8.67390912493
 10/28  21:00:00,934.513489164,97.3232341063,512.613522933,0.0,55.6251445156,124.558693486,325.842494356,274.682347625,42.4850247072,8.67512202377
 10/28  22:00:00,932.667914642,97.3148810898,519.798119415,0.0,46.0930336215,124.558693486,338.883096794,301.884049906,28.3233498048,8.67569708342
 10/28  23:00:00,935.763671956,97.3064464683,521.605244168,0.0,46.0930336215,124.558693486,334.721651441,311.88369172,14.1616749024,8.67628481886
 10/28  24:00:00,929.339967652,97.2970175979,526.872736234,0.0,46.0930336215,113.312780494,345.813462316,331.473789947,5.66466996096,8.67500240754
 10/29  01:00:00,929.264723647,97.2851171493,537.086494558,0.0,34.9616554283,113.312780494,360.915188631,346.574856235,5.66466996096,8.67566243459
 10/29  02:00:00,940.235888118,97.276435055,547.530800741,0.0,34.9616554283,113.312780494,372.735974744,358.394994341,5.66466996096,8.67631044213
 10/29  03:00:00,946.618287983,97.2753867153,554.306262817,0.0,34.9616554283,113.312780494,382.834551521,368.494823465,5.66466996096,8.67505809437
 10/29  04:00:00,961.448297802,97.2753602119,559.152217359,0.0,44.4937663224,113.312780494,379.721416265,365.381108162,5.66466996096,8.67563814275
 10/29  05:00:00,964.736808341,97.2753602119,562.762129942,0.0,44.4937663224,113.312780494,403.727117028,372.234216954,14.1616749024,17.3312251712
 10/29  06:00:00,1039.67562876,97.2753602119,564.744291493,0.0,54.0258772165,176.889270242,355.190099971,318.19119686,28.3233498048,8.67555330526
 10/29  07:00:00,1035.15451432,97.2753602119,560.351232092,0.0,54.0258772165,184.38654557,356.387384008,305.226207798,42.4850247072,8.67615150342
 10/29  08:00:00,1097.51649047,97.275618368,550.333015045,0.0,65.1572554096,220.04316451,338.75778773,273.409847143,56.6466996096,8.70124097735
 10/29  09:00:00,1083.66243827,97.299189829,543.540562803,0.0,65.1572554096,212.545889182,317.922136963,258.005584488,42.4850247072,17.4315277674
 10/29  10:00:00,1085.35304775,97.331979495,538.092967355,0.0,65.1572554096,220.04316451,333.903105837,245.613614897,70.808374512,17.4811164282
 10/29  11:00:00,1077.09420801,97.3564496704,529.805750511,0.0,65.1572554096,220.04316451,321.860579596,233.573321034,70.808374512,17.4788840502
 10/29  12:00:00,1072.36309043,97.4013765595,526.770380892,0.0,65.1572554096,220.04316451,312.672899087,224.383911214,70.808374512,17.4806133603
 10/29  13:00:00,1066.02487637,97.4210371457,527.752669008,0.0,65.1572554096,212.545889182,293.751522231,219.62240901,56.6466996096,17.4824136113
 10/29  14:00:00,1061.35754584,97.4370611421,523.247116482,0.0,65.1572554096,212.545889182,268.255585461,199.557302134,42.4850247072,26.2132586195
 10/29  15:00:00,1053.77026789,97.4737370487,516.564368996,0.0,65.1572554096,212.545889182,256.674485334,182.548680292,56.6466996096,17.4791054329
 10/29  16:00:00,1028.37649892,97.4352451531,516.709236839,0.0,65.1572554096,220.04316451,291.560084708,189.10919097,84.9700494144,17.4808443243
 10/29  17:00:00,984.649339419,97.3834634136,519.362640978,0.0,54.0258772165,184.38654557,310.171759735,207.772196358,84.9700494144,17.4295139631
 10/29  18:00:00,962.105037032,97.3669561097,522.987487711,0.0,44.4937663224,163.454314868,344.6411026,250.995429733,84.9700494144,8.67562345191
 10/29  19:00:00,973.724342409,97.3586219467,529.006018248,0.0,44.4937663224,155.95703954,331.100277149,265.777358021,56.6466996096,8.67621951914
 10/29  20:00:00,948.836264052,97.3510156966,534.865028505,0.0,44.4937663224,124.558693486,368.452758909,303.131093228,56.6466996096,8.67496607083
 10/29  21:00:00,952.675514176,97.3414013395,538.716916116,0.0,44.4937663224,124.558693486,365.430323684,314.269767288,42.4850247072,8.6755316882
 10/29  22:00:00,940.745018783,97.3302729324,536.86923041,0.0,34.9616554283,124.558693486,369.132786846,332.133307811,28.3233498048,8.67612923001
 10/29  23:00:00,937.314787454,97.3180285847,532.986108362,0.0,34.9616554283,124.558693486,365.77108765,342.93452721,14.1616749024,8.67488553825
 10/29  24:00:00,931.366235808,97.3071438157,538.444196145,0.0,34.9616554283,113.312780494,369.811273268,355.471153575,5.66466996096,8.67544973224
 10/30  01:00:00,949.87161775,97.2995283537,545.841352174,0.0,46.0930336215,113.312780494,377.783016558,363.44220835,5.66466996096,8.67613824763
 10/30  02:00:00,950.246442725,97.2890784754,546.187555013,0.0,46.0930336215,113.312780494,385.494441875,371.154818475,5.66466996096,8.67495343977
 10/30  03:00:00,949.65265894,97.2792366937,545.521841833,0.0,46.0930336215,113.312780494,391.826576604,377.486365775,5.66466996096,8.67554086806
 10/30  04:00:00,1039.8809713,97.2848026585,545.180963373,0.0,100.150657288,148.969399434,384.578478724,361.582712008,5.66466996096,17.3310967551
 10/30  05:00:00,1035.78355513,98.9964624962,538.067971406,0.0,100.150657288,149.894399434,542.806330857,519.969142984,14.1616749024,8.6755129711
 10/30  06:00:00,1259.2156274,102.233755811,530.091043722,0.0,176.471037341,302.612436532,405.269699886,368.270229538,28.3233498048,8.67612054337
 10/30  07:00:00,1366.40626227,105.842531889,519.463815004,0.0,243.2593065,310.10971186,387.282882585,327.361899985,42.4850247072,17.4359578929
 10/30  08:00:00,1391.68645619,107.273385042,511.170457109,0.0,243.2593065,310.10971186,375.000249774,300.859316595,56.6466996096,17.49423357
 10/30  09:00:00,1427.60487363,108.390736357,512.047242804,0.0,243.2593065,302.612436532,326.885217453,266.860443487,42.4850247072,17.5397492581
 10/30  10:00:00,1443.62092284,110.421226614,513.849643597,0.0,243.2593065,310.10971186,301.311778008,204.10166903,70.808374512,26.401734466
 10/30  11:00:00,1451.50154966,112.781835161,516.617006598,0.0,243.2593065,310.10971186,277.266854847,180.028265398,70.808374512,26.4302149376
 10/30  12:00:00,1412.51248563,114.427323052,517.621073975,0.0,243.2593065,310.10971186,270.450155035,173.300085452,70.808374512,26.3416950708
 10/30  13:00:00,1458.61509224,119.516697195,522.517065898,0.0,243.2593065,302.612436532,221.902050166,138.823839071,56.6466996096,26.4315114855
 10/30  14:00:00,1464.78926307,124.435443213,523.280353839,0.0,243.2593065,302.612436532,184.420970984,115.537308026,42.4850247072,26.3986382516
 10/30  15:00:00,1469.11620417,129.582638894,522.491865609,0.0,243.2593065,302.612436532,178.539643438,95.525224245,56.6466996096,26.3677195834
 10/30  16:00:00,1478.72451845,133.845815875,521.196932808,0.0,243.2593065,310.10971186,184.733830082,82.2392500662,84.9700494144,17.5245306016
 10/30  17:00:00,1478.69300406,133.289153914,521.74424552,0.0,243.2593065,310.10971186,191.08558225,88.7114020553,84.9700494144,17.4041307803
 10/30  18:00:00,1171.37300281,97.3261144852,515.839833063,0.0,166.938926447,199.110933808,218.328914652,124.668014746,84.9700494144,8.69085049103
 10/30  19:00:00,1167.44735463,97.3393520513,511.744991815,0.0,166.938926447,191.61365848,224.473224356,158.999788483,56.6466996096,8.82673626326
 10/30  20:00:00,1032.74133019,97.3224180225,512.233102667,0.0,100.150657288,124.558693486,289.932672172,216.056383371,56.6466996096,17.2295891918
 10/30  21:00:00,992.953854004,97.3167240142,512.339687619,0.0,100.150657288,124.558693486,282.197132278,231.034456928,42.4850247072,8.67765064207
 10/30  22:00:00,924.605342543,97.3013680946,512.222174659,0.0,46.0930336215,124.558693486,299.573751522,262.573918451,28.3233498048,8.67648326618
 10/30  23:00:00,924.79067817,97.292359815,512.134763291,0.0,46.0930336215,124.558693486,306.410967388,283.574058743,14.1616749024,8.67523374231
 10/30  24:00:00,911.223802298,97.2853966443,511.561635861,0.0,46.0930336215,113.312780494,326.50195732,312.161457117,5.66466996096,8.67583024215
 10/31  01:00:00,920.213763549,97.2774099582,519.058687124,0.0,46.0930336215,113.312780494,355.124098271,340.782888288,5.66466996096,8.67654002211
 10/31  02:00:00,936.801258102,97.2753602119,533.783498218,0.0,46.0930336215,113.312780494,371.037548577,356.69753588,5.66466996096,8.67534273643
 10/31  03:00:00,947.356283149,97.2753931718,543.543030415,0.0,46.0930336215,113.312780494,381.05136205,366.710727323,5.66466996096,8.67596476612
 10/31  04:00:00,1047.60222013,97.2753602119,549.820226009,0.0,100.150657288,148.969399434,376.455923157,353.459281283,5.66466996096,17.3319719132
 10/31  05:00:00,1042.5412358,100.78768963,540.538719454,0.0,100.150657288,149.894399434,484.656238409,461.818587182,14.1616749024,8.67597632394
 10/31  06:00:00,1269.75900113,106.751582886,534.350653762,0.0,176.471037341,302.612436532,384.055738439,347.055778995,28.3233498048,8.6766096387
 10/31  07:00:00,1382.02095326,111.253830563,528.063309542,0.0,243.2593065,310.10971186,381.039273893,321.117070096,42.4850247072,17.43717909
 10/31  08:00:00,1404.04958438,113.720703701,515.811572925,0.0,243.2593065,310.10971186,358.214199158,284.071778242,56.6466996096,17.4957213064
 10/31  09:00:00,1432.56723318,115.230335512,510.387510211,0.0,243.2593065,302.612436532,313.71167686,253.685344363,42.4850247072,17.5413077899
 10/31  10:00:00,1445.42520154,116.591094919,511.429621912,0.0,243.2593065,310.10971186,311.626798117,214.41885334,70.808374512,26.3995702654
 10/31  11:00:00,1452.22346974,118.757989777,513.085037758,0.0,243.2593065,310.10971186,283.615666462,186.374368357,70.808374512,26.4329235923
 10/31  12:00:00,1419.22002526,123.131710804,515.722758755,0.0,243.2593065,310.10971186,255.169329777,158.016161554,70.808374512,26.3447937112
 10/31  13:00:00,1459.37045618,126.791181195,517.648055386,0.0,243.2593065,302.612436532,225.958357332,142.876997303,56.6466996096,26.4346604191
 10/31  14:00:00,1466.89671461,131.054680537,519.462237429,0.0,243.2593065,302.612436532,192.975654636,124.088794514,42.4850247072,26.4018354153
 10/31  15:00:00,1474.12374162,136.636600392,520.455736425,0.0,243.2593065,302.612436532,182.988597665,99.9757314272,56.6466996096,26.3661666277
 10/31  16:00:00,1484.2770226,140.995983613,519.661356755,0.0,243.2593065,310.10971186,189.753719591,87.2589035667,84.9700494144,17.5247666096
 10/31  17:00:00,1487.07656023,143.965560407,519.572768796,0.0,243.2593065,310.10971186,184.553378478,82.1799682328,84.9700494144,17.4033608307
 10/31  18:00:00,1169.34862014,97.3424925416,514.503472631,0.0,166.938926447,199.110933808,218.152357677,124.490536672,84.9700494144,8.6917715903
 10/31  19:00:00,1164.8670183,97.3529449736,510.79569706,0.0,166.938926447,191.61365848,236.571070167,162.561101254,56.6466996096,17.3632693034
 10/31  20:00:00,1029.15499979,97.3333477266,510.798951473,0.0,100.150657288,124.558693486,296.640584622,231.30238235,56.6466996096,8.69150266173
 10/31  21:00:00,991.186921989,97.3242705383,512.251211534,0.0,100.150657288,124.558693486,324.346868601,273.183186618,42.4850247072,8.67865727579
 10/31  22:00:00,942.156787369,97.3077219462,528.227779547,0.0,46.0930336215,124.558693486,352.878818303,315.879867831,28.3233498048,8.6756006667
 10/31  23:00:00,957.414707108,97.297053569,541.358249495,0.0,46.0930336215,124.558693486,353.966039451,331.128143554,14.1616749024,8.67622099449
 10/31  24:00:00,951.381122093,97.2876694219,547.262947502,0.0,46.0930336215,113.312780494,355.545676914,341.20414323,5.66466996096,8.67686372322
 11/01  01:00:00,939.160491048,97.2800428991,535.31626702,0.0,46.0930336215,113.312780494,353.563786204,339.223449095,5.66466996096,8.67566714847
 11/01  02:00:00,923.483710646,97.2754491107,521.444282089,0.0,46.0930336215,113.312780494,349.513470247,333.424306412,5.66466996096,10.4244938734
 11/01  03:00:00,919.161081282,97.2753602119,517.697945681,0.0,46.0930336215,113.312780494,360.18115447,338.933309762,5.66466996096,15.5831747473
 11/01  04:00:00,1012.36739329,97.2753602119,520.269026708,0.0,100.150657288,148.969399434,346.920463544,332.57935669,5.66466996096,8.67643689231
 11/01  05:00:00,1020.56706382,102.424361301,521.189786769,0.0,100.150657288,149.894399434,458.552585855,435.716146643,14.1616749024,8.67476430944
 11/01  06:00:00,1246.6321537,108.676915279,513.213560674,0.0,176.471037341,302.612436532,356.717898672,319.71870349,28.3233498048,8.6758453767
 11/01  07:00:00,1366.45490369,113.986040887,511.678989232,0.0,243.2593065,310.10971186,337.043186939,277.118533648,42.4850247072,17.4396285839
 11/01  08:00:00,1406.19872577,115.818434309,512.611479574,0.0,243.2593065,310.10971186,298.071074852,223.925783954,56.6466996096,17.4985912888
 11/01  09:00:00,1443.11677337,117.157867125,514.04181015,0.0,243.2593065,302.612436532,268.131142268,208.106375883,42.4850247072,17.5397416777
 11/01  10:00:00,1455.02207313,120.283079476,514.514623741,0.0,243.2593065,310.10971186,277.797840995,180.585606157,70.808374512,26.4038603264
 11/01  11:00:00,1466.21001818,123.83499636,518.772208366,0.0,243.2593065,310.10971186,265.331747689,159.282229155,70.808374512,35.2411440222
 11/01  12:00:00,1436.23623653,130.557317254,522.082805336,0.0,243.2593065,310.10971186,212.698102957,124.322069695,70.808374512,17.5676587501
 11/01  13:00:00,1476.88550016,138.580210454,521.34679886,0.0,243.2593065,302.612436532,177.151772049,94.0707808081,56.6466996096,26.4342916313
 11/01  14:00:00,1480.50499747,142.955936406,520.618937422,0.0,243.2593065,302.612436532,148.227829005,79.3409661159,42.4850247072,26.4018381819
 11/01  15:00:00,1481.36610029,144.13391823,520.356340616,0.0,243.2593065,302.612436532,162.152531007,79.1343526224,56.6466996096,26.3714787753
 11/01  16:00:00,1488.5251033,144.796733348,520.205971434,0.0,243.2593065,310.10971186,190.604796266,79.3583169744,84.9700494144,26.2764298772
 11/01  17:00:00,1488.87486193,145.314016996,520.008895118,0.0,243.2593065,310.10971186,174.866717996,81.1841844089,84.9700494144,8.71248417313
 11/01  18:00:00,1180.3958576,97.2753602119,522.141567452,0.0,166.938926447,199.110933808,226.452199489,132.789782862,84.9700494144,8.6923672127
 11/01  19:00:00,1170.77271571,97.2753602119,513.20606815,0.0,166.938926447,191.61365848,242.53125975,168.518268408,56.6466996096,17.3662917326
 11/01  20:00:00,1033.86407634,97.2753602119,512.484670262,0.0,100.150657288,124.558693486,293.653467002,228.313744844,56.6466996096,8.69302254841
 11/01  21:00:00,992.382176876,97.2753602119,511.625399555,0.0,100.150657288,124.558693486,304.169015985,253.005747751,42.4850247072,8.67824352763
 11/01  22:00:00,922.16002308,97.2753602119,510.641754031,0.0,46.0930336215,124.558693486,337.811149918,300.812503415,28.3233498048,8.67529669846
 11/01  23:00:00,923.783828648,97.2753602119,511.227281025,0.0,46.0930336215,124.558693486,352.553912033,329.716339228,14.1616749024,8.67589790174
 11/01  24:00:00,920.504760993,97.2753602119,518.970933173,0.0,46.0930336215,113.312780494,372.086042527,349.089354011,5.66466996096,17.3320185546
 11/02  01:00:00,925.815708036,97.2753602119,523.790142458,0.0,46.0930336215,113.312780494,371.182861395,356.842116321,5.66466996096,8.67607511295
 11/02  02:00:00,930.85596552,97.2753602119,528.336394235,0.0,46.0930336215,113.312780494,382.659860092,368.318426151,5.66466996096,8.67676398034
 11/02  03:00:00,939.290411354,97.2753602119,535.972156235,0.0,46.0930336215,113.312780494,394.023765451,379.683522651,5.66466996096,8.67557283885
 11/02  04:00:00,1042.91152459,97.2753602119,548.479051322,0.0,100.150657288,148.969399434,385.175040413,370.834169742,5.66466996096,8.67620071027
 11/02  05:00:00,1044.78244538,101.501247936,544.755459619,0.0,100.150657288,149.894399434,496.417118482,473.578573347,14.1616749024,8.6768702326
 11/02  06:00:00,1272.98744832,106.683339687,538.679132764,0.0,176.471037341,302.612436532,398.799332225,361.800316651,28.3233498048,8.67566576899
 11/02  07:00:00,1387.01971373,111.682996469,532.235817525,0.0,243.2593065,310.10971186,395.276705966,335.34965678,42.4850247072,17.4420244789
 11/02  08:00:00,1406.14625092,114.219888488,516.972473771,0.0,243.2593065,310.10971186,361.040519689,286.895317277,56.6466996096,17.4985028019
 11/02  09:00:00,1437.39277657,115.593606031,512.773929274,0.0,243.2593065,302.612436532,303.664849313,234.876001149,42.4850247072,26.3038234574
 11/02  10:00:00,1453.12286209,118.253004922,515.051938474,0.0,243.2593065,310.10971186,285.244160102,188.031038177,70.808374512,26.4047474127
 11/02  11:00:00,1474.26450731,127.381019141,521.824548434,0.0,243.2593065,310.10971186,224.393374896,127.145334706,70.808374512,26.4396656775
 11/02  12:00:00,1442.98490736,137.185390522,522.09150951,0.0,243.2593065,310.10971186,189.886575832,93.2006944055,70.808374512,25.8775069149
 11/02  13:00:00,1481.87305779,143.686234355,521.145326431,0.0,243.2593065,302.612436532,156.291305313,72.7390419246,56.6466996096,26.9055637791
 11/02  14:00:00,1488.53214228,150.981929671,520.481044803,0.0,243.2593065,302.612436532,121.980555233,53.0919862311,42.4850247072,26.4035442945
 11/02  15:00:00,1495.33806326,158.640560919,519.637896585,0.0,243.2593065,302.612436532,110.546455245,36.3129152083,56.6466996096,17.586840427
 11/02  16:00:00,1504.28235355,161.81397312,518.775630122,0.0,243.2593065,310.10971186,143.980570347,32.7311445189,84.9700494144,26.2793764141
 11/02  17:00:00,1503.12033788,160.962809212,518.5039891,0.0,243.2593065,310.10971186,129.171657767,35.4896083232,84.9700494144,8.71200002934
 11/02  18:00:00,1182.91128088,97.3823231022,523.606496477,0.0,166.938926447,199.110933808,182.740691589,80.4056296564,84.9700494144,17.3650125184
 11/02  19:00:00,1183.1666931,97.3705760948,521.433741265,0.0,166.938926447,191.61365848,182.467372255,117.127633563,56.6466996096,8.69303908282
 11/02  20:00:00,1034.15614406,97.3474377972,512.064709484,0.0,100.150657288,124.558693486,247.353423957,182.01374143,56.6466996096,8.69298291737
 11/02  21:00:00,992.321171946,97.3372460657,511.363434967,0.0,100.150657288,124.558693486,271.949435347,212.128403478,42.4850247072,17.3360071625
 11/02  22:00:00,922.426947318,97.3206482065,510.737205158,0.0,46.0930336215,124.558693486,296.158691409,259.159095369,28.3233498048,8.67624623545
 11/02  23:00:00,923.229202411,97.3094978323,510.964634045,0.0,46.0930336215,124.558693486,313.729713501,290.891128041,14.1616749024,8.67691055727
 11/02  24:00:00,923.980844335,97.2996768598,522.219294009,0.0,46.0930336215,113.312780494,336.617745713,322.277372822,5.66466996096,8.67570293074
 11/03  01:00:00,932.551334052,97.2905157955,529.788254129,0.0,46.0930336215,113.312780494,346.469227265,332.128106461,5.66466996096,8.67645084317
 11/03  02:00:00,934.975652139,97.2817715658,532.044971505,0.0,46.0930336215,113.312780494,355.810011438,341.468174124,5.66466996096,8.67716735258
 11/03  03:00:00,940.983209797,97.2755959606,537.464771654,0.0,46.0930336215,113.312780494,366.742384064,352.401749274,5.66466996096,8.67596482852
 11/03  04:00:00,1042.80464187,97.277139173,544.872117194,0.0,100.150657288,148.969399434,358.047503625,343.706205395,5.66466996096,8.67662826869
 11/03  05:00:00,1045.95140478,103.432614966,541.227487906,0.0,100.150657288,149.894399434,459.566800233,436.727679737,14.1616749024,8.6774455938
 11/03  06:00:00,1273.86010072,109.844709876,535.256962597,0.0,176.471037341,302.612436532,370.421735764,333.421216997,28.3233498048,8.67716896259
 11/03  07:00:00,1379.74919793,114.930768921,522.314828974,0.0,243.2593065,310.10971186,366.809037205,306.881921231,42.4850247072,17.4420912671
 11/03  08:00:00,1402.77637145,117.227170822,511.139267334,0.0,243.2593065,310.10971186,330.615860608,256.4693359,56.6466996096,17.4998250986
 11/03  09:00:00,1443.04562305,118.751315483,513.436136739,0.0,243.2593065,302.612436532,272.457807278,203.665170176,42.4850247072,26.3076123947
 11/03  10:00:00,1460.39429731,123.177120088,516.078018408,0.0,243.2593065,310.10971186,260.180239337,162.969047396,70.808374512,26.402817429
 11/03  11:00:00,1480.04256711,132.582797915,522.00013124,0.0,243.2593065,310.10971186,213.908469735,116.662387194,70.808374512,26.4377080292
 11/03  12:00:00,1445.05050048,139.76391968,521.569854342,0.0,243.2593065,310.10971186,190.118395085,92.9648034777,70.808374512,26.3452170949
 11/03  13:00:00,1482.72069976,145.005714991,520.63434713,0.0,243.2593065,302.612436532,162.1416897,79.0551899169,56.6466996096,26.4398001735
 11/03  14:00:00,1487.15010031,150.111339035,519.947815007,0.0,243.2593065,302.612436532,133.429671756,64.5375101222,42.4850247072,26.4071369267
 11/03  15:00:00,1491.46326709,155.293424433,519.11722751,0.0,243.2593065,302.612436532,135.100191539,52.0821317681,56.6466996096,26.3713601615
 11/03  16:00:00,1501.3911529,159.624242633,518.08442805,0.0,243.2593065,310.10971186,146.80695184,44.3101559856,84.9700494144,17.5267464398
 11/03  17:00:00,1502.21678603,160.578491171,517.980442751,0.0,243.2593065,310.10971186,144.708302273,42.3329006927,84.9700494144,17.4053521658
 11/03  18:00:00,1183.09403683,97.4312219424,523.738705822,0.0,166.938926447,199.110933808,176.163510195,82.4998276882,84.9700494144,8.69363309282
 11/03  19:00:00,1177.39045438,97.4090159571,518.033966705,0.0,166.938926447,191.61365848,184.275695861,118.935439245,56.6466996096,8.69355700592
 11/03  20:00:00,1032.38682908,97.381378264,511.786440761,0.0,100.150657288,124.558693486,257.245436641,183.231638227,56.6466996096,17.3670988049
 11/03  21:00:00,992.872097541,97.3683294711,512.143133445,0.0,100.150657288,124.558693486,252.327297084,201.163984636,42.4850247072,8.67828774081
 11/03  22:00:00,924.816174158,97.3489696749,511.94730095,0.0,46.0930336215,124.558693486,271.213578313,234.213063917,28.3233498048,8.67716459123
 11/03  23:00:00,924.640182359,97.3347303121,511.765080238,0.0,46.0930336215,124.558693486,282.880828586,260.043197189,14.1616749024,8.67595649517
 11/03  24:00:00,911.263709385,97.3219453796,511.59084861,0.0,46.0930336215,113.312780494,303.846488297,289.50519784,5.66466996096,8.67662049607
 11/04  01:00:00,913.865903265,97.3096776935,513.643656652,0.0,46.0930336215,113.312780494,329.945662576,315.60359538,5.66466996096,8.67739723441
 11/04  02:00:00,931.490954518,97.2991367731,529.040189113,0.0,46.0930336215,113.312780494,355.363938876,341.023044927,5.66466996096,8.67622398758
 11/04  03:00:00,936.993388223,97.2898264827,533.722788141,0.0,46.0930336215,113.312780494,369.867455444,346.870087324,5.66466996096,17.3326981592
 11/04  04:00:00,948.127097938,97.2798081934,534.529659613,0.0,55.6251445156,113.312780494,358.287766822,343.946679138,5.66466996096,8.67641772296
 11/04  05:00:00,953.242997107,97.2753602119,539.168566684,0.0,55.6251445156,113.312780494,372.689612007,349.850824566,14.1616749024,8.67711253851
 11/04  06:00:00,1029.91866708,97.2753602119,542.543346067,0.0,65.1572554096,176.889270242,331.723118591,294.723832911,28.3233498048,8.67593587482
 11/04  07:00:00,1143.53841529,101.710509015,538.261179256,0.0,109.682768182,220.96816451,415.793105918,364.63148184,42.4850247072,8.67659937114
 11/04  08:00:00,1136.06293032,101.696602354,529.498243606,0.0,109.682768182,220.96816451,388.570774581,323.218429296,56.6466996096,8.7056456757
 11/04  09:00:00,1231.42166197,105.255158792,515.543266349,0.0,131.945524568,266.955817592,338.764640292,278.832189549,42.4850247072,17.447426036
 11/04  10:00:00,1236.18959177,105.780866919,512.888310613,0.0,131.945524568,274.45309292,348.770898063,251.725833452,70.808374512,26.2366900993
 11/04  11:00:00,1241.55513072,106.282724798,513.636150766,0.0,131.945524568,274.45309292,296.489617471,208.184941137,70.808374512,17.4963018218
 11/04  12:00:00,1215.38264547,107.340738195,514.851672102,0.0,131.945524568,274.45309292,267.092804069,178.787343746,70.808374512,17.497085811
 11/04  13:00:00,1211.91671747,108.416086996,516.898318388,0.0,131.945524568,266.955817592,241.320062212,167.181000314,56.6466996096,17.4923622885
 11/04  14:00:00,1215.88478852,109.979560609,518.507000942,0.0,131.945524568,266.955817592,210.814310148,150.8345499,42.4850247072,17.4947355409
 11/04  15:00:00,1114.71030772,97.378850489,512.795586275,0.0,109.682768182,212.545889182,187.856376553,104.978375802,56.6466996096,26.2313011417
 11/04  16:00:00,1120.36214569,97.4375614254,512.201273809,0.0,109.682768182,220.04316451,216.211962093,113.747530159,84.9700494144,17.4943825196
 11/04  17:00:00,1077.97496401,97.4043204306,512.49386269,0.0,109.682768182,220.04316451,228.052012586,125.64427836,84.9700494144,17.4376848123
 11/04  18:00:00,1043.24689917,97.3653095634,512.713912411,0.0,100.150657288,199.110933808,256.803979126,163.156524003,84.9700494144,8.67740570842
 11/04  19:00:00,1046.51208343,97.360614291,511.854438565,0.0,100.150657288,191.61365848,248.130966326,182.808075325,56.6466996096,8.67619139143
 11/04  20:00:00,932.281694741,97.3419981698,510.571254376,0.0,55.6251445156,124.558693486,322.950546907,257.626977828,56.6466996096,8.67686946942
 11/04  21:00:00,943.88325558,97.3335063767,521.022382393,0.0,55.6251445156,124.558693486,341.793507959,290.633694485,42.4850247072,8.67478876737
 11/04  22:00:00,952.281522141,97.3238886132,537.684571288,0.0,46.0930336215,124.558693486,357.290301093,320.290603084,28.3233498048,8.67634820482
 11/04  23:00:00,964.658838799,97.3135076441,548.459817871,0.0,46.0930336215,124.558693486,355.946409386,333.10769455,14.1616749024,8.67703993417
 11/04  24:00:00,953.100742677,97.3040321278,549.285003665,0.0,46.0930336215,113.312780494,356.331904011,341.990292133,5.66466996096,8.67694191776
 11/05  01:00:00,946.379822035,97.2920707111,554.153283672,0.0,34.9616554283,113.312780494,367.334200582,352.992941999,5.66466996096,8.67658862185
 11/05  02:00:00,947.24120899,97.2815202797,555.087390429,0.0,34.9616554283,113.312780494,385.57780852,362.57957164,5.66466996096,17.3335669187
 11/05  03:00:00,947.72384175,97.2753611568,555.581766458,0.0,34.9616554283,113.312780494,384.880298835,370.538735016,5.66466996096,8.67689385829
 11/05  04:00:00,955.812694149,97.2753602119,553.127947622,0.0,44.4937663224,113.312780494,377.621968437,363.279684934,5.66466996096,8.67761354193
 11/05  05:00:00,953.152507293,97.2753602119,550.364014626,0.0,44.4937663224,113.312780494,387.334738695,364.496648994,14.1616749024,8.67641479947
 11/05  06:00:00,1027.93862804,97.2753602119,552.26832285,0.0,54.0258772165,176.889270242,346.436817355,309.43635194,28.3233498048,8.67711561018
 11/05  07:00:00,1025.03158096,97.2753602119,549.609437226,0.0,54.0258772165,184.38654557,351.399223613,300.238234616,42.4850247072,8.67596429063
 11/05  08:00:00,1089.37756055,97.2890489852,541.833319493,0.0,65.1572554096,220.04316451,339.072777539,265.04231042,56.6466996096,17.3837675097
 11/05  09:00:00,1072.43231118,97.3249477594,533.197981785,0.0,65.1572554096,212.545889182,298.724360309,247.510899555,42.4850247072,8.72843604712
 11/05  10:00:00,1069.20648058,97.3425771707,523.66838578,0.0,65.1572554096,220.04316451,319.743609907,231.447482931,70.808374512,17.4877524635
 11/05  11:00:00,1063.33042559,97.3776121211,517.689030813,0.0,65.1572554096,220.04316451,314.831846719,217.805322699,70.808374512,26.2181495079
 11/05  12:00:00,1060.10156491,97.4158574698,515.736201458,0.0,65.1572554096,220.04316451,299.33156303,211.037717491,70.808374512,17.4854710279
 11/05  13:00:00,1050.73499466,97.4406092165,514.075204721,0.0,65.1572554096,212.545889182,276.026254113,201.891782404,56.6466996096,17.4877720996
 11/05  14:00:00,1050.6715244,97.4547026055,514.472572509,0.0,65.1572554096,212.545889182,238.374638436,178.403400681,42.4850247072,17.4862130485
 11/05  15:00:00,1051.58325721,97.519949607,514.405284383,0.0,65.1572554096,212.545889182,223.92851747,149.797496169,56.6466996096,17.4843216914
 11/05  16:00:00,1026.00880992,97.5133703094,513.639178236,0.0,65.1572554096,220.04316451,241.973411844,139.516789731,84.9700494144,17.4865726983
 11/05  17:00:00,980.283905405,97.4447405464,513.82287362,0.0,54.0258772165,184.38654557,246.119243586,143.713326954,84.9700494144,17.4358672172
 11/05  18:00:00,953.528917083,97.3880437584,513.427681963,0.0,44.4937663224,163.454314868,272.762523617,179.114885833,84.9700494144,8.67758836921
 11/05  19:00:00,957.40018424,97.3764957996,512.91983279,0.0,44.4937663224,155.95703954,258.216265619,192.893175671,56.6466996096,8.67639033829
 11/05  20:00:00,924.20767389,97.3674249148,512.305087449,0.0,44.4937663224,124.558693486,314.658217992,240.67849155,56.6466996096,17.3330268331
 11/05  21:00:00,923.149219272,97.3569343967,512.405144948,0.0,44.4937663224,124.558693486,313.393154884,262.231531438,42.4850247072,8.67659873852
 11/05  22:00:00,913.141887165,97.3451316806,512.774312703,0.0,34.9616554283,124.558693486,323.678849605,286.678190197,28.3233498048,8.67730960322
 11/05  23:00:00,913.236346571,97.3326079108,512.257439905,0.0,34.9616554283,124.558693486,329.121192772,306.283377501,14.1616749024,8.67614036842
 11/05  24:00:00,900.879844462,97.3210918002,512.133835904,0.0,34.9616554283,113.312780494,343.098894904,328.757403126,5.66466996096,8.67682181668
 11/06  01:00:00,916.272202004,97.3114365605,515.341643308,0.0,46.0930336215,113.312780494,357.944999799,343.602680397,5.66466996096,8.67764944131
 11/06  02:00:00,924.140697743,97.300833155,522.302342138,0.0,46.0930336215,113.312780494,372.334766846,357.993600119,5.66466996096,8.67649676606
 11/06  03:00:00,928.616297181,97.2908874802,526.249642073,0.0,46.0930336215,113.312780494,381.653242171,367.311351172,5.66466996096,8.67722103737
 11/06  04:00:00,933.44641905,97.2809521557,530.651203977,0.0,46.0930336215,113.312780494,393.310679661,378.969921773,5.66466996096,8.67608792777
 11/06  05:00:00,1032.61679461,97.2864621405,538.416881138,0.0,100.150657288,148.969399434,380.50249294,366.161059122,5.66466996096,8.67676385689
 11/06  06:00:00,1038.37628504,98.9067818478,540.727120872,0.0,100.150657288,149.894399434,568.529136161,537.033110402,14.1616749024,17.3343508562
 11/06  07:00:00,1260.11250834,102.123369908,538.265715545,0.0,176.471037341,302.612436532,411.507100685,374.506721045,28.3233498048,8.6770298352
 11/06  08:00:00,1364.74651475,106.037403762,524.636460805,0.0,243.2593065,310.10971186,372.607024307,312.682276553,42.4850247072,17.4397230468
 11/06  09:00:00,1393.67305785,107.58515852,512.598388183,0.0,243.2593065,310.10971186,346.891626454,272.74561726,56.6466996096,17.4993095844
 11/06  10:00:00,1431.6393255,108.873707471,513.389100267,0.0,243.2593065,302.612436532,288.972718546,228.941764768,42.4850247072,17.5459290703
 11/06  11:00:00,1448.46387386,111.948375966,515.339121424,0.0,243.2593065,310.10971186,277.928354593,180.711555534,70.808374512,26.4084245471
 11/06  12:00:00,1459.82602736,115.313479985,520.695001219,0.0,243.2593065,310.10971186,256.87571966,159.624300296,70.808374512,26.4430448521
 11/06  13:00:00,1426.18854862,118.707200405,523.795271193,0.0,243.2593065,310.10971186,240.730115398,143.57158522,70.808374512,26.3501556653
 11/06  14:00:00,1463.74591612,123.468085999,523.192806726,0.0,243.2593065,302.612436532,202.887169029,119.799521886,56.6466996096,26.4409475334
 11/06  15:00:00,1469.16439112,129.622331873,522.461184584,0.0,243.2593065,302.612436532,163.775842637,94.8820536009,42.4850247072,26.4087643293
 11/06  16:00:00,1469.9931674,131.181747904,521.778569417,0.0,243.2593065,302.612436532,176.37376552,93.3506509811,56.6466996096,26.3764149295
 11/06  17:00:00,1475.55789681,130.657514624,521.26468404,0.0,243.2593065,310.10971186,211.5622741,100.309099687,84.9700494144,26.2831249983
 11/06  18:00:00,1476.94360744,128.31443628,521.181394715,0.0,243.2593065,310.10971186,211.116764635,117.432416718,84.9700494144,8.71429850209
 11/06  19:00:00,1172.52133785,97.3953051837,510.536508208,0.0,166.938926447,199.110933808,249.335574976,146.998343073,84.9700494144,17.3671824884
 11/06  20:00:00,1162.58537307,97.3976965741,509.602176602,0.0,166.938926447,191.61365848,254.032338799,188.69304304,56.6466996096,8.69259614884
 11/06  21:00:00,1037.76554868,97.3719834816,517.669957671,0.0,100.150657288,124.558693486,335.604415153,270.265113152,56.6466996096,8.69260239143
 11/06  22:00:00,1012.1996973,97.3586667599,530.28068324,0.0,100.150657288,124.558693486,341.222257233,290.059136462,42.4850247072,8.67809606389
 11/06  23:00:00,954.579251391,97.3390994679,539.336721203,0.0,46.0930336215,124.558693486,353.991267,316.990867109,28.3233498048,8.67705008643
 11/06  24:00:00,963.608107373,97.3257568043,547.224701769,0.0,46.0930336215,124.558693486,361.956481477,330.460421739,14.1616749024,17.3343848357
 11/07  01:00:00,951.672430726,97.3140604646,547.623868275,0.0,46.0930336215,113.312780494,354.44862824,340.106509074,5.66466996096,8.67744920587
 11/07  02:00:00,952.472854547,97.3019494703,548.510080258,0.0,46.0930336215,113.312780494,364.545113671,350.204109195,5.66466996096,8.6763345148
 11/07  03:00:00,954.211074466,97.2911916369,550.385046705,0.0,46.0930336215,113.312780494,372.603141481,358.261429376,5.66466996096,8.67704214393
 11/07  04:00:00,959.716149191,97.2802446304,556.330631889,0.0,46.0930336215,113.312780494,383.172164931,368.829703951,5.66466996096,8.67779101898
 11/07  05:00:00,1046.21351445,97.2867551598,548.341246904,0.0,100.150657288,148.969399434,365.455861532,351.11456294,5.66466996096,8.67662863126
 11/07  06:00:00,1038.84175331,100.728312915,536.674986523,0.0,100.150657288,149.894399434,483.154905612,460.315721225,14.1616749024,8.67750948373
 11/07  07:00:00,1260.62057471,107.345617556,532.382869448,0.0,176.471037341,302.612436532,370.606876221,333.606228804,28.3233498048,8.67729761184
 11/07  08:00:00,1366.69557482,112.063573672,520.347817978,0.0,243.2593065,310.10971186,355.472843049,295.544390456,42.4850247072,17.4434278858
 11/07  09:00:00,1399.19649161,113.738288797,511.448291367,0.0,243.2593065,310.10971186,333.585912001,259.43735017,56.6466996096,17.5018622221
 11/07  10:00:00,1438.73587213,115.807873603,512.143432795,0.0,243.2593065,302.612436532,276.305689149,207.508874715,42.4850247072,26.311789727
 11/07  11:00:00,1449.62163201,117.58871399,512.875329856,0.0,243.2593065,310.10971186,287.951453877,190.734765411,70.808374512,26.4083139535
 11/07  12:00:00,1457.16876597,121.091638916,514.562488694,0.0,243.2593065,310.10971186,265.413281516,168.160804713,70.808374512,26.4441022912
 11/07  13:00:00,1426.97383618,125.777428928,519.029906186,0.0,243.2593065,310.10971186,239.804744135,142.646685862,70.808374512,26.3496837607
 11/07  14:00:00,1468.0034337,129.654311873,521.41968855,0.0,243.2593065,302.612436532,207.302696194,124.211257577,56.6466996096,26.4447390073
 11/07  15:00:00,1473.15441347,135.103828217,520.979662528,0.0,243.2593065,302.612436532,171.151478753,102.256820774,42.4850247072,26.4096332722
 11/07  16:00:00,1475.74597254,138.42423528,520.314209018,0.0,243.2593065,302.612436532,176.143120198,93.1221140001,56.6466996096,26.3743065885
 11/07  17:00:00,1481.40484936,137.642710836,520.135918668,0.0,243.2593065,310.10971186,201.013101457,98.5158278064,84.9700494144,17.5272242363
 11/07  18:00:00,1486.6871396,139.16079514,520.09444745,0.0,243.2593065,310.10971186,200.029796844,97.6530096284,84.9700494144,17.4067378015
 11/07  19:00:00,1176.17362872,97.3385385449,511.715177601,0.0,166.938926447,199.110933808,232.446824587,138.783465067,84.9700494144,8.69331010483
 11/07  20:00:00,1164.86716064,97.3491004422,511.031641941,0.0,166.938926447,191.61365848,246.132854826,172.119518871,56.6466996096,17.3666363454
 11/07  21:00:00,1029.02967825,97.3287284861,510.841351254,0.0,100.150657288,124.558693486,307.058737191,241.718705627,56.6466996096,8.6933319543
 11/07  22:00:00,990.687222419,97.3186574063,511.899492121,0.0,100.150657288,124.558693486,330.501353547,279.337858783,42.4850247072,8.67847005652
 11/07  23:00:00,944.619651836,97.3003103753,530.57292098,0.0,46.0930336215,124.558693486,363.864970667,326.864225487,28.3233498048,8.67739537534
 11/07  24:00:00,963.388513982,97.2888724504,546.920542838,0.0,46.0930336215,124.558693486,364.265423853,341.427481562,14.1616749024,8.67626738833
 11/08  01:00:00,948.863810649,97.2806560528,544.435454944,0.0,46.0930336215,113.312780494,362.139532262,347.79674797,5.66466996096,8.67811433102
 11/08  02:00:00,945.509164054,97.2754505332,541.257588388,0.0,46.0930336215,113.312780494,377.25191248,354.252699155,5.66466996096,17.3345433639
 11/08  03:00:00,942.944325978,97.2753602119,538.984927297,0.0,46.0930336215,113.312780494,375.006496518,360.664372894,5.66466996096,8.67745366299
 11/08  04:00:00,939.723011391,97.2753602119,536.021167429,0.0,46.0930336215,113.312780494,380.13606909,365.796032595,5.66466996096,8.67536653333
 11/08  05:00:00,1031.07227037,97.2753602119,537.002617895,0.0,100.150657288,148.969399434,368.772371515,354.430652691,5.66466996096,8.67704886289
 11/08  06:00:00,1039.49749698,101.796474597,539.096333244,0.0,100.150657288,149.894399434,481.147438248,458.307950723,14.1616749024,8.67781262284
 11/08  07:00:00,1263.05898911,108.494151664,534.814401552,0.0,176.471037341,302.612436532,370.189543603,333.189517028,28.3233498048,8.67667677011
 11/08  08:00:00,1375.59453327,113.627937917,526.840015666,0.0,243.2593065,310.10971186,363.743068898,303.816018622,42.4850247072,17.4420255695
 11/08  09:00:00,1409.54703045,115.044158375,519.55922297,0.0,243.2593065,310.10971186,364.983602071,290.837557185,56.6466996096,17.4993452757
 11/08  10:00:00,1439.00278894,116.652983781,514.674112452,0.0,243.2593065,302.612436532,342.895140411,274.101754096,42.4850247072,26.3083616074
 11/08  11:00:00,1442.00234687,118.473971372,509.112138269,0.0,243.2593065,310.10971186,353.944348913,256.725507721,70.808374512,26.4104666803
 11/08  12:00:00,1443.4653557,120.093536907,508.162045345,0.0,243.2593065,310.10971186,348.571050274,251.315995854,70.808374512,26.4466799074
 11/08  13:00:00,1406.94677162,121.845774458,511.378020207,0.0,243.2593065,310.10971186,343.719000848,246.558810883,70.808374512,26.351815453
 11/08  14:00:00,1445.45252589,124.032042658,513.927702107,0.0,243.2593065,302.612436532,317.169964808,234.07858007,56.6466996096,26.4446851284
 11/08  15:00:00,1448.54552911,125.837627433,515.014855942,0.0,243.2593065,302.612436532,293.729140129,224.831725104,42.4850247072,26.4123903185
 11/08  16:00:00,1449.74315406,126.306140231,515.572079556,0.0,243.2593065,302.612436532,310.705804156,227.682152655,56.6466996096,26.3769518913
 11/08  17:00:00,1457.55851511,126.047370262,516.711464436,0.0,243.2593065,310.10971186,339.279301383,236.779326661,84.9700494144,17.5299253073
 11/08  18:00:00,1470.08077325,125.769009689,525.132397765,0.0,243.2593065,310.10971186,351.396613483,249.018992747,84.9700494144,17.407571321
 11/08  19:00:00,1233.03252965,97.2891945211,571.817366287,0.0,166.938926447,199.110933808,349.327099904,255.662396887,84.9700494144,8.69465360233
 11/08  20:00:00,1230.72924036,97.3110265276,576.058624482,0.0,166.938926447,191.61365848,332.420508725,266.075703316,56.6466996096,9.698105799
 11/08  21:00:00,1098.54758628,97.2954224568,577.899206297,0.0,100.150657288,124.558693486,384.542772029,311.533496408,56.6466996096,16.3625760109
 11/08  22:00:00,1060.28563965,97.2877855449,579.278274618,0.0,100.150657288,124.558693486,376.753947377,325.58951173,42.4850247072,8.67941093952
 11/08  23:00:00,991.199441568,97.2757522412,577.736558661,0.0,46.0930336215,124.558693486,386.344859985,349.345034919,28.3233498048,8.67647526052
 11/08  24:00:00,989.850101983,97.2753602119,575.309410856,0.0,46.0930336215,124.558693486,383.00711989,360.16825299,14.1616749024,8.67719199805
 11/09  01:00:00,986.975557732,97.2753602119,585.420284584,0.0,46.0930336215,113.312780494,387.771384571,373.428662108,5.66466996096,8.67805250238
 11/09  02:00:00,991.481281574,97.2753602119,590.243099326,0.0,46.0930336215,113.312780494,399.058169417,384.716553144,5.66466996096,8.67694631217
 11/09  03:00:00,990.632493315,97.2753602119,589.337035958,0.0,46.0930336215,113.312780494,416.07235327,393.073348991,5.66466996096,17.3343343172
 11/09  04:00:00,991.802274074,97.2753602119,590.588141523,0.0,46.0930336215,113.312780494,415.491474947,401.149462523,5.66466996096,8.67734246308
 11/09  05:00:00,1087.52387349,97.2753602119,596.198028841,0.0,100.150657288,148.969399434,404.996922362,390.654131437,5.66466996096,8.67812096358
 11/09  06:00:00,1084.67863467,101.41447206,587.85104775,0.0,100.150657288,149.894399434,523.260874004,500.422215339,14.1616749024,8.67698376254
 11/09  07:00:00,1299.18171085,107.009571688,574.975473102,0.0,176.471037341,302.612436532,408.902588787,371.901350753,28.3233498048,8.67788822935
 11/09  08:00:00,1398.64831763,112.279187143,552.257469012,0.0,243.2593065,310.10971186,388.312074985,328.38141993,42.4850247072,17.445630348
 11/09  09:00:00,1424.85355424,113.908496954,534.440911236,0.0,243.2593065,310.10971186,380.938705922,306.789640426,56.6466996096,17.5023658859
 11/09  10:00:00,1449.12643845,115.420126651,524.617046976,0.0,243.2593065,302.612436532,356.730858484,287.93474958,42.4850247072,26.3110841968
 11/09  11:00:00,1447.06240693,116.591344332,515.093721439,0.0,243.2593065,310.10971186,371.35078076,274.127895292,70.808374512,26.4145109559
 11/09  12:00:00,1442.06319929,117.909606933,508.778563958,0.0,243.2593065,310.10971186,358.170178187,260.910879666,70.808374512,26.4509240088
 11/09  13:00:00,1401.58580573,119.602393217,508.240192448,0.0,243.2593065,310.10971186,340.135251186,242.975865689,70.808374512,26.3510109842
 11/09  14:00:00,1437.44370506,121.509120031,507.750600978,0.0,243.2593065,302.612436532,303.399984611,220.304027944,56.6466996096,26.4492570572
 11/09  15:00:00,1438.16945863,123.129189287,506.451889783,0.0,243.2593065,302.612436532,277.949777464,209.052975451,42.4850247072,26.4117773061
 11/09  16:00:00,1438.04329085,123.94589836,505.656403099,0.0,243.2593065,302.612436532,292.849296576,209.826115132,56.6466996096,26.3764818347
 11/09  17:00:00,1444.48401312,124.275648107,505.299852671,0.0,243.2593065,310.10971186,318.002844342,215.503597195,84.9700494144,17.5291977328
 11/09  18:00:00,1446.39124632,123.853410598,504.502487495,0.0,243.2593065,310.10971186,335.973268712,233.596417184,84.9700494144,17.4068021143
 11/09  19:00:00,1194.20931918,97.2753602119,531.794368047,0.0,166.938926447,199.110933808,353.945400543,260.281090648,84.9700494144,8.69426048038
 11/09  20:00:00,1213.40543122,97.2753602119,557.199217123,0.0,166.938926447,191.61365848,337.797755048,272.456766405,56.6466996096,8.69428903346
 11/09  21:00:00,1084.66579434,97.2753602119,562.687055036,0.0,100.150657288,124.558693486,392.882467475,318.866921309,56.6466996096,17.3688465568
 11/09  22:00:00,1050.58622166,97.2753602119,568.525231991,0.0,100.150657288,124.558693486,384.852057524,333.687941886,42.4850247072,8.67909093066
 11/09  23:00:00,988.967138171,97.2753602119,575.041632955,0.0,46.0930336215,124.558693486,396.272374832,359.271002705,28.3233498048,8.67802232188
 11/09  24:00:00,995.837493099,97.2753602119,581.510072188,0.0,46.0930336215,124.558693486,395.836987275,372.998424111,14.1616749024,8.67688826134
 11/10  01:00:00,986.005384147,97.2753602119,584.228659004,0.0,46.0930336215,113.312780494,397.840506073,383.498104098,5.66466996096,8.67773201379
 11/10  02:00:00,986.037022415,97.2753602119,584.316123768,0.0,46.0930336215,113.312780494,405.681466427,391.340117922,5.66466996096,8.67667854374
 11/10  03:00:00,986.206787566,97.2753602119,584.519162588,0.0,46.0930336215,113.312780494,413.139502648,398.79740479,5.66466996096,8.67742789634
 11/10  04:00:00,990.524666231,97.2753602119,589.150887976,0.0,46.0930336215,113.312780494,431.217711629,408.217716773,5.66466996096,17.3353248952
 11/10  05:00:00,1085.12934917,97.2753602119,590.299643155,0.0,100.150657288,148.969399434,408.854285469,394.511746749,5.66466996096,8.67786875948
 11/10  06:00:00,1070.72711793,101.057776694,570.555834592,0.0,100.150657288,149.894399434,524.519543782,501.681089837,14.1616749024,8.67677904223
 11/10  07:00:00,1279.04481208,106.775733833,552.07114188,0.0,176.471037341,302.612436532,401.720627203,364.718668933,28.3233498048,8.67860846477
 11/10  08:00:00,1384.38163957,111.041525931,538.000042247,0.0,243.2593065,310.10971186,389.290608287,329.360152094,42.4850247072,17.4454314865
 11/10  09:00:00,1418.22451488,113.051452035,528.98692194,0.0,243.2593065,310.10971186,377.869985425,303.716984188,56.6466996096,17.5063016276
 11/10  10:00:00,1442.38682119,114.217526539,519.862219066,0.0,243.2593065,302.612436532,362.026790345,293.230367626,42.4850247072,26.3113980115
 11/10  11:00:00,1444.14801601,115.561495145,513.573139416,0.0,243.2593065,310.10971186,377.436419193,280.212882926,70.808374512,26.4151617551
 11/10  12:00:00,1442.07335284,117.491016532,509.137919342,0.0,243.2593065,310.10971186,354.529829101,257.269736369,70.808374512,26.4517182191
 11/10  13:00:00,1404.57590324,118.332011102,510.397727026,0.0,243.2593065,310.10971186,323.448402097,226.288203298,70.808374512,26.3518242872
 11/10  14:00:00,1441.22187516,119.68895913,511.042464199,0.0,243.2593065,302.612436532,291.231847069,208.134840244,56.6466996096,26.4503072158
 11/10  15:00:00,1445.92106353,121.615156816,512.452343461,0.0,243.2593065,302.612436532,258.951178203,190.053244891,42.4850247072,26.4129086051
 11/10  16:00:00,1450.5795933,123.612204225,513.947934191,0.0,243.2593065,302.612436532,257.559828301,174.5355995,56.6466996096,26.3775291918
 11/10  17:00:00,1460.13984206,125.206338332,514.81890714,0.0,243.2593065,310.10971186,272.936717686,170.436755892,84.9700494144,17.5299123799
 11/10  18:00:00,1455.58958267,122.6272988,510.81130032,0.0,243.2593065,310.10971186,304.746462181,202.369105897,84.9700494144,17.4073068692
 11/10  19:00:00,1173.85838548,97.2753602119,513.307060785,0.0,166.938926447,199.110933808,341.167967044,247.503423247,84.9700494144,8.69449438267
 11/10  20:00:00,1184.49345205,97.2753602119,529.903539306,0.0,166.938926447,191.61365848,341.361871843,276.020635944,56.6466996096,8.69453628871
 11/10  21:00:00,1067.90285324,97.2753602119,545.721941011,0.0,100.150657288,124.558693486,399.727850495,325.711771958,56.6466996096,17.3693789277
 11/10  22:00:00,1038.89930245,97.2753602119,556.515674222,0.0,100.150657288,124.558693486,391.242782903,340.078416225,42.4850247072,8.67934197055
 11/10  23:00:00,974.875357979,97.2753602119,559.843059553,0.0,46.0930336215,124.558693486,400.346625406,363.344983694,28.3233498048,8.67829190678
 11/10  24:00:00,972.039049868,97.2753602119,555.923736468,0.0,46.0930336215,124.558693486,392.996905675,370.158072369,14.1616749024,8.67715840379
 11/11  01:00:00,943.040285777,97.2753602119,550.120141094,0.0,34.9616554283,113.312780494,390.143297164,375.80060066,5.66466996096,8.67802654302
 11/11  02:00:00,945.454552861,97.2753602119,552.737068404,0.0,34.9616554283,113.312780494,398.005504108,383.66386265,5.66466996096,8.67697149687
 11/11  03:00:00,944.461857335,97.2753602119,551.676333908,0.0,34.9616554283,113.312780494,403.463648547,389.121230509,5.66466996096,8.67774807654
