Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  04:00:00,944.544578423,97.2753602119,551.779000945,0.0,34.9616554283,113.312780494,417.768055433,394.767387882,5.66466996096,17.3359975899
 11/11  05:00:00,956.186089235,97.2753602119,553.20899462,0.0,44.4937663224,113.312780494,403.120904757,388.778003482,5.66466996096,8.67823131464
 11/11  06:00:00,956.148729059,97.2753602119,553.237497527,0.0,44.4937663224,113.312780494,414.358933701,391.520129496,14.1616749024,8.67712930186
 11/11  07:00:00,1021.38148761,97.2753602119,553.160822159,0.0,54.0258772165,176.889270242,359.850186701,322.848780485,28.3233498048,8.67805641129
 11/11  08:00:00,1019.04240684,97.2753602119,551.157975979,0.0,54.0258772165,184.38654557,360.902439491,309.741141704,42.4850247072,8.67627307971
 11/11  09:00:00,1093.69761425,97.2753602119,546.016427389,0.0,65.1572554096,220.04316451,377.672491549,303.639412696,56.6466996096,17.3863792426
 11/11  10:00:00,1079.52475528,97.2753602119,539.430950766,0.0,65.1572554096,212.545889182,337.826390391,286.611122554,42.4850247072,8.7302431297
 11/11  11:00:00,1078.32242804,97.2753602119,531.745100789,0.0,65.1572554096,220.04316451,362.479276544,265.445276896,70.808374512,26.2256251368
 11/11  12:00:00,1079.19088635,97.2753602119,531.967504806,0.0,65.1572554096,220.04316451,348.953253859,260.656647669,70.808374512,17.4882316787
 11/11  13:00:00,1086.14366524,97.2755919915,539.160194091,0.0,65.1572554096,220.04316451,345.11228532,256.813026401,70.808374512,17.4908844073
 11/11  14:00:00,1080.44841647,97.2955245604,540.587233669,0.0,65.1572554096,212.545889182,318.628345208,244.491852802,56.6466996096,17.4897927966
 11/11  15:00:00,1080.54118469,97.2890704619,540.698556173,0.0,65.1572554096,212.545889182,302.933811861,242.960650484,42.4850247072,17.4881366693
 11/11  16:00:00,1081.35650763,97.2911871224,541.32222454,0.0,65.1572554096,212.545889182,313.767528311,239.630051629,56.6466996096,17.4907770725
 11/11  17:00:00,1057.07846585,97.2770542883,542.451311608,0.0,65.1572554096,220.04316451,361.574177012,250.380703088,84.9700494144,26.2234245092
 11/11  18:00:00,1025.17245054,97.2753602119,553.932240177,0.0,54.0258772165,184.38654557,362.685880668,268.988139678,84.9700494144,8.72769157564
 11/11  19:00:00,1011.48702206,97.2753602119,559.506418466,0.0,44.4937663224,163.454314868,407.450078469,305.144603313,84.9700494144,17.3354257412
 11/11  20:00:00,1004.74727801,97.2753602119,559.475947726,0.0,44.4937663224,155.95703954,377.899247203,312.574585712,56.6466996096,8.67796188134
 11/11  21:00:00,975.92393017,97.2753602119,562.285341595,0.0,44.4937663224,124.558693486,416.097056421,350.773471361,56.6466996096,8.67688544995
 11/11  22:00:00,977.910335065,97.2753602119,564.820027508,0.0,44.4937663224,124.558693486,413.281522364,362.118860172,42.4850247072,8.67763748402
 11/11  23:00:00,974.345297647,97.2753602119,571.782533059,0.0,34.9616554283,124.558693486,421.564262568,384.562465431,28.3233498048,8.67844733202
 11/11  24:00:00,973.850106737,97.2753602119,570.114949356,0.0,34.9616554283,124.558693486,414.974347773,392.135347201,14.1616749024,8.67732566957
 11/12  01:00:00,959.190243469,97.2753602119,567.693424385,0.0,34.9616554283,113.312780494,412.815109547,398.472229708,5.66466996096,8.67820987785
 11/12  02:00:00,961.644905899,97.2753602119,570.293011888,0.0,34.9616554283,113.312780494,420.674233421,406.332400751,5.66466996096,8.677162709
 11/12  03:00:00,967.280903318,97.2753602119,576.324144124,0.0,34.9616554283,113.312780494,429.429324643,415.086697305,5.66466996096,8.67795737688
 11/12  04:00:00,975.288830896,97.2753602119,584.89821535,0.0,34.9616554283,113.312780494,446.67234378,423.67121959,5.66466996096,17.3364542287
 11/12  05:00:00,983.351162075,97.2753602119,582.547449738,0.0,44.4937663224,113.312780494,430.619763666,416.276610845,5.66466996096,8.6784828601
 11/12  06:00:00,981.769897975,97.2753602119,580.930585632,0.0,44.4937663224,113.312780494,442.346400116,419.507342213,14.1616749024,8.67738300086
 11/12  07:00:00,1049.46757613,97.2753602119,583.410032114,0.0,54.0258772165,176.889270242,396.171283478,359.169754599,28.3233498048,8.67817907485
 11/12  08:00:00,1033.03199616,97.2753602119,566.356032026,0.0,54.0258772165,184.38654557,378.979551664,327.817421815,42.4850247072,8.67710514167
 11/12  09:00:00,1099.61058062,97.2753602119,552.709396733,0.0,65.1572554096,220.04316451,371.968654521,297.934855446,56.6466996096,17.387099465
 11/12  10:00:00,1089.96936835,97.2753602119,550.490416191,0.0,65.1572554096,212.545889182,337.006944158,285.791211934,42.4850247072,8.73070751662
 11/12  11:00:00,1096.1447682,97.283356316,549.19541913,0.0,65.1572554096,220.04316451,372.054488679,275.019004131,70.808374512,26.2271100362
 11/12  12:00:00,1094.36760649,97.3298262659,546.111268503,0.0,65.1572554096,220.04316451,355.470232529,267.17252861,70.808374512,17.4893294073
 11/12  13:00:00,1090.22420983,97.3668980516,542.700902745,0.0,65.1572554096,220.04316451,346.17497007,257.874504841,70.808374512,17.4920907167
 11/12  14:00:00,1081.50832478,97.3778249114,541.47518929,0.0,65.1572554096,212.545889182,316.949615616,242.812012404,56.6466996096,17.4909036024
 11/12  15:00:00,1080.70652979,97.3829050894,540.739238018,0.0,65.1572554096,212.545889182,292.204072761,232.229651739,42.4850247072,17.4893963148
 11/12  16:00:00,1081.0831158,97.3735346211,541.128525031,0.0,65.1572554096,212.545889182,305.23455405,231.095695094,56.6466996096,17.4921593456
 11/12  17:00:00,1058.40130888,97.3493299755,543.644789542,0.0,65.1572554096,220.04316451,354.12266271,242.927264085,84.9700494144,26.2253492101
 11/12  18:00:00,1023.25861522,97.3306785802,551.918289324,0.0,54.0258772165,184.38654557,358.782548102,259.88941817,84.9700494144,13.9230805173
 11/12  19:00:00,1011.0887253,97.3255236899,559.115689677,0.0,44.4937663224,163.454314868,393.479875924,296.340940431,84.9700494144,12.1688860786
 11/12  20:00:00,1009.32511334,97.319606131,564.431853256,0.0,44.4937663224,155.95703954,371.166538205,305.841296122,56.6466996096,8.67854247333
 11/12  21:00:00,980.934551004,97.3112707808,567.754838409,0.0,44.4937663224,124.558693486,409.049621017,343.725482776,56.6466996096,8.67743863109
 11/12  22:00:00,981.143971441,97.3006985972,568.416354474,0.0,44.4937663224,124.558693486,405.299614377,354.13634928,42.4850247072,8.67824038937
 11/12  23:00:00,977.193736576,97.2883342041,574.963334612,0.0,34.9616554283,124.558693486,414.433526436,377.433015228,28.3233498048,8.67716140284
 11/12  24:00:00,982.015430895,97.2773858533,578.984253758,0.0,34.9616554283,124.558693486,411.54421146,388.704598839,14.1616749024,8.6779377194
 11/13  01:00:00,982.554201088,97.2753714146,580.834140025,0.0,46.0930336215,113.312780494,411.771589441,397.428063914,5.66466996096,8.6788555658
 11/13  02:00:00,985.399778134,97.2753602119,583.884321516,0.0,46.0930336215,113.312780494,420.591359347,406.24891265,5.66466996096,8.67777673561
 11/13  03:00:00,983.313207701,97.2753602119,581.625820196,0.0,46.0930336215,113.312780494,435.510049788,412.509210041,5.66466996096,17.3361697859
 11/13  04:00:00,981.639935437,97.2753602119,579.819760393,0.0,46.0930336215,113.312780494,432.04805379,417.705027854,5.66466996096,8.67835597574
 11/13  05:00:00,1069.20394573,97.2753602119,576.716408567,0.0,100.150657288,148.969399434,414.208162614,399.866197955,5.66466996096,8.67729469785
 11/13  06:00:00,1059.85586923,97.8266675813,564.746943318,0.0,100.150657288,149.894399434,660.045468562,637.205707789,14.1616749024,8.67808587078
 11/13  07:00:00,1270.67633226,100.433824013,550.901605175,0.0,176.471037341,302.612436532,466.176757995,429.174478212,28.3233498048,8.67892997787
 11/13  08:00:00,1375.06658069,102.687608714,537.005649718,0.0,243.2593065,310.10971186,428.740667376,368.807815316,42.4850247072,17.4478273537
 11/13  09:00:00,1408.11946615,103.782564425,528.839711012,0.0,243.2593065,310.10971186,419.606156798,345.457246178,56.6466996096,17.5022110097
 11/13  10:00:00,1435.85931685,104.915610067,522.820292168,0.0,243.2593065,302.612436532,392.41872346,323.620020412,42.4850247072,26.3136783402
 11/13  11:00:00,1435.81813376,105.926146372,515.225740013,0.0,243.2593065,310.10971186,400.328690539,303.102544105,70.808374512,26.417771921
 11/13  12:00:00,1433.96460277,107.365389101,511.585252419,0.0,243.2593065,310.10971186,374.123258317,276.859796442,70.808374512,26.4550873626
 11/13  13:00:00,1396.63260402,108.929158921,512.338052958,0.0,243.2593065,310.10971186,332.18538757,235.017429515,70.808374512,26.3595835429
 11/13  14:00:00,1432.90195158,110.157279227,511.481750951,0.0,243.2593065,302.612436532,286.844145377,203.743078402,56.6466996096,26.4543673655
 11/13  15:00:00,1433.73513019,111.265456674,510.645328344,0.0,243.2593065,302.612436532,262.041729045,193.139596823,42.4850247072,26.4171075157
 11/13  16:00:00,1434.8644725,111.920110108,510.772388577,0.0,243.2593065,302.612436532,273.504238087,190.474106915,56.6466996096,26.3834315626
 11/13  17:00:00,1444.71454088,112.676164169,512.415716914,0.0,243.2593065,310.10971186,291.182731668,188.680837087,84.9700494144,17.5318451668
 11/13  18:00:00,1446.42988556,113.126781699,510.552377749,0.0,243.2593065,310.10971186,303.105199293,200.725001153,84.9700494144,17.4101487256
 11/13  19:00:00,1170.42311539,97.2753602119,510.416569322,0.0,166.938926447,199.110933808,334.332862207,240.667912205,84.9700494144,8.69490058806
 11/13  20:00:00,1182.71138929,97.2754234166,527.624128899,0.0,166.938926447,191.61365848,350.372132986,276.355384345,56.6466996096,17.3700490307
 11/13  21:00:00,1067.92261042,97.2753602119,545.06930859,0.0,100.150657288,124.558693486,393.453695735,328.111836721,56.6466996096,8.6951594046
 11/13  22:00:00,1036.01568169,97.2753602119,552.981815812,0.0,100.150657288,124.558693486,390.981518602,339.816328673,42.4850247072,8.68016522198
 11/13  23:00:00,968.79918638,97.2753602119,553.54896748,0.0,46.0930336215,124.558693486,398.346109145,361.34546354,28.3233498048,8.67729580072
 11/13  24:00:00,970.133572902,97.2753602119,554.137667467,0.0,46.0930336215,124.558693486,393.646320266,370.806562251,14.1616749024,8.67808311256
 11/14  01:00:00,958.266584166,97.2753602119,554.665813731,0.0,46.0930336215,113.312780494,401.282793906,378.2810837,5.66466996096,17.3370402454
 11/14  02:00:00,960.875307357,97.2753602119,557.502061509,0.0,46.0930336215,113.312780494,399.507890569,385.16441286,5.66466996096,8.67880774792
 11/14  03:00:00,965.360657072,97.2753602119,562.408889889,0.0,46.0930336215,113.312780494,406.957698658,392.615296944,5.66466996096,8.67773175381
 11/14  04:00:00,973.098445312,97.2753602119,570.743066223,0.0,46.0930336215,113.312780494,415.998678521,401.65544452,5.66466996096,8.67856403951
 11/14  05:00:00,1070.42303768,97.2753602119,574.54048664,0.0,100.150657288,148.969399434,401.924595958,387.582421429,5.66466996096,8.67750456774
 11/14  06:00:00,1065.39252617,99.4318665401,566.468014896,0.0,100.150657288,149.894399434,547.707990747,524.867995077,14.1616749024,8.67832076714
 11/14  07:00:00,1286.6035854,103.719959082,559.346911727,0.0,176.471037341,302.612436532,425.921440881,388.921008685,28.3233498048,8.67708239175
 11/14  08:00:00,1383.1289176,106.992618966,541.049663967,0.0,243.2593065,310.10971186,408.362788265,348.430606702,42.4850247072,17.4471568564
 11/14  09:00:00,1410.61542984,107.890726327,526.991698399,0.0,243.2593065,310.10971186,416.22252577,333.327292733,56.6466996096,26.2485334269
 11/14  10:00:00,1433.40477065,109.243028094,516.47672401,0.0,243.2593065,302.612436532,370.027674912,309.989384083,42.4850247072,17.5532661223
 11/14  11:00:00,1435.23573922,110.760549584,510.351115106,0.0,243.2593065,310.10971186,385.861706356,288.633028204,70.808374512,26.4203036404
 11/14  12:00:00,1436.29751891,111.474381179,509.842288224,0.0,243.2593065,310.10971186,374.592300768,277.331889682,70.808374512,26.4520365748
 11/14  13:00:00,1396.9580246,113.000843174,509.650802983,0.0,243.2593065,310.10971186,347.723517576,250.552589563,70.808374512,26.3625535012
 11/14  14:00:00,1433.40785607,114.826949722,509.417975459,0.0,243.2593065,302.612436532,306.856010827,223.757618823,56.6466996096,26.451692394
 11/14  15:00:00,1435.09049635,116.178955075,508.722937908,0.0,243.2593065,302.612436532,280.726669352,211.822046299,42.4850247072,26.4195983455
 11/14  16:00:00,1434.70232726,116.96967864,507.765585163,0.0,243.2593065,302.612436532,299.587652827,216.555632244,56.6466996096,26.3853209736
 11/14  17:00:00,1440.16159762,117.521546656,506.883884888,0.0,243.2593065,310.10971186,339.249068904,227.989342572,84.9700494144,26.2896769184
 11/14  18:00:00,1442.4225232,117.928145992,506.005480021,0.0,243.2593065,310.10971186,337.774065284,244.089721253,84.9700494144,8.71429461644
 11/14  19:00:00,1192.72947873,97.2753602119,530.860072437,0.0,166.938926447,199.110933808,384.263594482,281.922416619,84.9700494144,17.3711284486
 11/14  20:00:00,1221.61558452,97.2753602119,567.042318509,0.0,166.938926447,191.61365848,361.935740237,296.593701997,56.6466996096,8.69533862998
 11/14  21:00:00,1093.3755594,97.2753602119,573.102754984,0.0,100.150657288,124.558693486,406.814526168,341.472372631,56.6466996096,8.69545392719
 11/14  22:00:00,1043.830806,97.2753602119,562.212297838,0.0,100.150657288,124.558693486,408.334276948,348.508612285,42.4850247072,17.3406399554
 11/14  23:00:00,974.645045618,97.2753602119,559.919858625,0.0,46.0930336215,124.558693486,405.642894162,368.64075526,28.3233498048,8.67878909734
 11/14  24:00:00,984.569338494,97.2753602119,569.674486343,0.0,46.0930336215,124.558693486,403.861390744,381.022006575,14.1616749024,8.67770926687
 11/15  01:00:00,981.793727728,97.2753602119,580.018478146,0.0,46.0930336215,113.312780494,405.627672092,391.284354684,5.66466996096,8.67864744646
 11/15  02:00:00,982.893208238,97.2753602119,581.353689433,0.0,46.0930336215,113.312780494,411.161146555,396.81885219,5.66466996096,8.67762440462
 11/15  03:00:00,979.835860944,97.2753602119,578.179731141,0.0,46.0930336215,113.312780494,414.519627109,400.176498784,5.66466996096,8.67845836437
 11/15  04:00:00,979.14866843,97.2753602119,577.476341019,0.0,46.0930336215,113.312780494,418.272781731,403.931217566,5.66466996096,8.67689420408
 11/15  05:00:00,1069.29202686,97.2753602119,577.078318216,0.0,100.150657288,148.969399434,402.325114811,387.982207315,5.66466996096,8.67823753434
 11/15  06:00:00,1067.33386426,100.224254382,570.812780553,0.0,100.150657288,149.894399434,540.019317801,508.520247852,14.1616749024,17.3373950458
 11/15  07:00:00,1291.22413896,105.25457035,564.44010085,0.0,176.471037341,302.612436532,415.044168292,378.041733087,28.3233498048,8.67908540013
 11/15  08:00:00,1398.39334715,109.633794685,555.128906851,0.0,243.2593065,310.10971186,389.406687611,329.476001704,42.4850247072,17.4456612006
 11/15  09:00:00,1436.65926194,110.782081521,550.815770408,0.0,243.2593065,310.10971186,393.657591925,319.503727232,56.6466996096,17.5071650836
 11/15  10:00:00,1465.90403966,112.494578611,544.764582915,0.0,243.2593065,302.612436532,369.770551442,303.368418971,42.4850247072,23.9171077629
 11/15  11:00:00,1471.13898946,114.351190028,540.527292218,0.0,243.2593065,310.10971186,386.922445136,287.287129011,70.808374512,28.8269416133
 11/15  12:00:00,1466.22157707,115.85990162,532.628630856,0.0,243.2593065,310.10971186,373.533201519,276.267703419,70.808374512,26.4571235881
 11/15  13:00:00,1421.03899643,117.357916764,528.113244916,0.0,243.2593065,310.10971186,362.838676689,265.668654229,70.808374512,26.3616479479
 11/15  14:00:00,1455.4843275,119.675621773,526.982245245,0.0,243.2593065,302.612436532,335.004267258,251.900581719,56.6466996096,26.4569859286
 11/15  15:00:00,1456.18760462,121.75159504,525.528181548,0.0,243.2593065,302.612436532,308.621620096,239.716752124,42.4850247072,26.4198432653
 11/15  16:00:00,1456.8308706,122.577430292,525.286513314,0.0,243.2593065,302.612436532,322.428332979,239.396883214,56.6466996096,26.3847501556
 11/15  17:00:00,1463.42136344,122.815146762,524.889123417,0.0,243.2593065,310.10971186,347.047595409,244.542932204,84.9700494144,17.5346137901
 11/15  18:00:00,1470.12646053,122.431266872,528.015061128,0.0,243.2593065,310.10971186,359.650164554,257.26928802,84.9700494144,17.4108271188
 11/15  19:00:00,1227.60222135,97.2753602119,565.913119952,0.0,166.938926447,199.110933808,356.257315833,262.593420702,84.9700494144,8.6938457167
 11/15  20:00:00,1225.02867523,97.2850311905,569.986976708,0.0,166.938926447,191.61365848,345.604997181,271.59034899,56.6466996096,17.3679485818
 11/15  21:00:00,1091.83214688,97.2755152529,570.779669592,0.0,100.150657288,124.558693486,380.664706539,315.32386339,56.6466996096,8.69414353876
 11/15  22:00:00,1050.45797008,97.2753602119,568.862544906,0.0,100.150657288,124.558693486,377.633827165,326.467705683,42.4850247072,8.68109677408
 11/15  23:00:00,984.832800852,97.2753602119,571.119086142,0.0,46.0930336215,124.558693486,386.446296604,349.444794656,28.3233498048,8.67815214279
 11/15  24:00:00,981.054092497,97.2753602119,566.159916722,0.0,46.0930336215,124.558693486,382.073426517,359.232732541,14.1616749024,8.67901907392
 11/16  01:00:00,969.611686785,97.2753602119,567.034868272,0.0,46.0930336215,113.312780494,382.878280345,368.534499949,5.66466996096,8.67911043539
 11/16  02:00:00,977.056049927,97.2753602119,575.09746379,0.0,46.0930336215,113.312780494,400.313491139,377.312009001,5.66466996096,17.3368121778
 11/16  03:00:00,979.423417822,97.2753602119,577.765422418,0.0,46.0930336215,113.312780494,398.876715307,384.533297514,5.66466996096,8.67874783175
 11/16  04:00:00,979.121353924,97.2753602119,577.480905279,0.0,46.0930336215,113.312780494,405.351460404,391.009070601,5.66466996096,8.67771984217
 11/16  05:00:00,1069.26539076,97.2753602119,577.090805419,0.0,100.150657288,148.969399434,390.594788785,376.251567273,5.66466996096,8.67855155084
 11/16  06:00:00,1067.7435454,101.19537309,570.305636691,0.0,100.150657288,149.894399434,510.19950396,487.359398067,14.1616749024,8.67843099144
 11/16  07:00:00,1289.61786889,106.284755983,561.659894001,0.0,176.471037341,302.612436532,406.330652487,369.328942787,28.3233498048,8.6783598954
 11/16  08:00:00,1393.93200017,111.708763778,548.180499768,0.0,243.2593065,310.10971186,384.44270122,324.509639568,42.4850247072,17.4480369444
 11/16  09:00:00,1430.08540578,113.718459138,540.710998101,0.0,243.2593065,310.10971186,376.310045021,302.157028106,56.6466996096,17.5063173054
 11/16  10:00:00,1461.17872829,114.916228323,537.144886877,0.0,243.2593065,302.612436532,362.672669665,293.866808354,42.4850247072,26.3208366039
 11/16  11:00:00,1463.29502747,116.654256774,529.956813725,0.0,243.2593065,310.10971186,373.541302098,276.312532641,70.808374512,26.4203949453
 11/16  12:00:00,1455.12394971,118.267809498,520.257817189,0.0,243.2593065,310.10971186,359.811498291,262.545090413,70.808374512,26.4580333653
 11/16  13:00:00,1406.87506964,120.073625798,512.855676745,0.0,243.2593065,310.10971186,348.706878812,251.535839046,70.808374512,26.3626652538
 11/16  14:00:00,1436.85084773,122.331573454,507.856291223,0.0,243.2593065,302.612436532,318.587998111,235.483140619,56.6466996096,26.4581578829
 11/16  15:00:00,1439.20467739,124.403925746,507.487053413,0.0,243.2593065,302.612436532,281.874917711,212.969097185,42.4850247072,26.4207958189
 11/16  16:00:00,1440.14656855,124.973037941,506.889488614,0.0,243.2593065,302.612436532,284.434343704,201.398638569,56.6466996096,26.3890055254
 11/16  17:00:00,1445.40276765,124.74631274,505.761970129,0.0,243.2593065,310.10971186,320.655396545,209.390617048,84.9700494144,26.2947300826
 11/16  18:00:00,1447.2729117,124.503533167,504.700232137,0.0,243.2593065,310.10971186,319.564494414,225.88003278,84.9700494144,8.71441221941
 11/16  19:00:00,1193.39377032,97.2994132795,530.997880867,0.0,166.938926447,199.110933808,354.434961416,252.093295644,84.9700494144,17.3716163578
 11/16  20:00:00,1215.64249543,97.3227266909,559.770848131,0.0,166.938926447,191.61365848,329.098006075,263.755884626,56.6466996096,8.69542183984
 11/16  21:00:00,1084.35332276,97.3077070924,562.65162154,0.0,100.150657288,124.558693486,373.132430439,307.790163921,56.6466996096,8.69556690791
 11/16  22:00:00,1041.29562931,97.3009104277,558.926201915,0.0,100.150657288,124.558693486,378.400523909,318.574655098,42.4850247072,17.3408441046
 11/16  23:00:00,976.560360305,97.2857573507,562.137482594,0.0,46.0930336215,124.558693486,379.694695365,342.69243366,28.3233498048,8.67891190018
 11/16  24:00:00,976.706994651,97.2765697825,561.421907075,0.0,46.0930336215,124.558693486,376.488704349,353.649161993,14.1616749024,8.67786745285
 11/17  01:00:00,960.170348566,97.2753602119,556.920611236,0.0,46.0930336215,113.312780494,375.45336408,361.10987408,5.66466996096,8.67882003946
 11/17  02:00:00,961.584026551,97.2753602119,558.452978162,0.0,46.0930336215,113.312780494,383.372545583,369.030048354,5.66466996096,8.67782726792
 11/17  03:00:00,963.217255713,97.2753602119,560.229329293,0.0,46.0930336215,113.312780494,390.414385765,376.071034432,5.66466996096,8.67868137273
 11/17  04:00:00,960.950568609,97.2753602119,557.804895835,0.0,46.0930336215,113.312780494,395.614508587,381.271192267,5.66466996096,8.67864635865
 11/17  05:00:00,1048.8484642,97.2753602119,551.329442469,0.0,100.150657288,148.969399434,380.726594776,366.383413046,5.66466996096,8.67851176952
 11/17  06:00:00,1053.87514946,101.617106101,551.800287407,0.0,100.150657288,149.894399434,505.841573389,474.341876424,14.1616749024,17.3380220628
 11/17  07:00:00,1278.17905284,107.167666391,546.678794786,0.0,176.471037341,302.612436532,394.633647661,357.6310567,28.3233498048,8.67924115655
 11/17  08:00:00,1378.48207221,113.004103249,530.488969552,0.0,243.2593065,310.10971186,372.286896759,312.354993938,42.4850247072,17.4468781136
 11/17  09:00:00,1407.65970379,114.483457416,518.458239805,0.0,243.2593065,310.10971186,368.203683296,294.048225642,56.6466996096,17.5087580447
 11/17  10:00:00,1437.28708033,116.322710456,513.79769948,0.0,243.2593065,302.612436532,344.322898664,275.520410409,42.4850247072,26.3174635481
 11/17  11:00:00,1445.18539808,117.487875602,513.105169411,0.0,243.2593065,310.10971186,365.957670786,268.726140427,70.808374512,26.4231558468
 11/17  12:00:00,1443.64353008,119.058569988,509.268967383,0.0,243.2593065,310.10971186,351.492270386,254.22284166,70.808374512,26.4610542134
 11/17  13:00:00,1407.27724701,120.921862635,510.483004106,0.0,243.2593065,310.10971186,311.678280564,214.509357646,70.808374512,26.3605484057
 11/17  14:00:00,1448.50288388,123.442728338,512.848189234,0.0,243.2593065,302.612436532,258.414139626,175.306038035,56.6466996096,26.4614019821
 11/17  15:00:00,1456.16403449,127.708705774,514.76080985,0.0,243.2593065,302.612436532,216.90478426,147.995527501,42.4850247072,26.4242320514
 11/17  16:00:00,1462.05587814,129.539897287,517.412940186,0.0,243.2593065,302.612436532,223.160859722,140.125040263,56.6466996096,26.3891198493
 11/17  17:00:00,1471.96128786,130.776364392,518.695545639,0.0,243.2593065,310.10971186,242.303245702,139.795801042,84.9700494144,17.5373952451
 11/17  18:00:00,1472.07321636,129.949781959,516.67032469,0.0,243.2593065,310.10971186,250.64484788,148.264250301,84.9700494144,17.4105481645
 11/17  19:00:00,1173.33688772,97.2997302157,511.600396927,0.0,166.938926447,199.110933808,267.846030396,174.180998714,84.9700494144,8.69498226728
 11/17  20:00:00,1165.27671707,97.3182638486,511.849619685,0.0,166.938926447,191.61365848,267.360101383,193.343005919,56.6466996096,17.3703958545
 11/17  21:00:00,1030.43669285,97.3013756896,511.858707278,0.0,100.150657288,124.558693486,315.653002142,250.310885764,56.6466996096,8.69541676834
 11/17  22:00:00,989.768726684,97.2951078532,511.261783743,0.0,100.150657288,124.558693486,325.998345917,274.832950063,42.4850247072,8.68037114659
 11/17  23:00:00,923.646194625,97.2819330965,511.916159261,0.0,46.0930336215,124.558693486,353.602948301,316.600163229,28.3233498048,8.67943526694
 11/17  24:00:00,936.289438964,97.2756577163,522.264576684,0.0,46.0930336215,124.558693486,362.6148352,339.77479329,14.1616749024,8.67836700723
 11/18  01:00:00,931.984290033,97.2754852268,529.013380398,0.0,46.0930336215,113.312780494,375.568360277,352.565928197,5.66466996096,17.3377621191
 11/18  02:00:00,932.070428367,97.2753602119,529.329878758,0.0,46.0930336215,113.312780494,371.716734189,357.372828585,5.66466996096,8.67923564362
 11/18  03:00:00,931.273915894,97.2753602119,528.627178372,0.0,46.0930336215,113.312780494,376.914570523,362.571685254,5.66466996096,8.67821530795
 11/18  04:00:00,931.156392741,97.2753602119,528.521668007,0.0,46.0930336215,113.312780494,382.539152436,368.195386636,5.66466996096,8.67909583903
 11/18  05:00:00,941.545970993,97.2753602119,528.529538762,0.0,55.6251445156,113.312780494,376.321439823,361.978687545,5.66466996096,8.67808231641
 11/18  06:00:00,943.707132585,97.2753602119,530.612076455,0.0,55.6251445156,113.312780494,390.564425606,367.723802679,14.1616749024,8.67894802532
 11/18  07:00:00,1017.59691224,97.2753602119,534.83831569,0.0,65.1572554096,176.889270242,345.945205601,308.943909528,28.3233498048,8.67794626831
 11/18  08:00:00,1126.24250923,100.817425849,529.86979992,0.0,109.682768182,220.96816451,424.126765441,372.961841697,42.4850247072,8.6798990366
 11/18  09:00:00,1125.43897827,100.393457372,521.188729929,0.0,109.682768182,220.96816451,410.611919304,336.566548691,56.6466996096,17.3986710036
 11/18  10:00:00,1225.72881722,102.76285103,513.150758753,0.0,131.945524568,266.955817592,366.647880385,306.709245152,42.4850247072,17.4536105261
 11/18  11:00:00,1235.9744553,103.108432832,514.077821311,0.0,131.945524568,274.45309292,346.233776667,257.92108703,70.808374512,17.5043151248
 11/18  12:00:00,1241.89414695,103.508462524,514.60368182,0.0,131.945524568,274.45309292,311.065530351,214.006662553,70.808374512,26.250493286
 11/18  13:00:00,1215.39246225,104.69197328,516.978183234,0.0,131.945524568,274.45309292,277.320146744,189.008007652,70.808374512,17.5037645792
 11/18  14:00:00,1211.15701862,105.52336089,518.742352023,0.0,131.945524568,266.955817592,251.991091592,177.840357146,56.6466996096,17.5040348366
 11/18  15:00:00,1207.60877898,105.59033969,516.031094616,0.0,131.945524568,266.955817592,242.203505236,182.215409514,42.4850247072,17.5030710139
 11/18  16:00:00,1112.059616,97.2753602119,511.919015449,0.0,109.682768182,212.545889182,244.694108001,161.801927231,56.6466996096,26.2454811598
 11/18  17:00:00,1117.0440379,97.2753602119,511.039148927,0.0,109.682768182,220.04316451,294.360080861,191.885223794,84.9700494144,17.5048076527
 11/18  18:00:00,1080.98988269,97.2753602119,513.227310628,0.0,109.682768182,220.04316451,325.484676482,223.067577152,84.9700494144,17.447049916
 11/18  19:00:00,1070.10224334,97.2753602119,527.62871143,0.0,100.150657288,199.110933808,367.965519581,274.316547174,84.9700494144,8.67892299238
 11/18  20:00:00,1071.57831937,97.2753602119,534.825788987,0.0,100.150657288,191.61365848,349.937037166,284.612426282,56.6466996096,8.67791127492
 11/18  21:00:00,966.171295189,97.2753602119,540.073905466,0.0,55.6251445156,124.558693486,396.71941637,331.393957457,56.6466996096,8.67875930382
 11/18  22:00:00,972.454861264,97.2753602119,546.970512146,0.0,55.6251445156,124.558693486,394.084589003,342.919891119,42.4850247072,8.67967317699
 11/18  23:00:00,967.829205972,97.2753602119,552.843972691,0.0,46.0930336215,124.558693486,401.126388163,364.124429677,28.3233498048,8.67860868119
 11/18  24:00:00,962.866619974,97.2753602119,546.400804122,0.0,46.0930336215,124.558693486,399.755752802,368.25608873,14.1616749024,17.3379891695
 11/19  01:00:00,934.145171262,97.2753602119,541.078432697,0.0,34.9616554283,113.312780494,386.445995605,372.101834659,5.66466996096,8.67949098484
 11/19  02:00:00,936.682229729,97.2753602119,543.80851753,0.0,34.9616554283,113.312780494,394.759143826,380.415992924,5.66466996096,8.67848094086
 11/19  03:00:00,944.91872659,97.2753602119,552.477831998,0.0,34.9616554283,113.312780494,402.101774961,387.757712822,5.66466996096,8.67939217852
 11/19  04:00:00,939.49417625,97.2753602119,546.66328501,0.0,34.9616554283,113.312780494,404.335165477,389.992118378,5.66466996096,8.67837713766
 11/19  05:00:00,946.922005485,97.2753602119,543.518811647,0.0,44.4937663224,113.312780494,396.028866631,381.684925684,5.66466996096,8.67927098536
 11/19  06:00:00,948.842492931,97.2753602119,545.618981319,0.0,44.4937663224,113.312780494,406.787510946,383.947571535,14.1616749024,8.67826450865
 11/19  07:00:00,1017.7814614,97.2753602119,545.382103765,0.0,54.0258772165,176.889270242,368.160823256,322.500174966,28.3233498048,17.3372984854
 11/19  08:00:00,1009.73898346,97.2753602119,541.618317001,0.0,54.0258772165,184.38654557,349.910482118,298.746433599,42.4850247072,8.67902381132
 11/19  09:00:00,1082.44480517,97.2753602119,535.55617162,0.0,65.1572554096,220.04316451,342.486187226,277.133935416,56.6466996096,8.70555220034
 11/19  10:00:00,1070.99885608,97.2759762962,532.181348759,0.0,65.1572554096,212.545889182,322.783890389,262.858768828,42.4850247072,17.4400968537
 11/19  11:00:00,1075.97692551,97.3139535482,529.880151527,0.0,65.1572554096,220.04316451,336.755273144,248.454540969,70.808374512,17.4923576629
 11/19  12:00:00,1073.41069279,97.3579366155,526.767997758,0.0,65.1572554096,220.04316451,329.642681902,241.339010783,70.808374512,17.4952966066
 11/19  13:00:00,1072.62110051,97.388192637,526.976299416,0.0,65.1572554096,220.04316451,330.820898928,233.781521047,70.808374512,26.2310033697
 11/19  14:00:00,1063.43881677,97.4026977288,525.245632958,0.0,65.1572554096,212.545889182,293.237542849,219.095881351,56.6466996096,17.4949618883
 11/19  15:00:00,1060.10566932,97.3984800216,522.236301839,0.0,65.1572554096,212.545889182,267.41113783,207.431697101,42.4850247072,17.4944160218
 11/19  16:00:00,1061.97276897,97.387644033,524.133746876,0.0,65.1572554096,212.545889182,286.721722731,212.581929285,56.6466996096,17.4930938361
 11/19  17:00:00,1046.92873987,97.3682854389,533.442404242,0.0,65.1572554096,220.04316451,332.636031956,228.033253175,84.9700494144,19.6327293664
 11/19  18:00:00,1014.74076427,97.3431512814,543.03548131,0.0,54.0258772165,184.38654557,349.815485338,249.533024872,84.9700494144,15.3124110514
 11/19  19:00:00,997.819863832,97.3352069564,544.735940506,0.0,44.4937663224,163.454314868,378.562256424,284.913353369,84.9700494144,8.67885364091
 11/19  20:00:00,994.391986421,97.3286880368,548.240562825,0.0,44.4937663224,155.95703954,367.869957142,293.884702077,56.6466996096,17.3385554553
 11/19  21:00:00,964.155502651,97.3194383559,549.588743341,0.0,44.4937663224,124.558693486,397.374568846,332.048188,56.6466996096,8.67968123592
 11/19  22:00:00,959.459725339,97.3096083682,544.983385879,0.0,44.4937663224,124.558693486,391.350759652,340.187094252,42.4850247072,8.67864069214
 11/19  23:00:00,950.066898387,97.3005607422,545.836559955,0.0,34.9616554283,124.558693486,396.315119269,359.312212429,28.3233498048,8.6795570357
 11/19  24:00:00,953.462109231,97.2908861021,548.385129096,0.0,34.9616554283,124.558693486,391.710584307,368.870382823,14.1616749024,8.67852658199
 11/20  01:00:00,954.644394282,97.2830418783,550.919916807,0.0,46.0930336215,113.312780494,391.382433336,377.03824719,5.66466996096,8.67951618516
 11/20  02:00:00,953.804653501,97.2759767872,550.062594654,0.0,46.0930336215,113.312780494,398.116246463,383.773035271,5.66466996096,8.67854123076
 11/20  03:00:00,952.364605531,97.2753602119,548.509056846,0.0,46.0930336215,113.312780494,411.631656702,388.62904741,5.66466996096,17.3379393312
 11/20  04:00:00,953.598038357,97.2753602119,549.813766398,0.0,46.0930336215,113.312780494,409.407254625,395.063209331,5.66466996096,8.67937533261
 11/20  05:00:00,1042.9992332,97.2753602119,548.571974579,0.0,100.150657288,148.969399434,393.39251931,379.049467122,5.66466996096,8.67838222721
 11/20  06:00:00,1040.3662045,98.3287906877,543.309282275,0.0,100.150657288,149.894399434,591.992577145,569.151620135,14.1616749024,8.67928210726
 11/20  07:00:00,1263.28634551,101.184057446,538.512062103,0.0,176.471037341,302.612436532,433.51313092,396.511482066,28.3233498048,8.67829904842
 11/20  08:00:00,1367.2147567,103.91605959,528.576698947,0.0,243.2593065,310.10971186,409.221177982,349.287217875,42.4850247072,17.4489353997
 11/20  09:00:00,1399.03295616,105.268947782,519.359031729,0.0,243.2593065,310.10971186,394.734036924,320.579605507,56.6466996096,17.5077318073
 11/20  10:00:00,1425.37726065,106.730355037,512.137494914,0.0,243.2593065,302.612436532,357.772640374,288.963672528,42.4850247072,26.3239431383
 11/20  11:00:00,1436.38437933,108.276685376,512.665651667,0.0,243.2593065,310.10971186,344.029524565,246.791001432,70.808374512,26.4301486216
 11/20  12:00:00,1442.24456947,109.65048884,512.616582364,0.0,243.2593065,310.10971186,308.730935117,211.459283457,70.808374512,26.4632771475
 11/20  13:00:00,1406.50152147,111.6005867,514.650482262,0.0,243.2593065,310.10971186,283.479359982,186.303420583,70.808374512,26.3675648872
 11/20  14:00:00,1446.49564998,114.60479299,517.69091998,0.0,243.2593065,302.612436532,249.113428932,166.004039295,56.6466996096,26.4626900279
 11/20  15:00:00,1452.40966084,118.106147246,519.247883218,0.0,243.2593065,302.612436532,215.882488287,146.970719112,42.4850247072,26.4267444671
 11/20  16:00:00,1460.39087687,121.336590446,522.307839936,0.0,243.2593065,302.612436532,213.40477147,130.365355007,56.6466996096,26.3927168529
 11/20  17:00:00,1466.18743136,121.274634521,521.839173875,0.0,243.2593065,310.10971186,249.96853176,138.70181472,84.9700494144,26.2966676254
 11/20  18:00:00,1455.62429392,118.658647006,513.835722988,0.0,243.2593065,310.10971186,271.651533959,177.965464936,84.9700494144,8.71601960869
 11/20  19:00:00,1174.13875399,97.3334586434,513.625016801,0.0,166.938926447,199.110933808,330.806742198,228.464395927,84.9700494144,17.3722968564
 11/20  20:00:00,1192.12207227,97.3512308013,536.232291588,0.0,166.938926447,191.61365848,324.949437197,259.607986012,56.6466996096,8.69475157614
 11/20  21:00:00,1073.54295201,97.3324060756,550.886088837,0.0,100.150657288,124.558693486,381.574535148,307.556473992,56.6466996096,17.3713615463
 11/20  22:00:00,1036.49504084,97.3226615071,553.598045152,0.0,100.150657288,124.558693486,371.787533154,320.620873002,42.4850247072,8.68163544557
 11/20  23:00:00,972.655016704,97.3059528186,557.803923638,0.0,46.0930336215,124.558693486,381.800868205,344.798822415,28.3233498048,8.67869598485
 11/20  24:00:00,983.354664848,97.2931324743,568.486545113,0.0,46.0930336215,124.558693486,382.575357686,359.734063548,14.1616749024,8.67961923535
 11/21  01:00:00,976.108094966,97.2822796821,574.035662608,0.0,46.0930336215,113.312780494,384.566755656,370.22339234,5.66466996096,8.67869335482
 11/21  02:00:00,975.750820613,97.2756340767,573.755660097,0.0,46.0930336215,113.312780494,392.066026115,377.721696868,5.66466996096,8.67965928608
 11/21  03:00:00,970.083438884,97.2753950352,567.636055559,0.0,46.0930336215,113.312780494,397.760474084,383.417132377,5.66466996096,8.67867174677
 11/21  04:00:00,964.906003634,97.2753602119,562.015562472,0.0,46.0930336215,113.312780494,411.583573676,388.580696848,5.66466996096,17.3382068674
 11/21  05:00:00,1063.10766637,97.2753602119,566.706888904,0.0,100.150657288,148.969399434,389.372634276,375.028439069,5.66466996096,8.67952524647
 11/21  06:00:00,1058.37703503,100.064872684,558.322909189,0.0,100.150657288,149.894399434,522.800849352,499.960628269,14.1616749024,8.6785461803
 11/21  07:00:00,1276.38063829,104.83838059,547.158182092,0.0,176.471037341,302.612436532,408.356637749,371.353831628,28.3233498048,8.67945631596
 11/21  08:00:00,1381.49500395,109.430620292,536.830979776,0.0,243.2593065,310.10971186,379.203190992,319.265911263,42.4850247072,17.4522550222
 11/21  09:00:00,1412.26614951,111.160303725,525.547623882,0.0,243.2593065,310.10971186,369.29013114,295.132581946,56.6466996096,17.5108495847
 11/21  10:00:00,1432.5823479,112.687579551,512.759542363,0.0,243.2593065,302.612436532,342.778313258,273.970937893,42.4850247072,26.3223506583
 11/21  11:00:00,1438.40588862,114.543105913,509.96923669,0.0,243.2593065,310.10971186,350.307113828,253.06982075,70.808374512,26.4289185666
 11/21  12:00:00,1442.9788095,116.402112097,510.026373848,0.0,243.2593065,310.10971186,321.609429931,224.33859752,70.808374512,26.4624578989
 11/21  13:00:00,1408.86160539,118.630358334,511.858725585,0.0,243.2593065,310.10971186,283.305174791,186.130076159,70.808374512,26.3667241195
 11/21  14:00:00,1451.13926966,122.989557736,514.742643854,0.0,243.2593065,302.612436532,239.45694996,156.346683135,56.6466996096,26.4635672154
 11/21  15:00:00,1462.77079715,128.250992519,518.823660126,0.0,243.2593065,302.612436532,198.076841223,129.165201017,42.4850247072,26.4266154985
 11/21  16:00:00,1469.98914335,132.043238959,520.990223593,0.0,243.2593065,302.612436532,196.218897271,113.177545043,56.6466996096,26.3946526189
 11/21  17:00:00,1476.9124834,132.603957601,520.740531844,0.0,243.2593065,310.10971186,225.451716404,114.181459614,84.9700494144,26.3002073757
 11/21  18:00:00,1478.57738034,130.940633883,520.342463666,0.0,243.2593065,310.10971186,220.936042423,127.250278971,84.9700494144,8.71571403747
 11/21  19:00:00,1172.96394891,97.3844622259,511.00440325,0.0,166.938926447,199.110933808,259.188425092,156.844417263,84.9700494144,17.3739584145
 11/21  20:00:00,1164.95770349,97.3889547246,511.620833124,0.0,166.938926447,191.61365848,243.675471634,178.332005305,56.6466996096,8.69676671868
 11/21  21:00:00,1029.63130231,97.3634864274,511.363080109,0.0,100.150657288,124.558693486,314.076545621,241.098312401,56.6466996096,16.3315336106
 11/21  22:00:00,989.22656357,97.3512021201,510.968508158,0.0,100.150657288,124.558693486,320.379546016,268.175282784,42.4850247072,9.71923852417
 11/21  23:00:00,922.879091725,97.3324089337,511.566429077,0.0,46.0930336215,124.558693486,334.412294415,297.410538914,28.3233498048,8.67840569658
 11/21  24:00:00,926.058753945,97.3192924276,513.104611594,0.0,46.0930336215,124.558693486,337.993519231,315.152537454,14.1616749024,8.67930687436
 11/22  01:00:00,923.884816334,97.3077212241,522.096310574,0.0,46.0930336215,113.312780494,352.085307948,337.742210057,5.66466996096,8.6784279303
 11/22  02:00:00,930.705076452,97.2964580933,528.152919467,0.0,46.0930336215,113.312780494,363.041161897,348.697120559,5.66466996096,8.67937137664
 11/22  03:00:00,930.805661273,97.2866542105,528.192530838,0.0,46.0930336215,113.312780494,368.022529209,353.680253022,5.66466996096,8.67760622599
 11/22  04:00:00,930.145456306,97.2780328294,527.626977359,0.0,46.0930336215,113.312780494,373.607164845,359.137179568,5.66466996096,8.80531531625
 11/22  05:00:00,1020.29345305,97.283220281,527.263212491,0.0,100.150657288,148.969399434,367.393606913,344.51544561,5.66466996096,17.2134913421
 11/22  06:00:00,1021.91377974,101.574673828,522.891484966,0.0,100.150657288,149.894399434,474.40346646,451.561519472,14.1616749024,8.6802720853
 11/22  07:00:00,1244.25947405,107.496537286,515.520498095,0.0,176.471037341,302.612436532,365.990401778,328.987804861,28.3233498048,8.67924711219
 11/22  08:00:00,1359.52316194,113.442459375,512.603872695,0.0,243.2593065,310.10971186,323.250678486,263.313603674,42.4850247072,17.4520501049
 11/22  09:00:00,1409.70542235,115.905292907,514.84695556,0.0,243.2593065,310.10971186,273.558412594,199.400776459,56.6466996096,17.5109365255
 11/22  10:00:00,1455.43548722,121.143746564,519.278394998,0.0,243.2593065,302.612436532,226.866081254,158.05397908,42.4850247072,26.3270774662
 11/22  11:00:00,1476.80740904,129.734987572,522.605012164,0.0,243.2593065,310.10971186,212.062381327,114.821529261,70.808374512,26.4324775536
 11/22  12:00:00,1484.00905108,136.195726799,522.310263012,0.0,243.2593065,310.10971186,189.910440854,92.6372006767,70.808374512,26.464865665
 11/22  13:00:00,1448.02501239,143.206044684,521.063918304,0.0,243.2593065,310.10971186,168.116819597,70.9410615646,70.808374512,26.3673835205
 11/22  14:00:00,1487.61751508,149.644891625,520.89794961,0.0,243.2593065,302.612436532,135.694550506,52.5833888168,56.6466996096,26.4644620799
 11/22  15:00:00,1492.12928779,155.360736772,519.680904319,0.0,243.2593065,302.612436532,110.234579459,41.3220792743,42.4850247072,26.4274754777
 11/22  16:00:00,1494.61612028,158.569566015,519.012201144,0.0,243.2593065,302.612436532,120.282165494,37.237435748,56.6466996096,26.3980301367
 11/22  17:00:00,1500.95432241,158.456191336,518.870436344,0.0,243.2593065,310.10971186,147.922300818,36.6511147764,84.9700494144,26.3011366275
 11/22  18:00:00,1501.9392347,155.901779746,518.605871115,0.0,243.2593065,310.10971186,139.216995378,45.5310219682,84.9700494144,8.71592399513
 11/22  19:00:00,1194.23701453,97.4613105742,523.361430301,0.0,166.938926447,199.110933808,191.663853462,89.3194610822,84.9700494144,17.3743429658
 11/22  20:00:00,1182.84441453,97.4307483368,521.201398678,0.0,166.938926447,191.61365848,186.344061107,121.000383726,56.6466996096,8.69697777172
 11/22  21:00:00,1034.56808536,97.395267,512.359624674,0.0,100.150657288,124.558693486,260.719275711,186.700330796,56.6466996096,17.3722453052
 11/22  22:00:00,993.221890925,97.3766439882,511.847679132,0.0,100.150657288,124.558693486,264.762104396,213.595566365,42.4850247072,8.68151332392
 11/22  23:00:00,923.458348058,97.3533980008,511.239655359,0.0,46.0930336215,124.558693486,295.213748673,258.211775398,28.3233498048,8.67862347015
 11/22  24:00:00,924.663136482,97.3377061487,512.055119525,0.0,46.0930336215,124.558693486,302.455556203,279.614335957,14.1616749024,8.6795453434
 11/23  01:00:00,900.827650782,97.3219331103,512.21612231,0.0,34.9616554283,113.312780494,313.980173134,299.63683605,5.66466996096,8.6786671235
 11/23  02:00:00,900.488746303,97.3086975029,511.678661304,0.0,34.9616554283,113.312780494,336.007663163,321.663360531,5.66466996096,8.6796326715
 11/23  03:00:00,911.220574986,97.2960784043,520.803398764,0.0,34.9616554283,113.312780494,360.491412417,346.148052816,5.66466996096,8.67868963952
 11/23  04:00:00,918.644692827,97.2860561909,527.305812046,0.0,34.9616554283,113.312780494,379.227098885,356.224136891,5.66466996096,17.3382920327
 11/23  05:00:00,932.570888301,97.2770178862,530.6285724,0.0,44.4937663224,113.312780494,369.168379404,354.824112806,5.66466996096,8.6795966367
 11/23  06:00:00,938.663564524,97.2753726549,536.059316833,0.0,44.4937663224,113.312780494,384.943735808,362.103411917,14.1616749024,8.67864898914
 11/23  07:00:00,1009.21163298,97.2753602119,537.261904846,0.0,54.0258772165,176.889270242,338.329872705,301.32695133,28.3233498048,8.67957156984
 11/23  08:00:00,1003.33069461,97.2952922166,535.830086864,0.0,54.0258772165,184.38654557,324.361239508,273.197588897,42.4850247072,8.67862590342
 11/23  09:00:00,1081.57005105,97.3195635535,534.998103894,0.0,65.1572554096,220.04316451,333.721996664,259.683623324,56.6466996096,17.3916737298
 11/23  10:00:00,1074.5307256,97.3546089347,535.265144477,0.0,65.1572554096,212.545889182,297.055586218,245.839945865,42.4850247072,8.73061564601
 11/23  11:00:00,1074.00644251,97.3815107811,528.00291879,0.0,65.1572554096,220.04316451,327.812619226,230.769323329,70.808374512,26.2349213849
 11/23  12:00:00,1068.93793442,97.4148775015,522.590600304,0.0,65.1572554096,220.04316451,307.984209563,219.677842917,70.808374512,17.4979921342
 11/23  13:00:00,1060.98916238,97.4355514345,516.309686865,0.0,65.1572554096,220.04316451,294.239475965,205.933644829,70.808374512,17.4974566233
 11/23  14:00:00,1050.44083503,97.4608598062,514.347102406,0.0,65.1572554096,212.545889182,258.714461241,184.571289232,56.6466996096,17.4964723992
 11/23  15:00:00,1050.98665519,97.4872849871,514.160385919,0.0,65.1572554096,212.545889182,229.070683286,160.348503551,42.4850247072,26.2371550274
 11/23  16:00:00,1051.90658014,97.4856750207,514.049956908,0.0,65.1572554096,212.545889182,216.967331816,142.823971219,56.6466996096,17.4966609865
 11/23  17:00:00,1027.83309015,97.4281672899,514.100610217,0.0,65.1572554096,220.04316451,239.168053547,136.699629289,84.9700494144,17.4983748431
 11/23  18:00:00,988.67266481,97.3877124419,513.67083434,0.0,54.0258772165,184.38654557,253.332536354,150.918697052,84.9700494144,17.4437898877
 11/23  19:00:00,963.313550159,97.3755509975,512.349694976,0.0,44.4937663224,163.454314868,289.392725295,195.742292975,84.9700494144,8.6803829049
 11/23  20:00:00,954.992483449,97.3662313304,511.946094682,0.0,44.4937663224,155.95703954,284.937163847,219.611080633,56.6466996096,8.67938360435
 11/23  21:00:00,923.328291749,97.3561361315,512.291544912,0.0,44.4937663224,124.558693486,329.697922232,264.370843663,56.6466996096,8.68037895964
 11/23  22:00:00,921.92439606,97.3446282576,511.864744837,0.0,44.4937663224,124.558693486,336.519256711,285.354863873,42.4850247072,8.67936813133
 11/23  23:00:00,913.015033565,97.3318829928,512.576483847,0.0,34.9616554283,124.558693486,369.163870022,323.500820829,28.3233498048,17.3396993879
 11/23  24:00:00,925.590884815,97.3203124393,522.551937335,0.0,34.9616554283,124.558693486,368.135392127,345.293388883,14.1616749024,8.68032834116
 11/24  01:00:00,931.98057011,97.3113679782,529.293715815,0.0,46.0930336215,113.312780494,371.650824506,357.306736558,5.66466996096,8.67941798736
 11/24  02:00:00,935.921909559,97.3005787947,532.709709726,0.0,46.0930336215,113.312780494,380.046904157,365.701791333,5.66466996096,8.68044286278
 11/24  03:00:00,937.043154222,97.2902516116,533.781955475,0.0,46.0930336215,113.312780494,387.912179226,373.568056848,5.66466996096,8.67945241701
 11/24  04:00:00,942.603386827,97.2797443157,538.80509104,0.0,46.0930336215,113.312780494,397.366167568,383.021046823,5.66466996096,8.68045078425
 11/24  05:00:00,1044.58704696,97.28326548,546.66989456,0.0,100.150657288,148.969399434,384.659428913,370.31530477,5.66466996096,8.67945418152
 11/24  06:00:00,1044.2140277,99.3601378388,543.504581911,0.0,100.150657288,149.894399434,554.81309146,523.31125249,14.1616749024,17.3401640676
 11/24  07:00:00,1266.96373781,103.011115333,538.927662908,0.0,176.471037341,302.612436532,414.918711834,377.914910589,28.3233498048,8.68045144034
 11/24  08:00:00,1366.81676204,107.009321414,525.467181566,0.0,243.2593065,310.10971186,376.224690553,316.288728017,42.4850247072,17.450937829
 11/24  09:00:00,1394.79246274,108.530209473,512.551574162,0.0,243.2593065,310.10971186,349.990104146,275.829253332,56.6466996096,17.5141512046
 11/24  10:00:00,1433.07687292,110.014813224,513.299814785,0.0,243.2593065,302.612436532,295.288362702,226.476789762,42.4850247072,26.3265482329
 11/24  11:00:00,1447.88183427,112.692657674,514.798775444,0.0,243.2593065,310.10971186,283.320461386,186.07738578,70.808374512,26.434701094
 11/24  12:00:00,1458.1832026,116.091120926,519.025200335,0.0,243.2593065,310.10971186,261.529625978,164.25248453,70.808374512,26.468766936
 11/24  13:00:00,1428.64374945,121.491995821,523.47437091,0.0,243.2593065,310.10971186,231.650098674,134.469241891,70.808374512,26.3724822711
 11/24  14:00:00,1466.72915776,126.845933839,522.879160855,0.0,243.2593065,302.612436532,193.023604609,109.906208531,56.6466996096,26.4706964685
 11/24  15:00:00,1469.59259978,130.219875867,522.344337957,0.0,243.2593065,302.612436532,168.057389421,99.1387265416,42.4850247072,26.4336381722
 11/24  16:00:00,1471.04941092,132.409221519,521.682519679,0.0,243.2593065,302.612436532,178.710807572,95.6651906929,56.6466996096,26.3989172697
 11/24  17:00:00,1477.96759172,133.027401698,521.348244993,0.0,243.2593065,310.10971186,208.852391517,97.5803230989,84.9700494144,26.3020190035
 11/24  18:00:00,1485.0724874,132.626917583,521.170281915,0.0,243.2593065,310.10971186,197.445403181,103.759332909,84.9700494144,8.71602085751
 11/24  19:00:00,1179.20370176,97.3637164769,513.422681355,0.0,166.938926447,199.110933808,238.793848082,136.449116454,84.9700494144,17.3746822136
