Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  20:00:00,1165.64789747,97.3677806452,511.321322006,0.0,166.938926447,191.61365848,237.662608395,172.318887708,56.6466996096,8.69702107746
 11/24  21:00:00,1028.77905757,97.342595122,510.564188998,0.0,100.150657288,124.558693486,315.198642828,249.854673057,56.6466996096,8.69727016226
 11/24  22:00:00,990.398068156,97.3296030094,511.49784807,0.0,100.150657288,124.558693486,348.42380607,288.594729324,42.4850247072,17.3440520391
 11/24  23:00:00,940.593053731,97.3102003855,526.763744409,0.0,46.0930336215,124.558693486,369.483539667,332.481462478,28.3233498048,8.67872738416
 11/24  24:00:00,961.218201421,97.2975569587,544.977306296,0.0,46.0930336215,124.558693486,372.37592346,349.534591336,14.1616749024,8.67965722094
 11/25  01:00:00,963.858452991,97.2861584037,560.508113859,0.0,46.0930336215,113.312780494,376.340221764,361.996742802,5.66466996096,8.67880900127
 11/25  02:00:00,969.769111462,97.2765644059,566.903146685,0.0,46.0930336215,113.312780494,386.905878926,372.561420456,5.66466996096,8.67978850902
 11/25  03:00:00,966.043865922,97.2754584229,562.946568705,0.0,46.0930336215,113.312780494,393.257557002,378.914013271,5.66466996096,8.6788737693
 11/25  04:00:00,967.826889491,97.2753602119,564.896082864,0.0,46.0930336215,113.312780494,408.987765283,385.984372113,5.66466996096,17.3387232089
 11/25  05:00:00,981.092769706,97.2753602119,568.04263439,0.0,55.6251445156,113.312780494,396.504132573,382.159614906,5.66466996096,8.67984770623
 11/25  06:00:00,981.831638617,97.2753602119,568.900587048,0.0,55.6251445156,113.312780494,410.154621177,387.314025448,14.1616749024,8.67892082621
 11/25  07:00:00,1047.50525817,97.2753602119,565.140603684,0.0,65.1572554096,176.889270242,358.859967585,321.856747357,28.3233498048,8.67987042231
 11/25  08:00:00,1139.36512841,99.906065748,543.380812131,0.0,109.682768182,220.96816451,457.423007203,406.259028983,42.4850247072,8.67895351309
 11/25  09:00:00,1133.20910532,99.6297130371,528.551014686,0.0,109.682768182,220.96816451,436.024386133,361.976292623,56.6466996096,17.4013939005
 11/25  10:00:00,1227.48028288,102.298492976,514.669530686,0.0,131.945524568,266.955817592,375.056145389,315.115842305,42.4850247072,17.4552783765
 11/25  11:00:00,1234.05616971,102.757255411,513.645050464,0.0,131.945524568,274.45309292,365.135915669,276.815675628,70.808374512,17.5118655284
 11/25  12:00:00,1239.27622462,103.19039858,514.210369737,0.0,131.945524568,274.45309292,320.396799779,232.079988612,70.808374512,17.5084366552
 11/25  13:00:00,1212.88090493,104.018736137,515.641792037,0.0,131.945524568,274.45309292,299.985968019,202.92481272,70.808374512,26.2527807869
 11/25  14:00:00,1208.3457907,104.47596307,517.47111341,0.0,131.945524568,266.955817592,265.873674731,191.718726068,56.6466996096,17.5082490532
 11/25  15:00:00,1202.53695983,104.941624914,513.026849972,0.0,131.945524568,266.955817592,255.394582836,195.401252737,42.4850247072,17.5083053915
 11/25  16:00:00,1108.47891157,97.275414141,509.724616065,0.0,109.682768182,212.545889182,259.645512922,185.489632499,56.6466996096,17.509180814
 11/25  17:00:00,1139.83008651,97.2781589505,531.935144384,0.0,109.682768182,220.04316451,348.19970966,236.977310854,84.9700494144,26.2523493914
 11/25  18:00:00,1147.80351133,97.2812895126,574.292853432,0.0,109.682768182,220.04316451,358.665674075,256.247198699,84.9700494144,17.4484259612
 11/25  19:00:00,1128.05959453,97.2817328158,586.43825324,0.0,100.150657288,199.110933808,390.460212366,296.811100817,84.9700494144,8.67906213466
 11/25  20:00:00,1127.38851597,97.2800975596,593.018103085,0.0,100.150657288,191.61365848,372.887407193,307.560704918,56.6466996096,8.68000266604
 11/25  21:00:00,1019.95697857,97.2753602119,597.638441359,0.0,55.6251445156,124.558693486,420.817844771,355.492080669,56.6466996096,8.67906449198
 11/25  22:00:00,1020.98263154,97.2753602119,599.269038881,0.0,55.6251445156,124.558693486,418.244146369,367.079102014,42.4850247072,8.6800196474
 11/25  23:00:00,1014.92054527,97.2753602119,603.63314173,0.0,46.0930336215,124.558693486,427.081411419,390.078984366,28.3233498048,8.67907724786
 11/25  24:00:00,1022.25019798,97.2753602119,610.379241324,0.0,46.0930336215,124.558693486,433.110489484,401.60967815,14.1616749024,17.3391364315
 11/26  01:00:00,1001.5246197,97.2753602119,613.498546354,0.0,34.9616554283,113.312780494,425.597329592,411.25248551,5.66466996096,8.68017412092
 11/26  02:00:00,1002.29596887,97.2753602119,614.35486027,0.0,34.9616554283,113.312780494,433.373921081,419.029996857,5.66466996096,8.67925426246
 11/26  03:00:00,999.749996038,97.2753602119,611.694405026,0.0,34.9616554283,113.312780494,437.943238266,423.598325457,5.66466996096,8.68024284757
 11/26  04:00:00,1000.42969953,97.2753602119,612.448949818,0.0,34.9616554283,113.312780494,444.036649605,429.692674339,5.66466996096,8.67930530528
 11/26  05:00:00,1016.57481633,97.2753602119,618.556930883,0.0,44.4937663224,113.312780494,441.025069947,426.680108997,5.66466996096,8.68029098989
 11/26  06:00:00,1010.97253974,97.2753602119,612.48029445,0.0,44.4937663224,113.312780494,452.78868572,429.94766269,14.1616749024,8.67934812779
 11/26  07:00:00,1077.2280829,97.2753602119,609.283929572,0.0,54.0258772165,176.889270242,409.184062061,363.519488151,28.3233498048,17.3412241051
 11/26  08:00:00,1060.77850974,97.2753602119,596.281916568,0.0,54.0258772165,184.38654557,390.177036327,339.011636956,42.4850247072,8.68037466339
 11/26  09:00:00,1122.94947513,97.2753602119,577.920447784,0.0,65.1572554096,220.04316451,383.067181886,317.713134961,56.6466996096,8.70734731579
 11/26  10:00:00,1111.75680067,97.2753602119,573.939360312,0.0,65.1572554096,212.545889182,363.438425781,303.508993579,42.4850247072,17.4444074951
 11/26  11:00:00,1116.74808564,97.2753602119,571.332875922,0.0,65.1572554096,220.04316451,382.316284905,294.010090886,70.808374512,17.4978195069
 11/26  12:00:00,1112.8965468,97.2753602119,566.086362423,0.0,65.1572554096,220.04316451,387.743762749,290.69608831,70.808374512,26.239299927
 11/26  13:00:00,1105.27036221,97.2802602045,558.826080629,0.0,65.1572554096,220.04316451,372.166353727,283.859736858,70.808374512,17.4982423571
 11/26  14:00:00,1101.53633727,97.2971038204,562.628141381,0.0,65.1572554096,212.545889182,352.177732493,278.033005797,56.6466996096,17.498027087
 11/26  15:00:00,1109.6199218,97.3027002663,571.426577333,0.0,65.1572554096,212.545889182,333.09915426,273.117057915,42.4850247072,17.4970716378
 11/26  16:00:00,1107.59715722,97.2897056582,569.418468814,0.0,65.1572554096,212.545889182,359.437566448,276.552425308,56.6466996096,26.2384415294
 11/26  17:00:00,1088.31391313,97.2783774594,575.87631435,0.0,65.1572554096,220.04316451,387.938820011,285.471142987,84.9700494144,17.4976276092
 11/26  18:00:00,1058.07190285,97.2753602119,585.310854951,0.0,54.0258772165,184.38654557,403.864626929,301.449805818,84.9700494144,17.4447716964
 11/26  19:00:00,1036.87090595,97.2753602119,586.972584154,0.0,44.4937663224,163.454314868,430.572947206,336.923826297,84.9700494144,8.67907149444
 11/26  20:00:00,1038.8188796,97.2753602119,596.209584443,0.0,44.4937663224,155.95703954,412.819490635,347.492775638,56.6466996096,8.68001538751
 11/26  21:00:00,1005.51010446,97.2753602119,594.256764713,0.0,44.4937663224,124.558693486,448.599629579,383.273838763,56.6466996096,8.67909120635
 11/26  22:00:00,999.455540902,97.2753602119,588.253296399,0.0,44.4937663224,124.558693486,439.489270684,388.324191014,42.4850247072,8.68005496327
 11/26  23:00:00,991.692825557,97.2753602119,590.668467548,0.0,34.9616554283,124.558693486,446.224979318,409.222498632,28.3233498048,8.67913088094
 11/26  24:00:00,1002.20738759,97.2753602119,600.584605878,0.0,34.9616554283,124.558693486,453.587472853,422.086525069,14.1616749024,17.3392728817
 11/27  01:00:00,1006.54632339,97.2753602119,606.43227396,0.0,46.0930336215,113.312780494,445.872758007,431.527834015,5.66466996096,8.68025403079
 11/27  02:00:00,1005.29854239,97.2753602119,605.101471863,0.0,46.0930336215,113.312780494,453.03142146,438.687402366,5.66466996096,8.67934913316
 11/27  03:00:00,1010.89597061,97.2753602119,611.000101196,0.0,46.0930336215,113.312780494,462.724930695,448.379912244,5.66466996096,8.68034848986
 11/27  04:00:00,1015.22780956,97.2753602119,615.594916622,0.0,46.0930336215,113.312780494,470.397268135,456.053175619,5.66466996096,8.6794225552
 11/27  05:00:00,1091.17262754,97.2753602119,600.244317458,0.0,100.150657288,148.969399434,446.03080673,431.685716575,5.66466996096,8.68042019395
 11/27  06:00:00,1082.75725887,97.7823966862,589.366537278,0.0,100.150657288,149.894399434,711.181640619,688.338812201,14.1616749024,8.68115351514
 11/27  07:00:00,1321.96814778,100.062142979,602.078035312,0.0,176.471037341,302.612436532,536.857782038,491.194208428,28.3233498048,17.3402238054
 11/27  08:00:00,1423.23849668,102.652581083,588.323490286,0.0,243.2593065,310.10971186,479.007087364,421.611923372,42.4850247072,14.9101392849
 11/27  09:00:00,1446.90218404,103.834310389,568.522918116,0.0,243.2593065,310.10971186,459.506731729,382.798350902,56.6466996096,20.0616812179
 11/27  10:00:00,1470.15281729,104.686833694,557.074737404,0.0,243.2593065,302.612436532,425.306991787,360.507939227,42.4850247072,22.314027853
 11/27  11:00:00,1475.69498391,105.508915908,554.382337544,0.0,243.2593065,310.10971186,445.73947212,344.466456777,70.808374512,30.464640831
 11/27  12:00:00,1478.91666313,106.264250663,556.01490828,0.0,243.2593065,310.10971186,436.906763974,339.623329699,70.808374512,26.4750597625
 11/27  13:00:00,1440.16185769,108.154122959,557.427032902,0.0,243.2593065,310.10971186,417.297844801,320.115992183,70.808374512,26.3734781063
 11/27  14:00:00,1471.77900623,109.304471853,554.670588638,0.0,243.2593065,302.612436532,388.158201936,305.039233401,56.6466996096,26.4722689263
 11/27  15:00:00,1466.91637289,110.55225392,548.067911222,0.0,243.2593065,302.612436532,354.594775241,285.674185992,42.4850247072,26.4355645419
 11/27  16:00:00,1464.77273842,111.625327184,544.453662355,0.0,243.2593065,302.612436532,360.824834061,277.777241458,56.6466996096,26.4008929939
 11/27  17:00:00,1472.91379023,112.248620326,545.274652222,0.0,243.2593065,310.10971186,393.72759947,282.453696609,84.9700494144,26.3038534468
 11/27  18:00:00,1483.87007639,112.667534273,548.274518868,0.0,243.2593065,310.10971186,385.602945753,291.913765294,84.9700494144,8.71913104485
 11/27  19:00:00,1229.93421603,97.2753602119,568.182461247,0.0,166.938926447,199.110933808,385.593850845,283.249996962,84.9700494144,17.3738044683
 11/27  20:00:00,1228.64442021,97.2753602119,573.651113514,0.0,166.938926447,191.61365848,358.876957507,293.532952077,56.6466996096,8.69730582084
 11/27  21:00:00,1094.14959855,97.2753602119,573.015863244,0.0,100.150657288,124.558693486,404.037303018,338.693012275,56.6466996096,8.69759113379
 11/27  22:00:00,1058.33400473,97.2753602119,577.025275573,0.0,100.150657288,124.558693486,411.448728557,351.619054185,42.4850247072,17.3446496641
 11/27  23:00:00,1000.57733283,97.2753602119,587.547415735,0.0,46.0930336215,124.558693486,416.176730976,379.172374935,28.3233498048,8.68100623625
 11/27  24:00:00,1005.73375029,97.2753602119,592.127226778,0.0,46.0930336215,124.558693486,414.331992362,391.490293883,14.1616749024,8.68002357707
 11/28  01:00:00,995.154790968,97.2753602119,594.09704176,0.0,46.0930336215,113.312780494,415.450036045,401.106204181,5.66466996096,8.6791619026
 11/28  02:00:00,998.066614162,97.2753602119,597.2170394,0.0,46.0930336215,113.312780494,424.770566774,410.425679935,5.66466996096,8.68021687804
 11/28  03:00:00,1002.07564358,97.2753602119,601.52004598,0.0,46.0930336215,113.312780494,433.711462718,419.367466111,5.66466996096,8.6793266466
 11/28  04:00:00,1005.80772107,97.2753602119,605.538186359,0.0,46.0930336215,113.312780494,450.560304724,427.555898042,5.66466996096,17.3397367206
 11/28  05:00:00,1090.79624605,97.2753602119,596.51597164,0.0,100.150657288,148.969399434,423.504588126,409.159504,5.66466996096,8.6804141649
 11/28  06:00:00,1082.20726703,99.2814988912,584.723437172,0.0,100.150657288,149.894399434,585.595238786,562.754057536,14.1616749024,8.67950634733
 11/28  07:00:00,1303.5812195,103.359458534,577.881798178,0.0,176.471037341,302.612436532,461.418051271,424.414189915,28.3233498048,8.68051155185
 11/28  08:00:00,1397.17710022,106.560473193,556.524695376,0.0,243.2593065,310.10971186,426.365363449,366.424221479,42.4850247072,17.4561172633
 11/28  09:00:00,1426.15563906,107.354462046,542.605413763,0.0,243.2593065,310.10971186,424.819776125,350.661340724,56.6466996096,17.5117357911
 11/28  10:00:00,1452.34158407,108.982445379,533.793170995,0.0,243.2593065,302.612436532,392.030247827,323.214045232,42.4850247072,26.3311778878
 11/28  11:00:00,1448.95707393,110.24741711,522.921030778,0.0,243.2593065,310.10971186,400.124194238,302.875904779,70.808374512,26.4399149468
 11/28  12:00:00,1441.95794899,111.293004943,514.940813066,0.0,243.2593065,310.10971186,388.041868588,290.763635568,70.808374512,26.4698585079
 11/28  13:00:00,1396.56395234,112.228020236,510.797638123,0.0,243.2593065,310.10971186,378.386805605,281.200353188,70.808374512,26.3780779047
 11/28  14:00:00,1430.94182803,114.308398329,509.830675147,0.0,243.2593065,302.612436532,333.006649613,249.889002558,56.6466996096,26.4709474455
 11/28  15:00:00,1436.81691843,116.5519758,510.641709448,0.0,243.2593065,302.612436532,282.393430514,204.664488112,42.4850247072,35.2439176945
 11/28  16:00:00,1440.61768369,117.935087609,510.617743612,0.0,243.2593065,302.612436532,267.403483179,184.355953777,56.6466996096,26.4008297924
 11/28  17:00:00,1446.36171575,117.778796213,509.955162874,0.0,243.2593065,310.10971186,299.020841698,196.505486138,84.9700494144,17.5453061455
 11/28  18:00:00,1453.11153297,118.248588089,509.235127426,0.0,243.2593065,310.10971186,308.80621941,206.421685643,84.9700494144,17.4144843523
 11/28  19:00:00,1172.28018734,97.2753602119,511.985449068,0.0,166.938926447,199.110933808,337.262074971,243.594059413,84.9700494144,8.69796614385
 11/28  20:00:00,1181.61356198,97.2753602119,527.347852508,0.0,166.938926447,191.61365848,346.484120864,272.46305749,56.6466996096,17.3743637645
 11/28  21:00:00,1060.2656144,97.2753602119,538.269682758,0.0,100.150657288,124.558693486,384.869804673,319.52672098,56.6466996096,8.69638408347
 11/28  22:00:00,1027.56606948,97.2753602119,544.60593672,0.0,100.150657288,124.558693486,381.127199626,329.961158419,42.4850247072,8.68101649973
 11/28  23:00:00,962.128548528,97.2753602119,546.438854763,0.0,46.0930336215,124.558693486,388.057627511,351.053954417,28.3233498048,8.68032328938
 11/28  24:00:00,966.071109965,97.2753602119,549.787231005,0.0,46.0930336215,124.558693486,383.949463355,361.108367571,14.1616749024,8.67942088148
 11/29  01:00:00,954.005292399,97.2753602119,550.119962993,0.0,46.0930336215,113.312780494,390.42116148,367.416271695,5.66466996096,17.3402198241
 11/29  02:00:00,950.507337477,97.2753602119,546.389586636,0.0,46.0930336215,113.312780494,386.487689958,372.142371053,5.66466996096,8.68064894334
 11/29  03:00:00,952.187141556,97.2753602119,548.196940816,0.0,46.0930336215,113.312780494,392.788169304,378.443757097,5.66466996096,8.67974224667
 11/29  04:00:00,952.51701859,97.2753602119,548.541943812,0.0,46.0930336215,113.312780494,398.948768554,384.603324884,5.66466996096,8.6807737096
 11/29  05:00:00,1045.90431242,97.2753602119,551.623406138,0.0,100.150657288,148.969399434,386.307425011,371.962903644,5.66466996096,8.67985140604
 11/29  06:00:00,1042.68414276,100.535546358,543.557787543,0.0,100.150657288,149.894399434,508.371754126,485.529183065,14.1616749024,8.68089615801
 11/29  07:00:00,1262.757555,105.847500356,533.140474763,0.0,176.471037341,302.612436532,391.127859312,354.123425636,28.3233498048,8.68108387115
 11/29  08:00:00,1366.97732324,110.470161145,522.417886306,0.0,243.2593065,310.10971186,361.221878956,301.280438267,42.4850247072,17.4564159819
 11/29  09:00:00,1396.7358381,111.270694995,511.682763563,0.0,243.2593065,310.10971186,362.755293692,279.846815193,56.6466996096,26.2617788901
 11/29  10:00:00,1435.27222655,113.170116036,512.233183315,0.0,243.2593065,302.612436532,288.432376825,228.384658395,42.4850247072,17.5626937224
 11/29  11:00:00,1446.28938922,115.095261003,511.925381762,0.0,243.2593065,310.10971186,306.068248901,200.015333467,70.808374512,35.2445409217
 11/29  12:00:00,1454.67055818,117.806535221,515.259530856,0.0,243.2593065,310.10971186,274.261509651,176.977663312,70.808374512,26.4754718267
 11/29  13:00:00,1431.18160951,124.934465235,522.669164751,0.0,243.2593065,310.10971186,225.375008056,128.192544707,70.808374512,26.3740888366
 11/29  14:00:00,1470.1286092,130.657540716,522.503459363,0.0,243.2593065,302.612436532,187.245572091,104.121987297,56.6466996096,26.4768851847
 11/29  15:00:00,1474.62083981,135.948252543,521.694624536,0.0,243.2593065,302.612436532,156.360018881,87.4382578004,42.4850247072,26.4367363734
 11/29  16:00:00,1475.75186202,137.482081979,521.352095555,0.0,243.2593065,302.612436532,169.512148751,86.4633583574,56.6466996096,26.4020907835
 11/29  17:00:00,1482.63389206,138.097251716,521.007733234,0.0,243.2593065,310.10971186,200.510058612,89.235038833,84.9700494144,26.3049703649
 11/29  18:00:00,1492.56754835,140.56185854,520.772681609,0.0,243.2593065,310.10971186,177.290984505,83.6016586222,84.9700494144,8.71927646824
 11/29  19:00:00,1195.11962324,97.2753602119,524.444349801,0.0,166.938926447,199.110933808,215.666590209,113.320921116,84.9700494144,17.3756196783
 11/29  20:00:00,1185.91487975,97.2753602119,523.57503682,0.0,166.938926447,191.61365848,212.78245331,147.438282848,56.6466996096,8.69747085191
 11/29  21:00:00,1032.35912013,97.2753602119,511.184411422,0.0,100.150657288,124.558693486,298.522181076,233.177702934,56.6466996096,8.69777853313
 11/29  22:00:00,988.501648138,97.2753602119,509.154632901,0.0,100.150657288,124.558693486,348.656798445,288.82677638,42.4850247072,17.344997357
 11/29  23:00:00,937.13738306,97.2753602119,523.708379298,0.0,46.0930336215,124.558693486,380.800640314,343.796086433,28.3233498048,8.68120407645
 11/29  24:00:00,964.146179743,97.2753602119,548.211870262,0.0,46.0930336215,124.558693486,386.037229516,363.195309802,14.1616749024,8.6802448112
 11/30  01:00:00,963.155476418,97.2753602119,559.746579795,0.0,46.0930336215,113.312780494,387.695396899,373.352230001,5.66466996096,8.67849693697
 11/30  02:00:00,964.610401211,97.2753602119,561.355755615,0.0,46.0930336215,113.312780494,395.816280575,381.471135976,5.66466996096,8.68047463801
 11/30  03:00:00,966.728572197,97.2753602119,563.618727997,0.0,46.0930336215,113.312780494,403.721734931,389.377463537,5.66466996096,8.67960143245
 11/30  04:00:00,970.443852455,97.2753602119,567.607286353,0.0,46.0930336215,113.312780494,420.621279431,397.616255299,5.66466996096,17.3403541712
 11/30  05:00:00,1061.416453,97.2753602119,568.16279269,0.0,100.150657288,148.969399434,396.698067543,382.352636856,5.66466996096,8.68076072625
 11/30  06:00:00,1057.39992103,100.96397839,558.918549744,0.0,100.150657288,149.894399434,515.573184325,492.731645968,14.1616749024,8.6798634545
 11/30  07:00:00,1282.86669707,105.795558215,554.341872846,0.0,176.471037341,302.612436532,414.572251936,377.56799909,28.3233498048,8.68090304157
 11/30  08:00:00,1382.38203276,110.751540765,536.283420013,0.0,243.2593065,310.10971186,383.864489824,323.922097148,42.4850247072,17.4573679681
 11/30  09:00:00,1406.35487188,112.415223121,518.80345554,0.0,243.2593065,310.10971186,369.729439178,295.569748753,56.6466996096,17.5129908161
 11/30  10:00:00,1431.04325485,114.18493578,510.186498816,0.0,243.2593065,302.612436532,337.433493382,268.61458925,42.4850247072,26.3338794254
 11/30  11:00:00,1444.77651418,115.950878653,511.871793547,0.0,243.2593065,310.10971186,320.202985379,222.956709683,70.808374512,26.4379011838
 11/30  12:00:00,1457.46028158,119.611965457,515.982434928,0.0,243.2593065,310.10971186,272.909012202,175.62847536,70.808374512,26.4721623298
 11/30  13:00:00,1431.96292967,126.4723686,522.079715578,0.0,243.2593065,310.10971186,230.219345703,133.03417132,70.808374512,26.3767998709
 11/30  14:00:00,1472.18035936,133.081340632,522.104141123,0.0,243.2593065,302.612436532,197.463476029,105.52564331,56.6466996096,35.2911331089
 11/30  15:00:00,1476.19351181,138.034947022,521.16304642,0.0,243.2593065,302.612436532,161.981268574,93.0569364724,42.4850247072,26.4393073942
 11/30  16:00:00,1475.93863441,138.650278347,520.336124122,0.0,243.2593065,302.612436532,177.645865135,94.5942829105,56.6466996096,26.4048826152
 11/30  17:00:00,1482.89946017,139.0490069,520.270266859,0.0,243.2593065,310.10971186,197.70802741,95.1941921985,84.9700494144,17.543785797
 11/30  18:00:00,1490.12268843,138.529256586,520.328802399,0.0,243.2593065,310.10971186,203.845204128,101.457897873,84.9700494144,17.4172568409
 11/30  19:00:00,1177.12428968,97.2992439843,512.158656568,0.0,166.938926447,199.110933808,243.338131934,149.671389802,84.9700494144,8.69669271804
 11/30  20:00:00,1164.1959103,97.3161189511,510.135792581,0.0,166.938926447,191.61365848,265.060154568,191.039212849,56.6466996096,17.3742421092
 11/30  21:00:00,1028.74642736,97.2995585183,509.914438755,0.0,100.150657288,124.558693486,336.222258796,270.877980971,56.6466996096,8.6975782151
 11/30  22:00:00,1001.23740528,97.2936534562,520.418833639,0.0,100.150657288,124.558693486,350.832976879,299.665620592,42.4850247072,8.68233158047
 11/30  23:00:00,939.8415156,97.2812492812,525.89582463,0.0,46.0930336215,124.558693486,359.14068131,322.137755031,28.3233498048,8.67957647495
 11/30  24:00:00,939.117815025,97.2756571888,524.5794595,0.0,46.0930336215,124.558693486,361.256170318,329.754217989,14.1616749024,17.3402774263
 12/01  01:00:00,930.748325986,97.2754354786,527.935410956,0.0,46.0930336215,113.312780494,357.849069262,343.503575928,5.66466996096,8.68082337302
 12/01  02:00:00,932.436247462,97.2753602119,529.59575484,0.0,46.0930336215,113.312780494,363.175959084,348.831342124,5.66466996096,8.67994699899
 12/01  03:00:00,931.153358734,97.2753602119,528.465269729,0.0,46.0930336215,113.312780494,368.493131142,354.147457755,5.66466996096,8.68100342624
 12/01  04:00:00,930.523318452,97.2753602119,527.887093096,0.0,46.0930336215,113.312780494,373.75486312,359.410091743,5.66466996096,8.68010141676
 12/01  05:00:00,1024.1481876,97.2753602119,527.578779806,0.0,100.150657288,148.969399434,358.957678047,344.611843569,5.66466996096,8.68116451756
 12/01  06:00:00,1024.6019428,101.513325874,523.039855201,0.0,100.150657288,149.894399434,464.994432289,442.151106635,14.1616749024,8.68165075127
 12/01  07:00:00,1243.91968137,107.475141008,514.124107688,0.0,176.471037341,302.612436532,362.990150102,317.324971511,28.3233498048,17.3418287868
 12/01  08:00:00,1359.78305822,113.29725455,512.638052479,0.0,243.2593065,310.10971186,315.465992319,255.528408896,42.4850247072,17.4525587166
 12/01  09:00:00,1407.65203412,115.235011066,513.847437103,0.0,243.2593065,310.10971186,279.446713725,205.283503583,56.6466996096,17.5165105323
 12/01  10:00:00,1447.57225637,118.821090866,515.621144547,0.0,243.2593065,302.612436532,243.862823449,175.045789567,42.4850247072,26.3320091748
 12/01  11:00:00,1469.90188037,124.97380429,521.187596497,0.0,243.2593065,310.10971186,235.312511726,138.062197077,70.808374512,26.4419401372
 12/01  12:00:00,1479.75780173,132.118740076,522.23033623,0.0,243.2593065,310.10971186,205.551918649,108.266331443,70.808374512,26.4772126947
 12/01  13:00:00,1443.70527213,138.607218095,521.45357603,0.0,243.2593065,310.10971186,184.973108484,87.784307972,70.808374512,26.3804260005
 12/01  14:00:00,1483.43202379,145.830696551,520.61576645,0.0,243.2593065,302.612436532,151.567945477,68.4462087027,56.6466996096,26.4750371651
 12/01  15:00:00,1489.91613092,153.217715989,519.70230734,0.0,243.2593065,302.612436532,119.670463097,50.7471131643,42.4850247072,26.4383252259
 12/01  16:00:00,1493.05924283,157.20883771,518.890432,0.0,243.2593065,302.612436532,125.033515272,41.9826330001,56.6466996096,26.4041826626
 12/01  17:00:00,1500.39785534,158.012050346,518.791676789,0.0,243.2593065,310.10971186,152.752790499,41.4753198428,84.9700494144,26.3074212422
 12/01  18:00:00,1507.87541547,157.960442623,518.619549294,0.0,243.2593065,310.10971186,146.760793812,44.3745352357,84.9700494144,17.416209162
 12/01  19:00:00,1194.62791589,97.4455307538,523.738059793,0.0,166.938926447,199.110933808,175.391125844,81.7240666353,84.9700494144,8.69700979469
 12/01  20:00:00,1188.9661616,97.4199545573,526.025039495,0.0,166.938926447,191.61365848,176.740475294,111.39647501,56.6466996096,8.69730067454
 12/01  21:00:00,1036.34163252,97.3852598301,513.235850147,0.0,100.150657288,124.558693486,249.232400135,175.20996903,56.6466996096,17.375731495
 12/01  22:00:00,993.642776416,97.3689713894,512.131620038,0.0,100.150657288,124.558693486,255.972601144,204.805280635,42.4850247072,8.68229580212
 12/01  23:00:00,923.993307566,97.3472085653,511.190655556,0.0,46.0930336215,124.558693486,285.153436676,248.148624242,28.3233498048,8.68146262906
 12/01  24:00:00,922.58500892,97.33241261,510.314185457,0.0,46.0930336215,124.558693486,309.296334688,286.454138966,14.1616749024,8.68052082003
 12/02  01:00:00,917.055707632,97.3203384419,515.935087848,0.0,46.0930336215,113.312780494,335.695068139,321.349568299,5.66466996096,8.68082987814
 12/02  02:00:00,928.921847754,97.3096751706,526.492226692,0.0,46.0930336215,113.312780494,359.313071524,336.307693294,5.66466996096,17.3407082693
 12/02  03:00:00,935.576791464,97.2992279353,532.414631407,0.0,46.0930336215,113.312780494,362.012753112,347.667103836,5.66466996096,8.6809793158
 12/02  04:00:00,939.717274871,97.2888979175,536.113152372,0.0,46.0930336215,113.312780494,371.005093939,356.660326401,5.66466996096,8.68009757678
 12/02  05:00:00,952.959129102,97.2791595979,538.698302491,0.0,55.6251445156,113.312780494,366.989655767,352.643823959,5.66466996096,8.68116184676
 12/02  06:00:00,952.577932029,97.2753602119,538.313271658,0.0,55.6251445156,113.312780494,377.699663409,354.857724117,14.1616749024,8.68026438919
 12/02  07:00:00,1014.96713694,97.2821167069,531.855941416,0.0,65.1572554096,176.889270242,326.005953589,289.001261279,28.3233498048,8.6813425047
 12/02  08:00:00,1119.99812214,101.054098795,523.682205752,0.0,109.682768182,220.96816451,397.448320304,346.28145661,42.4850247072,8.68183898607
 12/02  09:00:00,1118.01917148,100.702524336,514.39671103,0.0,109.682768182,220.96816451,381.899362892,307.84873931,56.6466996096,17.4039239722
 12/02  10:00:00,1227.15626835,103.856998864,513.175649998,0.0,131.945524568,266.955817592,324.077874306,264.135412731,42.4850247072,17.4574368675
 12/02  11:00:00,1238.27150471,104.54565457,513.417052565,0.0,131.945524568,274.45309292,310.272854887,221.950945218,70.808374512,17.5135351566
 12/02  12:00:00,1243.0666392,104.930625922,513.830060095,0.0,131.945524568,274.45309292,294.66395078,197.594045853,70.808374512,26.2615304155
 12/02  13:00:00,1217.59623476,105.957048236,517.498221836,0.0,131.945524568,274.45309292,265.403229871,177.079903829,70.808374512,17.5149515301
 12/02  14:00:00,1218.53707165,107.264889926,522.498507406,0.0,131.945524568,266.955817592,231.943515351,157.785732808,56.6466996096,17.5110829332
 12/02  15:00:00,1223.12320451,109.063684513,524.482710659,0.0,131.945524568,266.955817592,207.432601824,138.690780792,42.4850247072,26.2567963243
 12/02  16:00:00,1121.86391409,97.2997670878,515.821968245,0.0,109.682768182,212.545889182,172.645623595,98.4845221448,56.6466996096,17.5144018402
 12/02  17:00:00,1124.7064679,97.3028256127,513.788149218,0.0,109.682768182,220.04316451,225.456025365,122.975519653,84.9700494144,17.5104562976
 12/02  18:00:00,1088.84846699,97.3024874039,513.49469518,0.0,109.682768182,220.04316451,238.539832867,136.116394197,84.9700494144,17.4533892559
 12/02  19:00:00,1057.20478726,97.305267881,513.386079782,0.0,100.150657288,199.110933808,264.435585868,170.785214944,84.9700494144,8.68032150981
 12/02  20:00:00,1050.06476058,97.3053107459,513.234999142,0.0,100.150657288,191.61365848,255.05435755,181.065767331,56.6466996096,17.3418906097
 12/02  21:00:00,937.681750947,97.2887941481,513.168963726,0.0,55.6251445156,124.558693486,295.513235678,230.184949326,56.6466996096,8.68158674224
 12/02  22:00:00,937.407904379,97.2820631301,513.182554763,0.0,55.6251445156,124.558693486,289.046982275,237.881304594,42.4850247072,8.68065297373
 12/02  23:00:00,927.19719524,97.2763739563,513.182688898,0.0,46.0930336215,124.558693486,294.550933768,257.547793191,28.3233498048,8.6797907723
 12/02  24:00:00,928.150267095,97.2753602119,513.185630276,0.0,46.0930336215,124.558693486,290.153338654,267.310839374,14.1616749024,8.68082437763
 12/03  01:00:00,903.959369719,97.2753602119,513.148991249,0.0,34.9616554283,113.312780494,296.81645227,282.470647349,5.66466996096,8.68113496044
 12/03  02:00:00,903.973896692,97.2753602119,513.168328793,0.0,34.9616554283,113.312780494,311.610129962,288.604101047,5.66466996096,17.3413589547
 12/03  03:00:00,903.56248716,97.2753602119,513.017419669,0.0,34.9616554283,113.312780494,312.217235269,297.871233053,5.66466996096,8.68133225542
 12/03  04:00:00,902.568464192,97.2753602119,512.620624873,0.0,34.9616554283,113.312780494,325.686666625,311.341556172,5.66466996096,8.68044049204
 12/03  05:00:00,911.701870834,97.2753602119,512.161494098,0.0,44.4937663224,113.312780494,331.71117291,317.364966759,5.66466996096,8.68153618942
 12/03  06:00:00,910.666198873,97.2753602119,511.799801017,0.0,44.4937663224,113.312780494,355.3498732,332.507571513,14.1616749024,8.68062678404
 12/03  07:00:00,980.192781332,97.2753602119,512.314403883,0.0,54.0258772165,176.889270242,312.844323654,275.839235986,28.3233498048,8.68173786258
 12/03  08:00:00,976.611655744,97.2753602119,512.939990603,0.0,54.0258772165,184.38654557,317.104470612,257.278669212,42.4850247072,17.340776693
 12/03  09:00:00,1057.83197806,97.2753602119,513.965475722,0.0,65.1572554096,220.04316451,296.472526439,231.118596728,56.6466996096,8.70723010202
 12/03  10:00:00,1053.72207907,97.2753602119,515.184922846,0.0,65.1572554096,212.545889182,257.6466746,197.713131366,42.4850247072,17.4485185266
 12/03  11:00:00,1066.71351737,97.275470193,516.667368465,0.0,65.1572554096,220.04316451,254.705087634,166.397310609,70.808374512,17.4994025131
 12/03  12:00:00,1078.46875338,97.2753602119,523.723896862,0.0,65.1572554096,220.04316451,235.297493285,146.98608054,70.808374512,17.5030382329
 12/03  13:00:00,1073.44108445,97.2753602119,521.22025114,0.0,65.1572554096,220.04316451,248.515407057,151.46332961,70.808374512,26.2437029345
 12/03  14:00:00,1054.77704062,97.2753602119,513.960106944,0.0,65.1572554096,212.545889182,246.381996825,172.230774219,56.6466996096,17.5045229963
 12/03  15:00:00,1051.27962054,97.2753602119,512.694709135,0.0,65.1572554096,212.545889182,247.96032657,187.975114591,42.4850247072,17.5001872723
 12/03  16:00:00,1048.19658856,97.2753602119,511.41525532,0.0,65.1572554096,212.545889182,296.114318333,213.224136642,56.6466996096,26.2434820815
 12/03  17:00:00,1022.04815878,97.2753602119,511.252871567,0.0,65.1572554096,220.04316451,352.260763403,249.78935896,84.9700494144,17.5013550282
 12/03  18:00:00,1004.92225445,97.2753602119,530.770041976,0.0,54.0258772165,184.38654557,391.722042205,289.303819862,84.9700494144,17.4481729286
 12/03  19:00:00,1011.61802529,97.2753602119,559.562657793,0.0,44.4937663224,163.454314868,426.128157407,332.477848889,84.9700494144,8.68025910396
 12/03  20:00:00,1015.15147026,97.2753602119,570.507642361,0.0,44.4937663224,155.95703954,408.767516355,343.439501561,56.6466996096,8.68131518411
 12/03  21:00:00,991.22079456,97.2753602119,578.636591705,0.0,44.4937663224,124.558693486,448.506582133,383.179463244,56.6466996096,8.68041927908
 12/03  22:00:00,995.478888572,97.2753602119,583.71061627,0.0,44.4937663224,124.558693486,444.650776052,393.484241558,42.4850247072,8.68150978708
 12/03  23:00:00,991.151836811,97.2753602119,589.956895093,0.0,34.9616554283,124.558693486,450.891043866,413.88709216,28.3233498048,8.68060190132
 12/03  24:00:00,996.329560426,97.2753602119,594.413752955,0.0,34.9616554283,124.558693486,454.32232249,422.818150431,14.1616749024,17.3424971564
 12/04  01:00:00,996.773766506,97.2753602119,596.181739779,0.0,46.0930336215,113.312780494,442.806298807,428.461611791,5.66466996096,8.68001705477
 12/04  02:00:00,998.769020236,97.2753602119,598.367855114,0.0,46.0930336215,113.312780494,448.435331597,434.089558991,5.66466996096,8.68110264451
 12/04  03:00:00,1001.29661256,97.2753602119,601.092289293,0.0,46.0930336215,113.312780494,453.863446051,439.518525033,5.66466996096,8.68025105716
 12/04  04:00:00,1003.82072862,97.2753602119,603.811654717,0.0,46.0930336215,113.312780494,458.719086576,444.373082281,5.66466996096,8.68133433403
 12/04  05:00:00,1096.09224445,97.2753602119,605.754614452,0.0,100.150657288,148.969399434,441.47418604,427.129056251,5.66466996096,8.68045982809
 12/04  06:00:00,1089.63257034,97.3601364176,597.449939763,0.0,100.150657288,149.894399434,681.550157812,650.045719144,14.1616749024,17.3427637658
 12/04  07:00:00,1308.45439031,99.8551368625,588.338227227,0.0,176.471037341,302.612436532,496.636115562,459.630982475,28.3233498048,8.68178328273
 12/04  08:00:00,1414.56848876,102.515089245,579.731998966,0.0,243.2593065,310.10971186,459.490225754,399.549441873,42.4850247072,17.4557591739
 12/04  09:00:00,1449.25778344,103.529458771,571.794090161,0.0,243.2593065,310.10971186,448.123069151,373.958782626,56.6466996096,17.5175869148
 12/04  10:00:00,1477.29183111,104.822956482,564.917577727,0.0,243.2593065,302.612436532,418.219711132,349.396902001,42.4850247072,26.3377844244
 12/04  11:00:00,1479.59038992,106.016908269,558.218111194,0.0,243.2593065,310.10971186,428.808932642,331.55688754,70.808374512,26.4436705906
 12/04  12:00:00,1476.85695977,107.265694061,552.929699876,0.0,243.2593065,310.10971186,415.626741577,318.339068942,70.808374512,26.4792981223
 12/04  13:00:00,1431.99980713,108.673737069,548.14777855,0.0,243.2593065,310.10971186,402.746010107,305.55509819,70.808374512,26.3825374047
 12/04  14:00:00,1463.04768749,110.062441755,544.243291695,0.0,243.2593065,302.612436532,370.435585626,287.311794437,56.6466996096,26.4770915786
 12/04  15:00:00,1462.16255712,111.907390461,541.366916558,0.0,243.2593065,302.612436532,347.149736509,269.412582258,42.4850247072,35.2521295443
 12/04  16:00:00,1461.72093662,113.783064568,538.908142604,0.0,243.2593065,302.612436532,342.546385366,259.492434933,56.6466996096,26.407250823
 12/04  17:00:00,1468.73168183,114.398802495,538.583320327,0.0,243.2593065,310.10971186,367.185652469,264.666139037,84.9700494144,17.5494640175
 12/04  18:00:00,1473.19619557,114.736177674,538.805915024,0.0,243.2593065,310.10971186,375.302979671,272.915028306,84.9700494144,17.4179019503
 12/04  19:00:00,1224.26191024,97.2915064599,562.215394047,0.0,166.938926447,199.110933808,359.805266544,266.138219948,84.9700494144,8.69699718175
 12/04  20:00:00,1220.79837488,97.3159555439,565.322295838,0.0,166.938926447,191.61365848,349.571359587,275.54975275,56.6466996096,17.3749072279
 12/04  21:00:00,1087.12678341,97.3021850539,565.531020595,0.0,100.150657288,124.558693486,386.305117696,320.960447403,56.6466996096,8.69797068333
 12/04  22:00:00,1045.6968287,97.2963216128,563.509715397,0.0,100.150657288,124.558693486,382.377040319,331.209338949,42.4850247072,8.68267666273
 12/04  23:00:00,976.940319605,97.2824647862,562.377409706,0.0,46.0930336215,124.558693486,390.147128597,353.143461783,28.3233498048,8.68031700967
 12/04  24:00:00,978.155872964,97.2756156188,562.790907151,0.0,46.0930336215,124.558693486,395.13125453,363.628441437,14.1616749024,17.3411381899
 12/05  01:00:00,966.379216123,97.2753602119,563.353782898,0.0,46.0930336215,113.312780494,386.617241513,372.271259216,5.66466996096,8.68131233594
 12/05  02:00:00,967.601098652,97.2753602119,564.640774385,0.0,46.0930336215,113.312780494,394.51869182,380.173553663,5.66466996096,8.680468196
 12/05  03:00:00,968.326462691,97.2753602119,565.419304518,0.0,46.0930336215,113.312780494,401.432494173,387.086248291,5.66466996096,8.68157592048
 12/05  04:00:00,968.485022024,97.2753602119,565.60915064,0.0,46.0930336215,113.312780494,407.398631876,393.053261509,5.66466996096,8.6807004065
 12/05  05:00:00,1061.81308528,97.2753602119,565.173278053,0.0,100.150657288,148.969399434,391.966672084,377.620180159,5.66466996096,8.68182196485
 12/05  06:00:00,1054.40086271,99.3915638304,554.511361097,0.0,100.150657288,149.894399434,534.657729848,505.699007693,14.1616749024,14.7970472521
 12/05  07:00:00,1272.3688364,103.87014627,543.602767304,0.0,176.471037341,302.612436532,414.725236656,375.176372954,28.3233498048,11.2255138975
 12/05  08:00:00,1377.99278256,107.871951125,534.811414252,0.0,243.2593065,310.10971186,386.609122669,326.669326475,42.4850247072,17.4547714867
 12/05  09:00:00,1410.3273089,109.322953232,525.48870592,0.0,243.2593065,310.10971186,378.661910922,304.495667974,56.6466996096,17.5195433381
 12/05  10:00:00,1435.03354587,110.3006775,516.951094906,0.0,243.2593065,302.612436532,359.663972919,290.842031912,42.4850247072,26.3369163
 12/05  11:00:00,1436.39950906,111.73150902,510.431539023,0.0,243.2593065,310.10971186,369.189161069,271.93262512,70.808374512,26.4481614374
 12/05  12:00:00,1439.92695188,113.004787851,510.784229948,0.0,243.2593065,310.10971186,342.426034237,245.136315956,70.808374512,26.4813437685
 12/05  13:00:00,1404.93134422,115.108497418,511.575788241,0.0,243.2593065,310.10971186,295.081372174,197.891167119,70.808374512,26.3818305433
 12/05  14:00:00,1442.45372704,116.410780112,513.62320663,0.0,243.2593065,302.612436532,270.701382589,187.577734483,56.6466996096,26.4769484969
 12/05  15:00:00,1447.22940628,119.161928456,514.9112744,0.0,243.2593065,302.612436532,244.058920302,170.270313899,42.4850247072,31.3035816954
 12/05  16:00:00,1453.43189089,122.044139593,517.01985191,0.0,243.2593065,302.612436532,236.143255932,153.08934695,56.6466996096,26.4072093733
 12/05  17:00:00,1467.3234097,123.889317329,520.548931927,0.0,243.2593065,310.10971186,251.997205293,145.550308155,84.9700494144,21.4768477235
 12/05  18:00:00,1475.0634527,125.598537952,522.06494897,0.0,243.2593065,310.10971186,242.776006373,140.385534368,84.9700494144,17.4204225905
 12/05  19:00:00,1176.55306085,97.2753602119,512.729543152,0.0,166.938926447,199.110933808,260.541931692,166.872753435,84.9700494144,8.69912884282
 12/05  20:00:00,1167.62563348,97.2753602119,512.610173736,0.0,166.938926447,191.61365848,259.274367788,185.253199805,56.6466996096,17.374468374
 12/05  21:00:00,1032.41244126,97.2753602119,512.35485171,0.0,100.150657288,124.558693486,304.200653486,238.856216366,56.6466996096,8.69773751062
 12/05  22:00:00,992.490786977,97.2753602119,512.206969243,0.0,100.150657288,124.558693486,305.879492592,254.712026557,42.4850247072,8.68244132718
 12/05  23:00:00,924.604699676,97.2753602119,512.038080932,0.0,46.0930336215,124.558693486,322.114869613,285.109852333,28.3233498048,8.68166747435
 12/05  24:00:00,923.565765301,97.2753602119,511.146731256,0.0,46.0930336215,124.558693486,336.458244546,313.615785267,14.1616749024,8.68078437634
 12/06  01:00:00,919.922867649,97.2753602119,518.62437922,0.0,46.0930336215,113.312780494,382.293932321,359.286080039,5.66466996096,17.3431823215
 12/06  02:00:00,950.52582704,97.2753602119,547.02191306,0.0,46.0930336215,113.312780494,394.398176364,380.053217857,5.66466996096,8.68028854613
 12/06  03:00:00,958.50081405,97.2753602119,554.701048676,0.0,46.0930336215,113.312780494,400.015946321,385.669897036,5.66466996096,8.68137932361
 12/06  04:00:00,949.91103068,97.2753602119,545.505601528,0.0,46.0930336215,113.312780494,400.210217533,385.865011023,5.66466996096,8.68053654977
 12/06  05:00:00,1032.76106973,97.2753602119,538.039710042,0.0,100.150657288,148.969399434,378.522018743,364.175703304,5.66466996096,8.68164547783
 12/06  06:00:00,1024.6497963,100.278789137,526.216214244,0.0,100.150657288,149.894399434,490.971429733,468.127560691,14.1616749024,8.68219413903
 12/06  07:00:00,1242.35046306,105.429129519,515.544640027,0.0,176.471037341,302.612436532,379.500188433,333.832653133,28.3233498048,17.3441854947
 12/06  08:00:00,1356.12092354,110.237892768,512.759425652,0.0,243.2593065,310.10971186,330.747724135,270.807979197,42.4850247072,17.454720231
 12/06  09:00:00,1403.97954988,112.188497138,513.374151676,0.0,243.2593065,310.10971186,292.528162536,218.361933959,56.6466996096,17.5195289674
 12/06  10:00:00,1442.22895043,114.378451971,515.240992566,0.0,243.2593065,302.612436532,265.334113211,196.51183732,42.4850247072,26.3372511841
 12/06  11:00:00,1458.39382984,118.332068321,518.182191753,0.0,243.2593065,310.10971186,261.986894623,164.729857984,70.808374512,26.4486621274
 12/06  12:00:00,1472.59725861,124.251500254,522.93291284,0.0,243.2593065,310.10971186,228.687062037,131.39386353,70.808374512,26.4848239954
 12/06  13:00:00,1436.32973738,130.256146795,522.425636518,0.0,243.2593065,310.10971186,204.6765098,107.485655613,70.808374512,26.382479675
 12/06  14:00:00,1475.3195573,136.724381257,521.601861434,0.0,243.2593065,302.612436532,167.19524646,84.0706992937,56.6466996096,26.4778475568
 12/06  15:00:00,1479.48383999,141.332572758,521.147301354,0.0,243.2593065,302.612436532,143.672215631,71.296329371,42.4850247072,29.8908615529
 12/06  16:00:00,1482.09306004,144.571268703,520.573458011,0.0,243.2593065,302.612436532,150.075258757,65.6013206568,56.6466996096,27.8272384904
 12/06  17:00:00,1488.91689148,145.039293112,520.317088702,0.0,243.2593065,310.10971186,174.267939859,67.8267431198,84.9700494144,21.4711473248
 12/06  18:00:00,1491.07581708,143.653238377,520.054340408,0.0,243.2593065,310.10971186,178.515736723,76.1272085653,84.9700494144,17.4184787434
 12/06  19:00:00,1190.34542878,97.3268481038,520.931902173,0.0,166.938926447,199.110933808,219.999371187,126.32999986,84.9700494144,8.69932191263
 12/06  20:00:00,1165.61761854,97.3310134501,510.075136797,0.0,166.938926447,191.61365848,251.525179514,177.503616458,56.6466996096,17.3748634464
 12/06  21:00:00,1029.69793221,97.3082097187,510.450905667,0.0,100.150657288,124.558693486,342.931685041,277.587029394,56.6466996096,8.69795603764
 12/06  22:00:00,1013.57640331,97.299216044,531.40968588,0.0,100.150657288,124.558693486,365.827406802,314.659737275,42.4850247072,8.68264481978
 12/06  23:00:00,967.200264231,97.284129596,551.652353337,0.0,46.0930336215,124.558693486,378.523248219,341.518012389,28.3233498048,8.68188602528
 12/06  24:00:00,972.064529002,97.2759506312,555.90428061,0.0,46.0930336215,124.558693486,377.643532603,352.944739344,14.1616749024,10.5371183568
 12/07  01:00:00,960.962821788,97.2753696033,557.305299487,0.0,46.0930336215,113.312780494,383.574299461,362.423765214,5.66466996096,15.4858642862
 12/07  02:00:00,962.077891029,97.2753602119,558.538403964,0.0,46.0930336215,113.312780494,384.627234326,370.282037193,5.66466996096,8.68052717146
 12/07  03:00:00,964.091198244,97.2753602119,560.713264654,0.0,46.0930336215,113.312780494,392.945179054,378.59886687,5.66466996096,8.68164222297
 12/07  04:00:00,966.747280172,97.2753602119,563.58712931,0.0,46.0930336215,113.312780494,400.660624052,386.315158335,5.66466996096,8.68079575634
 12/07  05:00:00,1059.41174661,97.2753602119,565.950652947,0.0,100.150657288,148.969399434,387.594797134,373.248198298,5.66466996096,8.6819288745
 12/07  06:00:00,1056.87860399,100.947430954,558.325132146,0.0,100.150657288,149.894399434,500.927940224,478.083795178,14.1616749024,8.68247014377
 12/07  07:00:00,1283.79329498,106.026668976,550.911972852,0.0,176.471037341,302.612436532,411.787342655,366.120353219,28.3233498048,17.3436396312
 12/07  08:00:00,1389.81346859,111.655869615,543.058144655,0.0,243.2593065,310.10971186,379.690040677,319.74941994,42.4850247072,17.4555960299
 12/07  09:00:00,1425.89251451,112.860807064,536.328709463,0.0,243.2593065,310.10971186,384.130083495,309.962843181,56.6466996096,17.520540705
 12/07  10:00:00,1451.3501019,114.317172011,527.547828568,0.0,243.2593065,302.612436532,360.446483172,291.622726438,42.4850247072,26.338732027
 12/07  11:00:00,1446.52099864,115.874075494,515.126748547,0.0,243.2593065,310.10971186,367.972641681,270.713758041,70.808374512,26.4505091278
 12/07  12:00:00,1442.4171329,117.093110007,509.614452221,0.0,243.2593065,310.10971186,347.33919299,250.0496029,70.808374512,26.4812155785
 12/07  13:00:00,1406.22336829,118.825690933,510.669299955,0.0,243.2593065,310.10971186,308.408169017,211.215503681,70.808374512,26.3842908249
 12/07  14:00:00,1442.9534726,120.277826596,511.483586351,0.0,243.2593065,302.612436532,279.351456462,196.225070581,56.6466996096,26.4796862718
 12/07  15:00:00,1448.19392331,123.192258637,512.532884845,0.0,243.2593065,302.612436532,251.576565802,173.836012756,42.4850247072,35.2555283387
 12/07  16:00:00,1449.21445218,124.033649999,512.564148646,0.0,243.2593065,302.612436532,255.328711734,172.27208626,56.6466996096,26.4099258639
 12/07  17:00:00,1454.37779709,123.473049785,511.899312701,0.0,243.2593065,310.10971186,286.575708508,184.056452146,84.9700494144,17.5492069474
 12/07  18:00:00,1455.33416587,123.248942305,510.215641011,0.0,243.2593065,310.10971186,299.926297805,197.537162869,84.9700494144,17.4190855213
 12/07  19:00:00,1170.96697309,97.2753602119,510.934711615,0.0,166.938926447,199.110933808,323.030664412,229.363092066,84.9700494144,8.6975229314
 12/07  20:00:00,1180.29374908,97.2828027981,525.480177333,0.0,166.938926447,191.61365848,336.343254713,262.320479953,56.6466996096,17.3760751505
 12/07  21:00:00,1065.53920043,97.2753602119,542.606495466,0.0,100.150657288,124.558693486,378.590318108,313.245013187,56.6466996096,8.69860531154
 12/07  22:00:00,1037.32695755,97.2753602119,554.277331234,0.0,100.150657288,124.558693486,378.539420612,327.371130576,42.4850247072,8.68326532878
 12/07  23:00:00,974.076973788,97.2753602119,559.09292897,0.0,46.0930336215,124.558693486,389.051696869,352.047803726,28.3233498048,8.68054333821
 12/07  24:00:00,976.394823848,97.2753602119,560.699940769,0.0,46.0930336215,124.558693486,394.851359828,363.347242553,14.1616749024,17.3424423724
 12/08  01:00:00,965.474776128,97.2753602119,562.236000289,0.0,46.0930336215,113.312780494,387.613685419,373.266993722,5.66466996096,8.68202173591
 12/08  02:00:00,966.824530953,97.2753602119,563.67647717,0.0,46.0930336215,113.312780494,396.203037433,381.857196184,5.66466996096,8.68117128807
 12/08  03:00:00,968.671538247,97.2753602119,565.664978408,0.0,46.0930336215,113.312780494,404.545270902,390.198256788,5.66466996096,8.68234415266
 12/08  04:00:00,971.434871716,97.2753602119,568.645530387,0.0,46.0930336215,113.312780494,412.756038295,398.40991019,5.66466996096,8.68145814399
 12/08  05:00:00,1067.16439854,97.2753602119,570.916168867,0.0,100.150657288,148.969399434,399.905777244,385.560468205,5.66466996096,8.68063907829
 12/08  06:00:00,1061.23775637,100.695032887,560.577229861,0.0,100.150657288,149.894399434,524.991352119,493.486174927,14.1616749024,17.3435022901
 12/08  07:00:00,1284.24719622,105.656308617,550.433926898,0.0,176.471037341,302.612436532,416.013088344,379.007676363,28.3233498048,8.6820621769
 12/08  08:00:00,1386.53139956,110.765018826,540.470778891,0.0,243.2593065,310.10971186,389.935008992,329.992810387,42.4850247072,17.457173898
 12/08  09:00:00,1419.91849183,112.645300318,530.752946896,0.0,243.2593065,310.10971186,379.856674637,305.689328915,56.6466996096,17.5206461124
 12/08  10:00:00,1437.84583717,114.237533797,515.52976446,0.0,243.2593065,302.612436532,347.942263575,279.115924249,42.4850247072,26.341314619
 12/08  11:00:00,1443.51339723,115.850372535,511.738575067,0.0,243.2593065,310.10971186,335.682035732,238.425465017,70.808374512,26.4481962036
