Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  12:00:00,1451.63542151,117.660382045,513.766228727,0.0,243.2593065,310.10971186,296.768996102,199.476212265,70.808374512,26.4844093257
 12/08  13:00:00,1416.5408804,121.081923424,515.414665611,0.0,243.2593065,310.10971186,274.227761681,177.032019249,70.808374512,26.3873679203
 12/08  14:00:00,1462.04176426,126.798287768,519.410385445,0.0,243.2593065,302.612436532,235.524574709,146.816716785,56.6466996096,32.0611583138
 12/08  15:00:00,1471.45235129,133.399058543,521.091045802,0.0,243.2593065,302.612436532,189.217674872,117.049016687,42.4850247072,29.6836334773
 12/08  16:00:00,1475.35971272,138.179898624,520.261995827,0.0,243.2593065,302.612436532,182.07074424,99.0107587767,56.6466996096,26.4132858539
 12/08  17:00:00,1483.21269914,140.253320847,519.403875531,0.0,243.2593065,310.10971186,197.776219016,95.2570682999,84.9700494144,17.549101302
 12/08  18:00:00,1487.87149942,140.601968821,519.871500187,0.0,243.2593065,310.10971186,202.015577606,99.6271746555,84.9700494144,17.4183535363
 12/08  19:00:00,1181.67600557,97.3801561731,514.922492128,0.0,166.938926447,199.110933808,229.700720347,136.032171968,84.9700494144,8.69849896491
 12/08  20:00:00,1166.08582878,97.3850668186,511.348709526,0.0,166.938926447,191.61365848,242.363491147,168.338616801,56.6466996096,17.3781747358
 12/08  21:00:00,1028.82512879,97.3606070441,510.418611901,0.0,100.150657288,124.558693486,305.712417779,240.366035588,56.6466996096,8.699682581
 12/08  22:00:00,990.176089899,97.3478105506,511.246944755,0.0,100.150657288,124.558693486,331.50341744,280.334097445,42.4850247072,8.68429528857
 12/08  23:00:00,940.950688765,97.3279073203,527.11539978,0.0,46.0930336215,124.558693486,370.480338669,324.814738519,28.3233498048,17.3422503449
 12/08  24:00:00,959.690452697,97.3135816275,543.358664442,0.0,46.0930336215,124.558693486,364.891599317,342.048082792,14.1616749024,8.68184162229
 12/09  01:00:00,955.419568942,97.3009153448,551.411455343,0.0,46.0930336215,113.312780494,367.633967335,353.28822125,5.66466996096,8.68107612386
 12/09  02:00:00,957.440195331,97.2888356376,553.615745947,0.0,46.0930336215,113.312780494,377.1773626,362.830433882,5.66466996096,8.68225875727
 12/09  03:00:00,960.318037329,97.2777730115,556.724456659,0.0,46.0930336215,113.312780494,386.871664508,372.525595359,5.66466996096,8.68139918782
 12/09  04:00:00,963.1184651,97.2753602119,559.74718246,0.0,46.0930336215,113.312780494,395.793305987,381.448041607,5.66466996096,8.68059441926
 12/09  05:00:00,976.329470983,97.2753602119,562.872128282,0.0,55.6251445156,113.312780494,401.287489367,378.280225282,5.66466996096,17.3425941246
 12/09  06:00:00,974.575289758,97.2753602119,561.050033941,0.0,55.6251445156,113.312780494,405.383156206,382.539451316,14.1616749024,8.68202998794
 12/09  07:00:00,1043.08508368,97.2753602119,556.202783086,0.0,65.1572554096,176.889270242,361.516284028,324.511749729,28.3233498048,8.6811844943
 12/09  08:00:00,1140.09742928,100.457425453,543.444287115,0.0,109.682768182,220.96816451,437.626825568,386.459436291,42.4850247072,8.68236456984
 12/09  09:00:00,1142.49432048,100.429555706,536.269022017,0.0,109.682768182,220.96816451,418.814096304,344.761308122,56.6466996096,17.4060885728
 12/09  10:00:00,1236.05203985,103.173337419,521.283981403,0.0,131.945524568,266.955817592,364.073356197,304.12665281,42.4850247072,17.46167868
 12/09  11:00:00,1234.65430652,103.974635844,513.165645869,0.0,131.945524568,274.45309292,354.515125866,266.186399683,70.808374512,17.5203516711
 12/09  12:00:00,1240.41080677,104.646077824,514.292937275,0.0,131.945524568,274.45309292,310.052523047,221.727072278,70.808374512,17.5170762571
 12/09  13:00:00,1216.66248589,105.506477344,517.152384782,0.0,131.945524568,274.45309292,281.735427392,184.664040724,70.808374512,26.2630121555
 12/09  14:00:00,1220.5118745,107.409197993,523.826681137,0.0,131.945524568,266.955817592,229.817089676,155.655511373,56.6466996096,17.5148786935
 12/09  15:00:00,1222.32078647,108.124589789,524.645497367,0.0,131.945524568,266.955817592,202.417686741,142.417867874,42.4850247072,17.5147941601
 12/09  16:00:00,1129.40920298,97.3524691447,520.959093797,0.0,109.682768182,212.545889182,184.902799431,101.991973755,56.6466996096,26.2641260665
 12/09  17:00:00,1131.03224869,97.3686305872,517.465128692,0.0,109.682768182,220.04316451,216.303240594,113.818105253,84.9700494144,17.5150859267
 12/09  18:00:00,1086.99907014,97.3655734783,514.155666958,0.0,109.682768182,220.04316451,231.535084363,129.111819056,84.9700494144,17.4532158919
 12/09  19:00:00,1057.53152483,97.361428643,513.474726383,0.0,100.150657288,199.110933808,263.341719679,169.689892219,84.9700494144,8.6817780456
 12/09  20:00:00,1048.78095951,97.3545180357,512.615781943,0.0,100.150657288,191.61365848,254.126148883,188.798496387,56.6466996096,8.68095288619
 12/09  21:00:00,934.361005135,97.3310493305,511.713283107,0.0,55.6251445156,124.558693486,330.776828607,256.786643814,56.6466996096,17.3434851831
 12/09  22:00:00,932.420693973,97.3183014701,511.136218532,0.0,55.6251445156,124.558693486,337.9482625,286.780812359,42.4850247072,8.68242543471
 12/09  23:00:00,924.050374151,97.3069103576,512.34799539,0.0,46.0930336215,124.558693486,363.978310209,326.973411411,28.3233498048,8.68154899236
 12/09  24:00:00,939.268648216,97.2957496525,524.864720552,0.0,46.0930336215,124.558693486,376.06035621,353.21794378,14.1616749024,8.68073752823
 12/10  01:00:00,933.6292882,97.2831816308,540.766900692,0.0,34.9616554283,113.312780494,384.039053579,369.692450673,5.66466996096,8.68193294495
 12/10  02:00:00,945.319026791,97.2756269674,552.756251189,0.0,34.9616554283,113.312780494,393.733381026,379.38758052,5.66466996096,8.68113054468
 12/10  03:00:00,948.257244597,97.2753602119,555.937176776,0.0,34.9616554283,113.312780494,410.675736204,387.667298895,5.66466996096,17.3437673473
 12/10  04:00:00,949.257328419,97.2753602119,557.021809847,0.0,34.9616554283,113.312780494,409.031333042,394.686001143,5.66466996096,8.68066193881
 12/10  05:00:00,960.837973058,97.2753602119,558.37786801,0.0,44.4937663224,113.312780494,404.311643923,389.965193629,5.66466996096,8.68178033277
 12/10  06:00:00,960.068922458,97.2753602119,557.602062442,0.0,44.4937663224,113.312780494,416.908877824,394.066233251,14.1616749024,8.68096967003
 12/10  07:00:00,1030.35687851,97.2753602119,554.655436968,0.0,54.0258772165,176.889270242,373.018265478,336.012794178,28.3233498048,8.6821214947
 12/10  08:00:00,1019.43190279,97.2753602119,551.711869573,0.0,54.0258772165,184.38654557,357.001093276,305.833641436,42.4850247072,8.68242713287
 12/10  09:00:00,1094.20109086,97.3023394703,546.664771191,0.0,65.1572554096,220.04316451,356.336151069,282.291682581,56.6466996096,17.3977688786
 12/10  10:00:00,1081.05955614,97.3443915304,540.900779765,0.0,65.1572554096,212.545889182,330.071530969,270.135893373,42.4850247072,17.4506128889
 12/10  11:00:00,1082.93065282,97.3872050095,535.959558106,0.0,65.1572554096,220.04316451,346.23723046,257.926231653,70.808374512,17.5026242947
 12/10  12:00:00,1080.28085923,97.4201715431,532.746688207,0.0,65.1572554096,220.04316451,347.284217045,250.228191572,70.808374512,26.2476509606
 12/10  13:00:00,1074.8389587,97.4443325551,528.731455631,0.0,65.1572554096,220.04316451,327.636612469,239.323779034,70.808374512,17.5044589231
 12/10  14:00:00,1062.30090925,97.4682496414,524.174814454,0.0,65.1572554096,212.545889182,297.147631168,222.995997867,56.6466996096,17.504933692
 12/10  15:00:00,1059.99193241,97.4681770021,522.168788871,0.0,65.1572554096,212.545889182,272.433121117,212.44363156,42.4850247072,17.5044648499
 12/10  16:00:00,1060.83941584,97.5034776283,522.912012295,0.0,65.1572554096,212.545889182,288.705004177,205.811640896,56.6466996096,26.2466636713
 12/10  17:00:00,1038.56707603,97.4528850284,525.711982714,0.0,65.1572554096,220.04316451,315.666737514,213.190076846,84.9700494144,17.5066112533
 12/10  18:00:00,999.723874781,97.4017960435,529.312846439,0.0,54.0258772165,184.38654557,338.456700088,236.033632949,84.9700494144,17.4530177246
 12/10  19:00:00,985.450749577,97.389036786,533.477554632,0.0,44.4937663224,163.454314868,367.56409281,273.911853443,84.9700494144,8.68218995269
 12/10  20:00:00,985.19878507,97.378521599,539.230076599,0.0,44.4937663224,155.95703954,350.492849533,285.164807463,56.6466996096,8.6813424598
 12/10  21:00:00,960.220636726,97.3659187894,545.366065587,0.0,44.4937663224,124.558693486,389.214434375,323.885211178,56.6466996096,8.68252358786
 12/10  22:00:00,965.903124098,97.3515360693,551.846311322,0.0,44.4937663224,124.558693486,396.375682902,336.548154923,42.4850247072,17.3425032719
 12/10  23:00:00,960.517315484,97.3364422601,556.940868543,0.0,34.9616554283,124.558693486,397.023889405,360.018551522,28.3233498048,8.68198807807
 12/10  24:00:00,964.090286361,97.3217207038,559.656937694,0.0,34.9616554283,124.558693486,394.591412751,371.748576259,14.1616749024,8.68116158982
 12/11  01:00:00,964.909367466,97.3098256699,561.801926857,0.0,46.0930336215,113.312780494,395.227935343,380.88085682,5.66466996096,8.68240856256
 12/11  02:00:00,966.995468023,97.2969383404,564.069688681,0.0,46.0930336215,113.312780494,404.247836363,389.901587665,5.66466996096,8.68157873687
 12/11  03:00:00,969.939156776,97.2842296203,567.242195992,0.0,46.0930336215,113.312780494,412.990750308,398.645287168,5.66466996096,8.68079317891
 12/11  04:00:00,972.802991355,97.2756431073,570.321752677,0.0,46.0930336215,113.312780494,429.509636661,406.501917318,5.66466996096,17.3430493819
 12/11  05:00:00,1065.6948652,97.275838483,572.899662776,0.0,100.150657288,148.969399434,406.85775295,392.510794464,5.66466996096,8.68228852489
 12/11  06:00:00,1059.02864548,98.1856082167,563.470790226,0.0,100.150657288,149.894399434,610.893689798,588.050549478,14.1616749024,8.68146541744
 12/11  07:00:00,1281.30331083,100.851875294,553.613246868,0.0,176.471037341,302.612436532,455.482431634,418.476424954,28.3233498048,8.68265687552
 12/11  08:00:00,1382.52030377,103.904732157,543.262309044,0.0,243.2593065,310.10971186,421.004010554,361.060838059,42.4850247072,17.458147788
 12/11  09:00:00,1416.68882631,104.91211576,535.336757475,0.0,243.2593065,310.10971186,414.095069379,339.928407205,56.6466996096,17.5199625647
 12/11  10:00:00,1436.63094011,105.819075769,522.50146021,0.0,243.2593065,302.612436532,388.399126267,319.567321626,42.4850247072,26.3467799331
 12/11  11:00:00,1433.97140677,107.444409275,512.339938498,0.0,243.2593065,310.10971186,378.951115469,281.695026604,70.808374512,26.447714353
 12/11  12:00:00,1439.14664383,108.649104746,513.096696888,0.0,243.2593065,310.10971186,343.73346946,237.615990604,70.808374512,35.309104344
 12/11  13:00:00,1404.36624308,110.34449346,514.229871603,0.0,243.2593065,310.10971186,291.642414358,194.446560162,70.808374512,26.3874796838
 12/11  14:00:00,1445.94954349,112.749183883,518.380903864,0.0,243.2593065,302.612436532,250.301086419,167.164414167,56.6466996096,26.4899726419
 12/11  15:00:00,1454.27060152,116.117461083,521.976312987,0.0,243.2593065,302.612436532,216.667401164,147.731677208,42.4850247072,26.4506992485
 12/11  16:00:00,1460.08969011,119.714193035,523.415363794,0.0,243.2593065,302.612436532,211.688644543,128.627674218,56.6466996096,26.4142707158
 12/11  17:00:00,1467.56387063,120.744105023,523.227976978,0.0,243.2593065,310.10971186,238.239335001,126.953081469,84.9700494144,26.3162041173
 12/11  18:00:00,1472.15210824,121.715936201,523.01003194,0.0,243.2593065,310.10971186,223.386420924,129.697082541,84.9700494144,8.719288969
 12/11  19:00:00,1177.59537635,97.3273800328,512.919357597,0.0,166.938926447,199.110933808,256.607936953,154.258022188,84.9700494144,17.3798653505
 12/11  20:00:00,1166.84132139,97.3421656093,511.724849211,0.0,166.938926447,191.61365848,251.755807912,186.41118817,56.6466996096,8.69792013208
 12/11  21:00:00,1029.23970819,97.3219833791,510.413584462,0.0,100.150657288,124.558693486,340.729970111,266.704883438,56.6466996096,17.3783870636
 12/11  22:00:00,993.820007543,97.3125415563,513.908152352,0.0,100.150657288,124.558693486,358.088161958,306.920155558,42.4850247072,8.6829816921
 12/11  23:00:00,945.9648764,97.2957239906,531.645187996,0.0,46.0930336215,124.558693486,383.440934692,346.435391574,28.3233498048,8.68219331353
 12/11  24:00:00,965.319627357,97.2837939214,549.053799612,0.0,46.0930336215,124.558693486,384.146740706,361.303698872,14.1616749024,8.6813669309
 12/12  01:00:00,960.386173926,97.2757617153,556.841221627,0.0,46.0930336215,113.312780494,386.250143278,371.902853481,5.66466996096,8.68261983609
 12/12  02:00:00,964.940178828,97.2753602119,561.770009926,0.0,46.0930336215,113.312780494,404.693045879,381.685569859,5.66466996096,17.3428060583
 12/12  03:00:00,967.107907683,97.2753602119,564.104376793,0.0,46.0930336215,113.312780494,404.064518276,389.717676586,5.66466996096,8.68217172933
 12/12  04:00:00,967.324149751,97.2753602119,564.343410982,0.0,46.0930336215,113.312780494,411.034726831,396.688694586,5.66466996096,8.68136228394
 12/12  05:00:00,1061.0316006,97.2753602119,564.391115215,0.0,100.150657288,148.969399434,396.728559089,382.38133733,5.66466996096,8.68255179829
 12/12  06:00:00,1055.9695656,99.5536542771,556.087171942,0.0,100.150657288,149.894399434,535.215436339,512.372041968,14.1616749024,8.68171946917
 12/12  07:00:00,1281.06301255,103.840978516,548.897337593,0.0,176.471037341,302.612436532,424.678752426,387.673334677,28.3233498048,8.68206794374
 12/12  08:00:00,1384.84189394,108.109096706,541.450837854,0.0,243.2593065,310.10971186,392.221846166,332.275701968,42.4850247072,17.4611194904
 12/12  09:00:00,1419.95750936,109.719060792,533.736559683,0.0,243.2593065,310.10971186,391.066437996,308.148461804,56.6466996096,26.2712765825
 12/12  10:00:00,1440.57036691,111.193481718,520.975292871,0.0,243.2593065,302.612436532,344.005674659,283.950069163,42.4850247072,17.5705807889
 12/12  11:00:00,1438.56848516,112.792928227,511.280083639,0.0,243.2593065,310.10971186,362.581352686,256.508704074,70.808374512,35.2642741
 12/12  12:00:00,1445.98681773,114.644282252,512.526788104,0.0,243.2593065,310.10971186,308.840084106,211.538783747,70.808374512,26.4929258464
 12/12  13:00:00,1411.75759434,117.268307005,514.905115449,0.0,243.2593065,310.10971186,277.494774583,180.296330226,70.808374512,26.3900698446
 12/12  14:00:00,1459.67444913,123.418264609,520.305704616,0.0,243.2593065,302.612436532,223.389348765,140.255431938,56.6466996096,26.4872172178
 12/12  15:00:00,1470.15794805,130.873821446,522.253208041,0.0,243.2593065,302.612436532,172.400136813,103.464719945,42.4850247072,26.4503921608
 12/12  16:00:00,1475.31151353,136.877454592,521.444969549,0.0,243.2593065,302.612436532,164.426860667,81.3632708375,56.6466996096,26.4168902195
 12/12  17:00:00,1485.3758763,141.232020738,520.523521129,0.0,243.2593065,310.10971186,180.855897498,69.5658115662,84.9700494144,26.320036517
 12/12  18:00:00,1490.34643311,142.058154137,520.831986841,0.0,243.2593065,310.10971186,174.220187616,71.8275242337,84.9700494144,17.4226139681
 12/12  19:00:00,1194.34604472,97.4176816754,523.703198878,0.0,166.938926447,199.110933808,203.504569467,109.834412227,84.9700494144,8.70010782632
 12/12  20:00:00,1170.97507525,97.4059463067,513.936751611,0.0,166.938926447,191.61365848,224.904850818,150.881598303,56.6466996096,17.3765529055
 12/12  21:00:00,1028.48579697,97.3766553397,509.972759643,0.0,100.150657288,124.558693486,300.498247047,235.152660735,56.6466996096,8.6988867024
 12/12  22:00:00,993.023885133,97.3613126569,513.735963233,0.0,100.150657288,124.558693486,336.221977697,285.053454172,42.4850247072,8.6834988179
 12/12  23:00:00,951.03959429,97.3397844442,536.411081855,0.0,46.0930336215,124.558693486,364.730138514,327.725252943,28.3233498048,8.68153576631
 12/12  24:00:00,970.700635988,97.3240945683,554.654944729,0.0,46.0930336215,124.558693486,374.316614638,342.811844749,14.1616749024,17.3430949863
 12/13  01:00:00,961.930363395,97.3098511624,558.488467119,0.0,46.0930336215,113.312780494,368.654371849,354.307297365,5.66466996096,8.68240452347
 12/13  02:00:00,964.889081908,97.2962540503,561.70802391,0.0,46.0930336215,113.312780494,379.097953025,364.751682029,5.66466996096,8.68160103564
 12/13  03:00:00,966.686702886,97.2836977606,563.661914305,0.0,46.0930336215,113.312780494,388.308209288,373.960721119,5.66466996096,8.68281820852
 12/13  04:00:00,966.997232901,97.2756290537,564.020577675,0.0,46.0930336215,113.312780494,396.215117388,381.868474057,5.66466996096,8.68197337031
 12/13  05:00:00,1057.54282334,97.2760743676,564.093299053,0.0,100.150657288,148.969399434,383.818529947,369.472671013,5.66466996096,8.68118897335
 12/13  06:00:00,1051.29585889,100.881969166,552.491975891,0.0,100.150657288,149.894399434,511.167715521,479.661570964,14.1616749024,17.3444696549
 12/13  07:00:00,1274.1266185,105.924197597,540.71915884,0.0,176.471037341,302.612436532,401.112456558,364.106345958,28.3233498048,8.68276079551
 12/13  08:00:00,1376.56743301,111.561752993,530.052579719,0.0,243.2593065,310.10971186,372.553144726,312.608746958,42.4850247072,17.4593730613
 12/13  09:00:00,1403.60727657,113.327657322,515.661302251,0.0,243.2593065,310.10971186,355.530090476,281.362135275,56.6466996096,17.5212555918
 12/13  10:00:00,1434.96227442,114.86362729,511.970898141,0.0,243.2593065,302.612436532,308.284937223,239.457216718,42.4850247072,26.3426957979
 12/13  11:00:00,1451.47905584,117.098538867,514.515557818,0.0,243.2593065,310.10971186,286.096951613,188.834099493,70.808374512,26.4544776084
 12/13  12:00:00,1464.52719596,121.953307215,519.030880529,0.0,243.2593065,310.10971186,255.004857673,157.711145775,70.808374512,26.4853373859
 12/13  13:00:00,1434.07577016,127.486174539,522.856765235,0.0,243.2593065,310.10971186,227.912294533,130.714977106,70.808374512,26.3889429151
 12/13  14:00:00,1471.35847895,132.270572598,522.006968114,0.0,243.2593065,302.612436532,203.075704082,111.117483872,56.6466996096,35.3115206003
 12/13  15:00:00,1474.75367365,136.681132661,520.991560067,0.0,243.2593065,302.612436532,164.895032123,95.9544569241,42.4850247072,26.4555504915
 12/13  16:00:00,1476.15908716,138.955320827,520.181261372,0.0,243.2593065,302.612436532,173.878744659,90.8158165066,56.6466996096,26.4162285431
 12/13  17:00:00,1481.18107575,137.78981866,519.753849306,0.0,243.2593065,310.10971186,204.60044307,102.080739492,84.9700494144,17.5496541641
 12/13  18:00:00,1482.86111495,135.780135623,519.608935251,0.0,243.2593065,310.10971186,219.469246471,117.07642385,84.9700494144,17.422773207
 12/13  19:00:00,1172.40157994,97.4553561402,510.248306712,0.0,166.938926447,199.110933808,254.330374016,151.980981366,84.9700494144,17.3793432354
 12/13  20:00:00,1163.20500376,97.4428792119,510.000080623,0.0,166.938926447,191.61365848,252.342837904,186.997065073,56.6466996096,8.69907322211
 12/13  21:00:00,1031.68419045,97.4104720116,512.356522248,0.0,100.150657288,124.558693486,324.485828175,259.139606727,56.6466996096,8.69952183911
 12/13  22:00:00,1006.4881059,97.393460277,525.200592193,0.0,100.150657288,124.558693486,344.822728825,284.98943196,42.4850247072,17.348272157
 12/13  23:00:00,950.958763135,97.3706677464,536.131684011,0.0,46.0930336215,124.558693486,349.695497619,312.69112824,28.3233498048,8.68101957461
 12/13  24:00:00,961.042831772,97.3530495004,544.670628221,0.0,46.0930336215,124.558693486,350.742819839,327.898974446,14.1616749024,8.68217049056
 12/14  01:00:00,954.779581473,97.336344163,550.889752097,0.0,46.0930336215,113.312780494,355.124458742,340.778352782,5.66466996096,8.68143599849
 12/14  02:00:00,958.812956985,97.3205104129,555.234765518,0.0,46.0930336215,113.312780494,367.143336498,352.796005332,5.66466996096,8.68266120512
 12/14  03:00:00,959.199995726,97.3067956011,555.665491514,0.0,46.0930336215,113.312780494,384.887675711,361.880079364,5.66466996096,17.3429263854
 12/14  04:00:00,956.728346783,97.2952341951,553.037281272,0.0,46.0930336215,113.312780494,382.848584184,368.501675135,5.66466996096,8.68223908723
 12/14  05:00:00,1044.53465112,97.2987304816,550.114743322,0.0,100.150657288,148.969399434,368.927250486,354.581127883,5.66466996096,8.68145264223
 12/14  06:00:00,1040.75823375,101.817114246,540.38158541,0.0,100.150657288,149.894399434,475.462409125,452.61807643,14.1616749024,8.68265779214
 12/14  07:00:00,1266.02086629,107.98807385,530.871062615,0.0,176.471037341,302.612436532,377.533033834,340.527841868,28.3233498048,8.68184216081
 12/14  08:00:00,1366.15790221,113.714042644,518.561737188,0.0,243.2593065,310.10971186,359.432032306,299.485997241,42.4850247072,17.4610103579
 12/14  09:00:00,1399.36875412,115.276441887,510.464496021,0.0,243.2593065,310.10971186,356.411086658,273.491212206,56.6466996096,26.2731748432
 12/14  10:00:00,1435.84556636,116.987229193,510.640736887,0.0,243.2593065,302.612436532,293.338120919,233.283858201,42.4850247072,17.5692380104
 12/14  11:00:00,1447.43477312,118.391178419,510.977236373,0.0,243.2593065,310.10971186,302.761013068,202.858364304,70.808374512,29.0942742521
 12/14  12:00:00,1449.51659874,119.994255217,510.965165799,0.0,243.2593065,310.10971186,305.8758263,202.397075556,70.808374512,32.6703762323
 12/14  13:00:00,1409.69716917,121.812902778,510.791251397,0.0,243.2593065,310.10971186,293.839567763,196.642412645,70.808374512,26.3887806055
 12/14  14:00:00,1445.69492806,123.910081042,510.685869822,0.0,243.2593065,302.612436532,266.424102043,183.285616157,56.6466996096,26.4917862764
 12/14  15:00:00,1447.29237012,125.716098463,510.274083167,0.0,243.2593065,302.612436532,243.682378637,174.747262656,42.4850247072,26.4500912745
 12/14  16:00:00,1446.4191355,126.072184389,509.630445791,0.0,243.2593065,302.612436532,261.605931815,178.543305812,56.6466996096,26.4159263935
 12/14  17:00:00,1453.29212519,126.914140101,509.070625203,0.0,243.2593065,310.10971186,290.403869773,179.115242604,84.9700494144,26.3185777549
 12/14  18:00:00,1456.51816271,126.385355431,508.717128906,0.0,243.2593065,310.10971186,286.619634314,184.227849633,84.9700494144,17.4217352668
 12/14  19:00:00,1173.72356463,97.3686631969,513.274807521,0.0,166.938926447,199.110933808,309.381631918,215.711981412,84.9700494144,8.69960109194
 12/14  20:00:00,1184.82959134,97.3791073994,529.621075527,0.0,166.938926447,191.61365848,311.08133302,245.734600311,56.6466996096,8.70003309988
 12/14  21:00:00,1064.2603462,97.3555775046,541.189951485,0.0,100.150657288,124.558693486,367.282281976,293.256500643,56.6466996096,17.3790817232
 12/14  22:00:00,1028.39955452,97.3443839072,544.805564721,0.0,100.150657288,124.558693486,356.144902137,304.976837888,42.4850247072,8.68303954182
 12/14  23:00:00,959.537413676,97.326507014,543.719458735,0.0,46.0930336215,124.558693486,364.104190403,327.098531096,28.3233498048,8.68230950203
 12/14  24:00:00,962.240322714,97.3137435606,545.734629231,0.0,46.0930336215,124.558693486,361.800725313,338.95752833,14.1616749024,8.68152208044
 12/15  01:00:00,954.166575106,97.3022450983,550.321660031,0.0,46.0930336215,113.312780494,372.713348956,349.703801993,5.66466996096,17.3448770014
 12/15  02:00:00,957.924642894,97.2914187751,554.432483284,0.0,46.0930336215,113.312780494,373.48462554,359.138725517,5.66466996096,8.68123006178
 12/15  03:00:00,961.89559306,97.2813679398,558.755756436,0.0,46.0930336215,113.312780494,382.092761029,367.745678541,5.66466996096,8.68241252751
 12/15  04:00:00,964.464934874,97.2754029374,561.580178097,0.0,46.0930336215,113.312780494,389.479044166,375.132746141,5.66466996096,8.68162806346
 12/15  05:00:00,1060.91882129,97.2772049957,564.365854919,0.0,100.150657288,148.969399434,376.481506251,362.133991037,5.66466996096,8.68284525278
 12/15  06:00:00,1055.9821248,101.7245707,554.115089076,0.0,100.150657288,149.894399434,491.163667778,459.657576231,14.1616749024,17.3444166448
 12/15  07:00:00,1278.72420045,107.84243412,542.571483667,0.0,176.471037341,302.612436532,385.430927392,348.425140581,28.3233498048,8.68243700565
 12/15  08:00:00,1382.32529311,114.101487568,533.216533479,0.0,243.2593065,310.10971186,364.44070094,304.496554574,42.4850247072,17.4591216597
 12/15  09:00:00,1416.8179322,115.776647656,525.515682152,0.0,243.2593065,310.10971186,356.309478741,282.137472978,56.6466996096,17.5253061532
 12/15  10:00:00,1441.87264883,117.219260176,516.873608059,0.0,243.2593065,302.612436532,335.009416077,266.17771327,42.4850247072,26.3466780997
 12/15  11:00:00,1442.73127428,118.795122505,509.692318646,0.0,243.2593065,310.10971186,347.091841935,249.828354003,70.808374512,26.4551134208
 12/15  12:00:00,1446.45443741,120.632274376,509.501756261,0.0,243.2593065,310.10971186,320.953470262,223.658622267,70.808374512,26.4864734829
 12/15  13:00:00,1410.22062294,122.369432307,510.309122274,0.0,243.2593065,310.10971186,288.596133607,191.398070521,70.808374512,26.3896885734
 12/15  14:00:00,1448.45550776,124.691510765,511.755141646,0.0,243.2593065,302.612436532,265.002620995,173.042838981,56.6466996096,35.3130824046
 12/15  15:00:00,1453.00960475,127.804162742,512.339385217,0.0,243.2593065,302.612436532,223.483757129,154.541957967,42.4850247072,26.4567744544
 12/15  16:00:00,1454.68294802,129.103168245,512.529327986,0.0,243.2593065,302.612436532,233.276753347,150.212495864,56.6466996096,26.4175578739
 12/15  17:00:00,1458.87250172,127.970552647,511.61906985,0.0,243.2593065,310.10971186,263.606925322,161.086419521,84.9700494144,17.5504563867
 12/15  18:00:00,1459.36705888,126.887963629,510.153667466,0.0,243.2593065,310.10971186,278.123067727,175.729710887,84.9700494144,17.4233074264
 12/15  19:00:00,1172.15984654,97.3823678792,511.907297074,0.0,166.938926447,199.110933808,310.715809427,208.365922673,84.9700494144,17.3798373399
 12/15  20:00:00,1181.49545207,97.390139237,527.389013919,0.0,166.938926447,191.61365848,306.773086308,241.4270435,56.6466996096,8.69934319859
 12/15  21:00:00,1064.24047881,97.3651178992,542.102775147,0.0,100.150657288,124.558693486,355.307877317,289.96136772,56.6466996096,8.69980998761
 12/15  22:00:00,1034.09279166,97.352958204,551.639346213,0.0,100.150657288,124.558693486,363.281023357,303.44718161,42.4850247072,17.3488170403
 12/15  23:00:00,969.771319314,97.3346255069,554.742866984,0.0,46.0930336215,124.558693486,364.36978401,327.365131735,28.3233498048,8.6813024701
 12/15  24:00:00,970.777966012,97.3206646035,554.988085118,0.0,46.0930336215,124.558693486,362.021108906,339.176951571,14.1616749024,8.6824824331
 12/16  01:00:00,960.05096757,97.3066165231,556.6695169,0.0,46.0930336215,113.312780494,365.191698835,350.845279111,5.66466996096,8.68174976317
 12/16  02:00:00,962.377778014,97.2931317881,559.135854955,0.0,46.0930336215,113.312780494,375.628006869,361.280333374,5.66466996096,8.68300353439
 12/16  03:00:00,962.890405631,97.281863394,559.664045066,0.0,46.0930336215,113.312780494,392.450290935,369.442000969,5.66466996096,17.3436200054
 12/16  04:00:00,961.958056175,97.2754600542,558.683029096,0.0,46.0930336215,113.312780494,390.02377841,375.676482314,5.66466996096,8.68262613561
 12/16  05:00:00,971.215514812,97.2754311775,557.536651606,0.0,55.6251445156,113.312780494,384.543422751,370.196914864,5.66466996096,8.68183792689
 12/16  06:00:00,971.948993342,97.2753602119,558.407247153,0.0,55.6251445156,113.312780494,396.658911554,373.814162592,14.1616749024,8.68307405953
 12/16  07:00:00,1048.23417892,97.2753602119,561.975030354,0.0,65.1572554096,176.889270242,355.002846961,317.99724613,28.3233498048,8.68225102611
 12/16  08:00:00,1152.07197065,100.583458846,556.603853062,0.0,109.682768182,220.96816451,435.16213367,383.995579225,42.4850247072,8.68152973772
 12/16  09:00:00,1157.22865851,100.514793198,551.524801082,0.0,109.682768182,220.96816451,421.395434492,347.34113828,56.6466996096,17.4075966025
 12/16  10:00:00,1257.12710555,103.100580437,540.84219226,0.0,131.945524568,266.955817592,382.224605571,322.276924708,42.4850247072,17.4626561565
 12/16  11:00:00,1255.87694845,103.342065779,532.414900338,0.0,131.945524568,274.45309292,399.009296948,310.680555722,70.808374512,17.5203667144
 12/16  12:00:00,1247.34698536,103.607998668,523.684958203,0.0,131.945524568,274.45309292,398.109879051,301.028804543,70.808374512,26.2726999961
 12/16  13:00:00,1210.91112725,104.249061392,519.231033786,0.0,131.945524568,274.45309292,372.679546529,284.352256181,70.808374512,17.5189158363
 12/16  14:00:00,1201.96702199,104.654799218,517.593427954,0.0,131.945524568,266.955817592,361.085622248,278.171265318,56.6466996096,26.2676573196
 12/16  15:00:00,1202.712974,105.018747137,517.941734707,0.0,131.945524568,266.955817592,334.106497117,274.102665026,42.4850247072,17.5188073844
 12/16  16:00:00,1133.74294656,97.2753602119,531.772671886,0.0,109.682768182,212.545889182,305.510519516,231.34372554,56.6466996096,17.5200943659
 12/16  17:00:00,1154.80806133,97.2753602119,544.875978213,0.0,109.682768182,220.04316451,352.523165429,241.288213573,84.9700494144,26.2649024421
 12/16  18:00:00,1118.58152252,97.2753602119,547.044630237,0.0,109.682768182,220.04316451,349.506348844,247.080308903,84.9700494144,17.4559905264
 12/16  19:00:00,1090.1539636,97.2753602119,545.827675318,0.0,100.150657288,199.110933808,375.30477026,281.653294322,84.9700494144,8.68142652279
 12/16  20:00:00,1083.25928115,97.2753602119,545.554604895,0.0,100.150657288,191.61365848,355.216611441,289.887303829,56.6466996096,8.68260800278
 12/16  21:00:00,973.596316087,97.2753602119,547.677123447,0.0,55.6251445156,124.558693486,400.857204636,335.528680818,56.6466996096,8.68182420814
 12/16  22:00:00,975.977522445,97.2753602119,550.734741201,0.0,55.6251445156,124.558693486,397.141409667,345.973332209,42.4850247072,8.68305275091
 12/16  23:00:00,968.535204031,97.2753602119,553.657349096,0.0,46.0930336215,124.558693486,411.976936784,366.309891968,28.3233498048,17.3436950105
 12/16  24:00:00,971.078508344,97.2753602119,555.285408603,0.0,46.0930336215,124.558693486,397.812575843,374.968236686,14.1616749024,8.68266425383
 12/17  01:00:00,947.555030261,97.2753602119,555.291721544,0.0,34.9616554283,113.312780494,396.356675273,382.010064306,5.66466996096,8.68194100624
 12/17  02:00:00,948.107955703,97.2753602119,555.907284795,0.0,34.9616554283,113.312780494,402.788050186,388.440174693,5.66466996096,8.68320553182
 12/17  03:00:00,949.24568263,97.2753602119,557.125164358,0.0,34.9616554283,113.312780494,409.225787621,394.878728559,5.66466996096,8.68238910137
 12/17  04:00:00,951.227627037,97.2753602119,559.236231517,0.0,34.9616554283,113.312780494,415.736773759,401.390474495,5.66466996096,8.68162930291
 12/17  05:00:00,963.232791282,97.2753602119,561.035035475,0.0,44.4937663224,113.312780494,418.862816378,395.853243894,5.66466996096,17.3449025225
 12/17  06:00:00,963.387148375,97.2753602119,561.254660807,0.0,44.4937663224,113.312780494,421.520997019,398.678865559,14.1616749024,8.68045655752
 12/17  07:00:00,1035.18815142,97.2753602119,559.951366716,0.0,54.0258772165,176.889270242,377.600806238,340.594970965,28.3233498048,8.68248546776
 12/17  08:00:00,1025.75180359,97.2753602119,558.618320064,0.0,54.0258772165,184.38654557,372.717522914,321.550771951,42.4850247072,8.68172625566
 12/17  09:00:00,1102.87979352,97.2753602119,556.120815186,0.0,65.1572554096,220.04316451,379.259422955,305.214810021,56.6466996096,17.3979133238
 12/17  10:00:00,1093.14031337,97.2753602119,553.688414493,0.0,65.1572554096,212.545889182,364.456993416,304.519687508,42.4850247072,17.4522812009
 12/17  11:00:00,1097.96817868,97.2753602119,550.853709533,0.0,65.1572554096,220.04316451,388.7886065,300.470735813,70.808374512,17.5094961742
 12/17  12:00:00,1095.74241612,97.2753602119,547.337608015,0.0,65.1572554096,220.04316451,373.445715667,285.131534132,70.808374512,17.505807023
 12/17  13:00:00,1092.34186073,97.2934350005,544.76450667,0.0,65.1572554096,220.04316451,372.644168184,275.583143765,70.808374512,26.252649907
 12/17  14:00:00,1082.67524506,97.3240277205,542.404619124,0.0,65.1572554096,212.545889182,339.104353885,264.949499242,56.6466996096,17.508155033
 12/17  15:00:00,1082.87727577,97.2989048652,542.749940916,0.0,65.1572554096,212.545889182,326.896676317,266.902971545,42.4850247072,17.5086800643
 12/17  16:00:00,1088.06503073,97.2784134998,548.143514928,0.0,65.1572554096,212.545889182,349.758543118,275.60319271,56.6466996096,17.5086507985
 12/17  17:00:00,1066.77408075,97.2753602119,552.506468744,0.0,65.1572554096,220.04316451,392.964665283,281.741543105,84.9700494144,26.2530727635
 12/17  18:00:00,1026.43957863,97.2753602119,555.251959227,0.0,54.0258772165,184.38654557,395.40358063,292.980337631,84.9700494144,17.4531935849
 12/17  19:00:00,1008.60932095,97.2753602119,556.393525546,0.0,44.4937663224,163.454314868,421.228136475,327.576156632,84.9700494144,8.6819304283
 12/17  20:00:00,1003.2113236,97.2753602119,557.805052612,0.0,44.4937663224,155.95703954,401.199842714,335.869991904,56.6466996096,8.68315119995
 12/17  21:00:00,973.802407602,97.2753602119,560.013669078,0.0,44.4937663224,124.558693486,437.924350047,372.595319296,56.6466996096,8.682331142
 12/17  22:00:00,975.163308069,97.2753602119,561.95618031,0.0,44.4937663224,124.558693486,432.032426578,380.86583197,42.4850247072,8.68156990115
 12/17  23:00:00,967.080796475,97.2753602119,564.163533759,0.0,34.9616554283,124.558693486,444.786145438,399.118024389,28.3233498048,17.3447712433
 12/17  24:00:00,969.395757249,97.2753602119,565.542058848,0.0,34.9616554283,124.558693486,429.809129776,406.964212075,14.1616749024,8.6832427987
 12/18  01:00:00,969.368311402,97.2753602119,566.749344969,0.0,46.0930336215,113.312780494,426.693144806,412.345992595,5.66466996096,8.68248224992
 12/18  02:00:00,970.384785384,97.2753602119,567.858233412,0.0,46.0930336215,113.312780494,431.916186972,417.569775167,5.66466996096,8.68174184429
 12/18  03:00:00,969.725839475,97.2753602119,567.155386236,0.0,46.0930336215,113.312780494,436.215606459,421.867957629,5.66466996096,8.68297886878
 12/18  04:00:00,967.976803696,97.2753602119,565.270905283,0.0,46.0930336215,113.312780494,448.019854055,425.011546225,5.66466996096,17.3436378694
 12/18  05:00:00,1056.42294315,97.2753602119,563.048654924,0.0,100.150657288,148.969399434,420.583588018,406.236276089,5.66466996096,8.68264196839
 12/18  06:00:00,1053.51368326,97.439666851,558.317038134,0.0,100.150657288,149.894399434,654.276459327,631.432900596,14.1616749024,8.68188382881
 12/18  07:00:00,1283.33717175,99.9444534042,556.756215509,0.0,176.471037341,302.612436532,481.885981999,444.879506146,28.3233498048,8.68312604807
 12/18  08:00:00,1391.50874368,102.612071593,554.395095791,0.0,243.2593065,310.10971186,443.733498048,383.788214212,42.4850247072,17.4602591295
 12/18  09:00:00,1430.93248421,103.7565031,551.399167195,0.0,243.2593065,310.10971186,430.20582515,356.036341078,56.6466996096,17.5227844625
 12/18  10:00:00,1460.56913694,104.927863781,546.371308977,0.0,243.2593065,302.612436532,407.400376573,338.564155113,42.4850247072,26.3511967536
 12/18  11:00:00,1466.24556883,106.084793239,543.343649518,0.0,243.2593065,310.10971186,420.56573629,323.30318912,70.808374512,26.4541726587
 12/18  12:00:00,1467.4494076,107.402865448,542.277338362,0.0,243.2593065,310.10971186,417.797232181,311.669582553,70.808374512,35.3192751157
 12/18  13:00:00,1425.63571633,108.717619529,540.906535721,0.0,243.2593065,310.10971186,397.244421185,300.041338576,70.808374512,26.3947080971
 12/18  14:00:00,1459.64411961,109.9464566,540.396381151,0.0,243.2593065,302.612436532,368.277541138,285.137504876,56.6466996096,26.4933366521
 12/18  15:00:00,1457.06085871,111.074893721,536.389299575,0.0,243.2593065,302.612436532,339.903789812,270.961378276,42.4850247072,26.4573868283
 12/18  16:00:00,1453.30728175,112.121624636,531.681960791,0.0,243.2593065,302.612436532,346.70455102,263.639755171,56.6466996096,26.4180962389
 12/18  17:00:00,1454.11494117,112.709861265,525.808152028,0.0,243.2593065,310.10971186,378.287413548,266.997180266,84.9700494144,26.3201838669
 12/18  18:00:00,1456.21768477,113.290499048,523.813055885,0.0,243.2593065,310.10971186,375.800038867,273.407571926,84.9700494144,17.4224175265
 12/18  19:00:00,1215.78099961,97.2968683449,553.179313925,0.0,166.938926447,199.110933808,365.59515902,271.925230927,84.9700494144,8.69987867881
 12/18  20:00:00,1223.8360719,97.3202340872,568.448194801,0.0,166.938926447,191.61365848,348.678381957,283.331340353,56.6466996096,8.70034199459
 12/18  21:00:00,1094.17810237,97.3047440082,573.087656006,0.0,100.150657288,124.558693486,404.741366609,330.714858842,56.6466996096,17.3798081567
 12/18  22:00:00,1058.49515832,97.2968988459,577.289973323,0.0,100.150657288,124.558693486,395.036360611,343.868277913,42.4850247072,8.68305799087
 12/18  23:00:00,994.604859002,97.2812868795,581.41078532,0.0,46.0930336215,124.558693486,404.545067808,367.539058558,28.3233498048,8.68265944504
 12/18  24:00:00,998.010649721,97.2753602119,584.221480325,0.0,46.0930336215,124.558693486,400.733539222,377.889965443,14.1616749024,8.68189887665
 12/19  01:00:00,989.042465297,97.2754029758,587.946107761,0.0,46.0930336215,113.312780494,409.10068468,386.090297979,5.66466996096,17.3457167399
 12/19  02:00:00,991.728759659,97.2753602119,590.934864481,0.0,46.0930336215,113.312780494,407.53188431,393.185534448,5.66466996096,8.68167990116
 12/19  03:00:00,997.361949836,97.2753602119,597.055690826,0.0,46.0930336215,113.312780494,415.267477988,400.919900993,5.66466996096,8.68290703369
 12/19  04:00:00,1004.58417971,97.2753602119,604.878323961,0.0,46.0930336215,113.312780494,423.801293793,409.45448668,5.66466996096,8.68213715219
 12/19  05:00:00,1105.35374013,97.2753602119,612.530312185,0.0,100.150657288,148.969399434,409.878184489,395.530110681,5.66466996096,8.68340384641
 12/19  06:00:00,1100.74767999,99.3164413998,605.367239058,0.0,100.150657288,149.894399434,559.867488918,528.361956267,14.1616749024,17.3438577483
 12/19  07:00:00,1323.05402228,103.47244679,595.592877757,0.0,176.471037341,302.612436532,439.778241881,402.771810277,28.3233498048,8.68308179935
 12/19  08:00:00,1425.17408412,107.228698658,587.078266905,0.0,243.2593065,310.10971186,417.613362964,357.667303617,42.4850247072,17.4610346391
 12/19  09:00:00,1460.54176963,108.588326001,579.498275778,0.0,243.2593065,310.10971186,416.389617455,342.21942894,56.6466996096,17.5234889054
 12/19  10:00:00,1486.2174177,109.841651517,570.027587982,0.0,243.2593065,302.612436532,394.539897234,325.709041312,42.4850247072,26.3458312152
 12/19  11:00:00,1487.92805296,110.834007189,562.758463649,0.0,243.2593065,310.10971186,412.366245173,315.097937573,70.808374512,26.4599330888
 12/19  12:00:00,1488.15158754,112.183927104,560.49080394,0.0,243.2593065,310.10971186,399.418384876,302.118918553,70.808374512,26.4910918104
 12/19  13:00:00,1447.76319671,113.713143033,560.480770917,0.0,243.2593065,310.10971186,390.505355075,293.302337931,70.808374512,26.3946426319
 12/19  14:00:00,1482.24537354,115.49163194,560.002895607,0.0,243.2593065,302.612436532,373.332742885,281.365330918,56.6466996096,35.3207123578
 12/19  15:00:00,1484.0655764,116.749713444,560.759855563,0.0,243.2593065,302.612436532,346.585192417,277.642668004,42.4850247072,26.4574997064
 12/19  16:00:00,1486.35231507,117.357672522,562.677187063,0.0,243.2593065,302.612436532,365.199832124,282.129743789,56.6466996096,26.4233887261
 12/19  17:00:00,1495.77512305,117.882121101,565.193117549,0.0,243.2593065,310.10971186,397.46047282,286.170564029,84.9700494144,26.3198593766
 12/19  18:00:00,1503.7236954,118.197028486,569.3798819,0.0,243.2593065,310.10971186,384.412722847,290.719783724,84.9700494144,8.72288970847
 12/19  19:00:00,1265.19347022,97.2754043043,607.222942672,0.0,166.938926447,199.110933808,394.58566338,292.235455457,84.9700494144,17.3801585086
 12/19  20:00:00,1268.43268891,97.2755667028,618.398871984,0.0,166.938926447,191.61365848,368.068016567,302.720315534,56.6466996096,8.70100142359
 12/19  21:00:00,1134.21868587,97.2753602119,618.098938884,0.0,100.150657288,124.558693486,421.616572348,347.590005901,56.6466996096,17.3798668372
 12/19  22:00:00,1091.55666712,97.2753602119,614.492033494,0.0,100.150657288,124.558693486,410.241656791,359.072975769,42.4850247072,8.68365631498
 12/19  23:00:00,1021.95654374,97.2753602119,611.645816571,0.0,46.0930336215,124.558693486,418.876303538,381.870037395,28.3233498048,8.68291633791
 12/19  24:00:00,1023.26013745,97.2753602119,612.003513393,0.0,46.0930336215,124.558693486,414.648074837,391.804254107,14.1616749024,8.68214582787
 12/20  01:00:00,1010.72077312,97.2753602119,611.743292781,0.0,46.0930336215,113.312780494,414.194806742,399.84666997,5.66466996096,8.68346681062
 12/20  02:00:00,1011.28025319,97.2753602119,612.287738229,0.0,46.0930336215,113.312780494,430.18713925,407.177848569,5.66466996096,17.3446207199
 12/20  03:00:00,1014.82405526,97.2753602119,616.08834868,0.0,46.0930336215,113.312780494,427.747230297,413.399367405,5.66466996096,8.68319293055
 12/20  04:00:00,1018.94155667,97.2753602119,620.620862941,0.0,46.0930336215,113.312780494,433.613970357,419.26688722,5.66466996096,8.68241317605
 12/20  05:00:00,1112.20130864,97.2753602119,623.764812461,0.0,100.150657288,148.969399434,418.853268766,404.506921757,5.66466996096,8.6816770484
 12/20  06:00:00,1102.16923795,99.8827838932,609.438606434,0.0,100.150657288,149.894399434,551.949279311,529.104700799,14.1616749024,8.68290360939
 12/20  07:00:00,1322.95820651,104.407520707,596.034666481,0.0,176.471037341,302.612436532,445.474727612,408.468083172,28.3233498048,8.68329463528
 12/20  08:00:00,1422.15000585,108.995431522,581.926101951,0.0,243.2593065,310.10971186,412.320465487,352.370354863,42.4850247072,17.4650859166
 12/20  09:00:00,1458.45127959,109.732374144,575.795230641,0.0,243.2593065,310.10971186,428.691797631,345.767014,56.6466996096,26.2780840211
 12/20  10:00:00,1488.82152213,110.772467194,571.669750572,0.0,243.2593065,302.612436532,402.570264411,333.739045048,42.4850247072,26.3461946558
 12/20  11:00:00,1492.93156411,112.034953106,566.892975595,0.0,243.2593065,310.10971186,418.73079053,321.461942542,70.808374512,26.4604734757
 12/20  12:00:00,1491.77471291,113.176599829,563.438885894,0.0,243.2593065,310.10971186,411.138316365,313.837200731,70.808374512,26.4927411216
 12/20  13:00:00,1449.70367122,113.901979016,562.385924614,0.0,243.2593065,310.10971186,409.549217246,312.345651527,70.808374512,26.3951912067
 12/20  14:00:00,1482.71414508,114.94320796,560.971538356,0.0,243.2593065,302.612436532,393.885300736,304.935001845,56.6466996096,32.3035992806
 12/20  15:00:00,1482.37521213,115.771288142,559.726063317,0.0,243.2593065,302.612436532,372.759903014,300.809149617,42.4850247072,29.4657286903
 12/20  16:00:00,1481.68431468,116.413991471,558.286558897,0.0,243.2593065,302.612436532,383.477746886,300.406760834,56.6466996096,26.4242864421
 12/20  17:00:00,1488.03565137,116.807193873,557.471215979,0.0,243.2593065,310.10971186,405.910931447,303.385170904,84.9700494144,17.5557111284
 12/20  18:00:00,1494.68811772,117.110846196,560.114379857,0.0,243.2593065,310.10971186,409.929712311,307.536090176,84.9700494144,17.4235727209
 12/20  19:00:00,1252.5614424,97.2753602119,593.042737829,0.0,166.938926447,199.110933808,413.600796102,311.250685346,84.9700494144,17.3800613413
 12/20  20:00:00,1254.23099245,97.2753602119,601.653135315,0.0,166.938926447,191.61365848,386.329133879,320.982957402,56.6466996096,8.69947686678
 12/20  21:00:00,1122.81355023,97.2753602119,604.351398085,0.0,100.150657288,124.558693486,429.564308506,364.217637305,56.6466996096,8.69997159102
 12/20  22:00:00,1082.11803522,97.2753602119,603.129609643,0.0,100.150657288,124.558693486,433.401698351,373.567567487,42.4850247072,17.3491061566
 12/20  23:00:00,1014.87307209,97.2753602119,603.570631962,0.0,46.0930336215,124.558693486,431.25818733,394.251334638,28.3233498048,8.68350288645
 12/20  24:00:00,1017.18856443,97.2753602119,605.134046795,0.0,46.0930336215,124.558693486,425.439398112,402.595026082,14.1616749024,8.68269712759
 12/21  01:00:00,1004.2559718,97.2753602119,604.479848973,0.0,46.0930336215,113.312780494,423.156207743,408.809535233,5.66466996096,8.68200254877
 12/21  02:00:00,1004.93402934,97.2753602119,605.165992261,0.0,46.0930336215,113.312780494,429.114486018,414.766536944,5.66466996096,8.68327911343
 12/21  03:00:00,1006.15419505,97.2753602119,606.391391915,0.0,46.0930336215,113.312780494,444.544853717,421.535897569,5.66466996096,17.3442861867
 12/21  04:00:00,1009.20622336,97.2753602119,609.498625827,0.0,46.0930336215,113.312780494,444.168083304,429.82040499,5.66466996096,8.68300835309
 12/21  05:00:00,1102.80683138,97.2753602119,612.735075683,0.0,100.150657288,148.969399434,432.560883061,418.213959516,5.66466996096,8.68225358414
 12/21  06:00:00,1095.46897607,99.6007762118,601.33472347,0.0,100.150657288,149.894399434,571.068119749,548.222907164,14.1616749024,8.68353768308
 12/21  07:00:00,1316.34160849,104.297763228,587.981935304,0.0,176.471037341,302.612436532,461.999581589,424.993486419,28.3233498048,8.68274536535
 12/21  08:00:00,1416.84852431,108.033252225,576.297335728,0.0,243.2593065,310.10971186,433.232742942,373.285878125,42.4850247072,17.461840109
 12/21  09:00:00,1452.18198528,109.281313074,568.799967001,0.0,243.2593065,310.10971186,433.57117698,350.645925278,56.6466996096,26.2785520921
 12/21  10:00:00,1480.187197,110.462519715,562.079115683,0.0,243.2593065,302.612436532,394.738380726,334.67990333,42.4850247072,17.5734526883
 12/21  11:00:00,1486.23333396,111.720654171,559.484938982,0.0,243.2593065,310.10971186,425.65164998,319.570762998,70.808374512,35.2725124698
 12/21  12:00:00,1485.04387643,112.994887302,555.998264396,0.0,243.2593065,310.10971186,408.545179819,311.236633281,70.808374512,26.5001720254
 12/21  13:00:00,1440.59953617,114.440726524,551.653578446,0.0,243.2593065,310.10971186,399.016373097,301.811125467,70.808374512,26.3968731179
 12/21  14:00:00,1472.00053452,115.35044025,548.589702946,0.0,243.2593065,302.612436532,379.060478945,295.918096721,56.6466996096,26.495682615
 12/21  15:00:00,1474.8854099,116.693622708,550.32327812,0.0,243.2593065,302.612436532,365.431276606,287.676617628,42.4850247072,35.2696342706
 12/21  16:00:00,1477.94441186,117.692554292,552.734309159,0.0,243.2593065,302.612436532,369.388002498,286.32044536,56.6466996096,26.4208575282
 12/21  17:00:00,1488.38604238,117.873840005,556.753447041,0.0,243.2593065,310.10971186,397.062351128,294.538837782,84.9700494144,17.5534639316
 12/21  18:00:00,1495.03919055,118.217426667,559.505578333,0.0,243.2593065,310.10971186,401.891306091,299.497119045,84.9700494144,17.424137632
 12/21  19:00:00,1253.52969084,97.2753602119,594.171920071,0.0,166.938926447,199.110933808,397.398040393,303.728246046,84.9700494144,8.69974493315
 12/21  20:00:00,1255.83060086,97.2753602119,603.380832662,0.0,166.938926447,191.61365848,387.51317055,313.485460341,56.6466996096,17.3810105988
 12/21  21:00:00,1122.50662567,97.2753602119,603.943524473,0.0,100.150657288,124.558693486,422.868733476,357.520757668,56.6466996096,8.70127619854
 12/21  22:00:00,1080.67171167,97.2753602119,601.362910673,0.0,100.150657288,124.558693486,419.425416423,368.256718201,42.4850247072,8.68367351508
 12/21  23:00:00,1012.68035781,97.2753602119,600.864359336,0.0,46.0930336215,124.558693486,435.801693343,390.13300509,28.3233498048,17.3453384477
 12/21  24:00:00,1017.34042138,97.2753602119,604.83023969,0.0,46.0930336215,124.558693486,424.344370297,401.499116293,14.1616749024,8.68357910149
 12/22  01:00:00,1011.48609671,97.2753602119,611.751919173,0.0,46.0930336215,113.312780494,426.371069423,412.023558786,5.66466996096,8.68284067629
 12/22  02:00:00,1017.34597467,97.2753602119,618.025667503,0.0,46.0930336215,113.312780494,435.061280563,420.714493505,5.66466996096,8.68211709688
 12/22  03:00:00,1018.24314521,97.2753602119,619.03047674,0.0,46.0930336215,113.312780494,441.54178808,427.193728552,5.66466996096,8.68338956665
