Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  04:00:00,1017.04653248,97.2753602119,617.807943873,0.0,46.0930336215,113.312780494,455.5803048,432.571124411,5.66466996096,17.344510428
 12/22  05:00:00,1108.86351342,97.2753602119,616.089967583,0.0,100.150657288,148.969399434,431.660893866,417.313090953,5.66466996096,8.68313295148
 12/22  06:00:00,1100.18655143,99.757137568,603.814480642,0.0,100.150657288,149.894399434,572.924938262,550.080877757,14.1616749024,8.68238560311
 12/22  07:00:00,1322.49395039,104.510225214,593.212682745,0.0,176.471037341,302.612436532,464.117879507,427.110853276,28.3233498048,8.68367642647
 12/22  08:00:00,1423.88629606,108.263125671,583.794691816,0.0,243.2593065,310.10971186,435.991281175,376.044434919,42.4850247072,17.4618215488
 12/22  09:00:00,1457.89932423,109.751493168,574.683380804,0.0,243.2593065,310.10971186,424.209679349,348.267554036,56.6466996096,19.2954257036
 12/22  10:00:00,1484.96595714,111.277272088,566.636934774,0.0,243.2593065,302.612436532,395.611066504,328.552556923,42.4850247072,24.5734848739
 12/22  11:00:00,1489.69033229,112.697540798,562.497758255,0.0,243.2593065,310.10971186,411.316282214,314.049614749,70.808374512,26.4582929533
 12/22  12:00:00,1489.06458835,114.022381481,559.647680275,0.0,243.2593065,310.10971186,410.616224102,304.48226467,70.808374512,35.3255849202
 12/22  13:00:00,1447.18996632,115.547229274,558.13524061,0.0,243.2593065,310.10971186,394.778468259,297.575854144,70.808374512,26.3942396025
 12/22  14:00:00,1480.33284954,117.609362902,555.961408,0.0,243.2593065,302.612436532,364.713825225,281.568357402,56.6466996096,26.4987682126
 12/22  15:00:00,1480.16999123,119.675581317,553.744417136,0.0,243.2593065,302.612436532,334.742545478,265.800654432,42.4850247072,26.4568663388
 12/22  16:00:00,1479.18287297,121.062388061,551.236155784,0.0,243.2593065,302.612436532,343.885337736,260.815501728,56.6466996096,26.4231363989
 12/22  17:00:00,1486.44598633,120.958711288,551.885554479,0.0,243.2593065,310.10971186,381.877919294,270.582213656,84.9700494144,26.3256562228
 12/22  18:00:00,1489.22773286,121.058686938,550.466684594,0.0,243.2593065,310.10971186,379.444826716,277.049378779,84.9700494144,17.4253985226
 12/22  19:00:00,1244.38771701,97.2807663608,584.414024347,0.0,166.938926447,199.110933808,372.630711715,278.959285174,84.9700494144,8.70137712669
 12/22  20:00:00,1241.14595885,97.3005191712,588.458850531,0.0,166.938926447,191.61365848,360.836236227,286.810320792,56.6466996096,17.3792158257
 12/22  21:00:00,1110.4953239,97.2881236623,591.803164882,0.0,100.150657288,124.558693486,395.942200156,330.595141873,56.6466996096,8.70035867281
 12/22  22:00:00,1077.74727806,97.283342272,598.956344237,0.0,100.150657288,124.558693486,394.435870834,343.265985332,42.4850247072,8.68486079512
 12/22  23:00:00,1016.17125229,97.2753602119,604.987336755,0.0,46.0930336215,124.558693486,404.000196841,366.994650441,28.3233498048,8.68219659554
 12/22  24:00:00,1021.91443091,97.2754897233,610.382344082,0.0,46.0930336215,124.558693486,409.416172201,377.908348279,14.1616749024,17.3461490187
 12/23  01:00:00,1013.2148857,97.2753602119,614.417926348,0.0,46.0930336215,113.312780494,401.335996336,386.989314112,5.66466996096,8.68201226308
 12/23  02:00:00,1017.5382995,97.2753602119,619.148794442,0.0,46.0930336215,113.312780494,409.507992657,395.160042154,5.66466996096,8.6832805414
 12/23  03:00:00,1016.77304381,97.2753602119,618.344442841,0.0,46.0930336215,113.312780494,418.15767966,403.810479449,5.66466996096,8.68253024959
 12/23  04:00:00,1017.19081062,97.2753602119,618.547470004,0.0,46.0930336215,113.312780494,426.751568593,412.405369658,5.66466996096,8.68152897388
 12/23  05:00:00,1028.76867134,97.2753602119,619.712569812,0.0,55.6251445156,113.312780494,432.425952285,409.41592596,5.66466996096,17.345356364
 12/23  06:00:00,1025.40965596,97.2753602119,616.022253734,0.0,55.6251445156,113.312780494,437.09891949,414.253648118,14.1616749024,8.68359647002
 12/23  07:00:00,1092.54156582,97.2753602119,609.629232597,0.0,65.1572554096,176.889270242,393.391344442,356.385174788,28.3233498048,8.68281984934
 12/23  08:00:00,1185.9776458,99.4135717855,594.196887804,0.0,109.682768182,220.96816451,501.187322224,450.020196539,42.4850247072,8.68210097813
 12/23  09:00:00,1188.76123049,99.7524762194,586.170370803,0.0,109.682768182,220.96816451,470.770033607,396.715163236,56.6466996096,17.4081707611
 12/23  10:00:00,1289.43430805,102.490146626,576.384544377,0.0,131.945524568,266.955817592,424.099620429,364.146668488,42.4850247072,17.4679272338
 12/23  11:00:00,1293.95231847,102.845064156,573.137596768,0.0,131.945524568,274.45309292,433.553020035,345.220811179,70.808374512,17.523834344
 12/23  12:00:00,1293.45329216,103.201889282,571.368196447,0.0,131.945524568,274.45309292,433.262326795,336.178232097,70.808374512,26.2757201857
 12/23  13:00:00,1261.5062677,103.718582884,571.000074408,0.0,131.945524568,274.45309292,412.973278431,324.642542155,70.808374512,17.5223617646
 12/23  14:00:00,1254.14514812,104.344778148,570.541505189,0.0,131.945524568,266.955817592,382.236675878,308.070544186,56.6466996096,17.5194320821
 12/23  15:00:00,1254.83009628,104.863238162,570.829524603,0.0,131.945524568,266.955817592,363.425441728,294.670022621,42.4850247072,26.2703944006
 12/23  16:00:00,1187.56259468,97.3346138152,588.553233144,0.0,109.682768182,212.545889182,307.540321633,233.373240075,56.6466996096,17.5203819485
 12/23  17:00:00,1200.83390784,97.3426000678,594.709724065,0.0,109.682768182,220.04316451,357.342565773,246.102666721,84.9700494144,26.2698496377
 12/23  18:00:00,1162.86582692,97.3350295105,595.202421738,0.0,109.682768182,220.04316451,360.689632504,258.263388254,84.9700494144,17.4561948354
 12/23  19:00:00,1137.69857243,97.3335379104,597.41555307,0.0,100.150657288,199.110933808,388.364781938,294.711618385,84.9700494144,8.68311413873
 12/23  20:00:00,1132.99585407,97.3299089617,599.468912342,0.0,100.150657288,191.61365848,368.968926293,303.639843479,56.6466996096,8.68238320458
 12/23  21:00:00,1022.26960296,97.3096432139,600.415046997,0.0,55.6251445156,124.558693486,413.966494737,348.636109739,56.6466996096,8.68368538835
 12/23  22:00:00,1021.62043159,97.2994736349,600.2134505,0.0,55.6251445156,124.558693486,409.378613341,358.210688111,42.4850247072,8.68290052217
 12/23  23:00:00,1011.45068306,97.2899423884,600.197681481,0.0,46.0930336215,124.558693486,415.133367397,378.127846822,28.3233498048,8.68217076965
 12/23  24:00:00,1016.98843213,97.2796611932,605.031369635,0.0,46.0930336215,124.558693486,419.914769617,388.406976459,14.1616749024,17.3461182553
 12/24  01:00:00,1001.41664165,97.2753602119,613.640354805,0.0,34.9616554283,113.312780494,412.507337429,398.160657234,5.66466996096,8.68201023419
 12/24  02:00:00,1008.30507953,97.2753602119,621.207270233,0.0,34.9616554283,113.312780494,420.324345209,405.976398289,5.66466996096,8.68327695903
 12/24  03:00:00,1004.03251219,97.2753602119,616.770657511,0.0,34.9616554283,113.312780494,427.35593459,413.008727218,5.66466996096,8.68253741057
 12/24  04:00:00,997.295879948,97.2753602119,609.402907529,0.0,34.9616554283,113.312780494,433.392227303,419.043921104,5.66466996096,8.68363623801
 12/24  05:00:00,1001.74394036,97.2753602119,602.944302959,0.0,44.4937663224,113.312780494,434.479310632,411.469246279,5.66466996096,17.3453943925
 12/24  06:00:00,1000.85623342,97.2753602119,601.945639281,0.0,44.4937663224,113.312780494,436.725812536,413.880515551,14.1616749024,8.68362208263
 12/24  07:00:00,1075.89575455,97.2753602119,604.119177547,0.0,54.0258772165,176.889270242,393.943035654,356.93683156,28.3233498048,8.68285428894
 12/24  08:00:00,1068.55167997,97.2753602119,605.112261701,0.0,54.0258772165,184.38654557,374.742415779,323.575249835,42.4850247072,8.68214123646
 12/24  09:00:00,1144.19269414,97.2863463012,601.134988177,0.0,65.1572554096,220.04316451,378.742680954,304.696738745,56.6466996096,17.3992425993
 12/24  10:00:00,1128.08142882,97.3219331562,591.955646662,0.0,65.1572554096,212.545889182,352.590443772,292.651242449,42.4850247072,17.4541766159
 12/24  11:00:00,1128.75990126,97.3533538443,584.683814273,0.0,65.1572554096,220.04316451,371.423662872,283.10327152,70.808374512,17.5120168407
 12/24  12:00:00,1129.12517741,97.3812197014,583.969625531,0.0,65.1572554096,220.04316451,364.062041487,275.745255013,70.808374512,17.5084119625
 12/24  13:00:00,1128.87922771,97.3785286008,584.807515224,0.0,65.1572554096,220.04316451,368.658872011,271.593516435,70.808374512,26.2569810649
 12/24  14:00:00,1122.80141962,97.4197961187,586.213660233,0.0,65.1572554096,212.545889182,332.547510836,258.389443223,56.6466996096,17.5113680025
 12/24  15:00:00,1127.46286859,97.4175724317,591.225581982,0.0,65.1572554096,212.545889182,312.825585201,252.832616669,42.4850247072,17.5079438248
 12/24  16:00:00,1131.35626883,97.4041349337,595.452035853,0.0,65.1572554096,212.545889182,336.514476203,253.611618964,56.6466996096,26.2561576297
 12/24  17:00:00,1110.83275533,97.3764326189,600.633306791,0.0,65.1572554096,220.04316451,366.768378713,264.287564776,84.9700494144,17.5107645225
 12/24  18:00:00,1071.73767004,97.3507043823,604.744971028,0.0,54.0258772165,184.38654557,383.772277537,281.345419531,84.9700494144,17.4568085919
 12/24  19:00:00,1053.32735628,97.3408865081,605.229676373,0.0,44.4937663224,163.454314868,410.593089137,316.93965362,84.9700494144,8.68338610295
 12/24  20:00:00,1048.89258434,97.3309335076,607.578580172,0.0,44.4937663224,155.95703954,391.44825747,326.118933911,56.6466996096,8.6826239488
 12/24  21:00:00,1019.00918077,97.3199233504,609.241604306,0.0,44.4937663224,124.558693486,429.129179055,363.800573651,56.6466996096,8.6819057939
 12/24  22:00:00,1018.65817486,97.3087027871,609.334670694,0.0,44.4937663224,124.558693486,433.054349667,373.223770708,42.4850247072,17.3455542521
 12/24  23:00:00,1009.05992077,97.297291329,609.907482159,0.0,34.9616554283,124.558693486,430.067102877,393.060046851,28.3233498048,8.68370622075
 12/24  24:00:00,1012.2345072,97.2851173215,612.196619425,0.0,34.9616554283,124.558693486,425.573859798,402.729253017,14.1616749024,8.68293187823
 12/25  01:00:00,1003.44198168,97.2758542595,616.015564806,0.0,34.9616554283,113.312780494,425.264626702,410.917701919,5.66466996096,8.68225482182
 12/25  02:00:00,1006.66161462,97.2753602119,619.512282131,0.0,34.9616554283,113.312780494,433.023429052,418.675206526,5.66466996096,8.68355256534
 12/25  03:00:00,1007.3900146,97.2753602119,620.330994797,0.0,34.9616554283,113.312780494,448.450414518,425.440847882,5.66466996096,17.3448966757
 12/25  04:00:00,1007.35378245,97.2753602119,620.310020604,0.0,34.9616554283,113.312780494,445.603659749,431.255635145,5.66466996096,8.68335464327
 12/25  05:00:00,1017.50219966,97.2753602119,620.14317862,0.0,44.4937663224,113.312780494,439.508686608,425.161399607,5.66466996096,8.68261704002
 12/25  06:00:00,1015.84041321,97.2753602119,618.413183949,0.0,44.4937663224,113.312780494,451.274874921,428.431023616,14.1616749024,8.68217640316
 12/25  07:00:00,1086.29472356,97.2753602119,615.625494731,0.0,54.0258772165,176.889270242,407.236484289,370.229983348,28.3233498048,8.6831511361
 12/25  08:00:00,1075.53678708,97.2753602119,612.841818211,0.0,54.0258772165,184.38654557,394.101973934,342.933363093,42.4850247072,8.68358613448
 12/25  09:00:00,1150.02753211,97.2753602119,607.505157493,0.0,65.1572554096,220.04316451,403.007220176,328.959230591,56.6466996096,17.4012899759
 12/25  10:00:00,1135.24916759,97.2966692608,599.66998949,0.0,65.1572554096,212.545889182,372.184406812,312.246137635,42.4850247072,17.4532444698
 12/25  11:00:00,1136.17241549,97.3427146483,592.613788813,0.0,65.1572554096,220.04316451,387.114431844,298.797381878,70.808374512,17.5086754546
 12/25  12:00:00,1133.70347195,97.3624399972,588.852789484,0.0,65.1572554096,220.04316451,390.815248876,293.749175451,70.808374512,26.2576989138
 12/25  13:00:00,1132.90139219,97.3656918243,589.164554034,0.0,65.1572554096,220.04316451,377.708849756,289.3885656,70.808374512,17.511909644
 12/25  14:00:00,1124.9127857,97.3819413889,588.663943206,0.0,65.1572554096,212.545889182,353.701632753,279.546491577,56.6466996096,17.5084415664
 12/25  15:00:00,1124.36702769,97.3889885051,588.118023312,0.0,65.1572554096,212.545889182,339.724127124,270.982095976,42.4850247072,26.2570064407
 12/25  16:00:00,1126.80578001,97.3933884985,590.667090352,0.0,65.1572554096,212.545889182,338.908962465,264.750871002,56.6466996096,17.5113918539
 12/25  17:00:00,1103.57577236,97.3760210049,592.862190331,0.0,65.1572554096,220.04316451,372.53434859,270.054722303,84.9700494144,17.5095768728
 12/25  18:00:00,1064.04731262,97.3396838573,596.370677939,0.0,54.0258772165,184.38654557,395.333032865,292.907994728,84.9700494144,17.454988723
 12/25  19:00:00,1049.86041449,97.3277913006,601.313716692,0.0,44.4937663224,163.454314868,425.200645791,331.546771858,84.9700494144,8.68382451867
 12/25  20:00:00,1047.8956302,97.3188976508,606.328809874,0.0,44.4937663224,155.95703954,415.05786433,341.065785218,56.6466996096,17.3453795027
 12/25  21:00:00,1020.26941196,97.3085017462,610.396593538,0.0,44.4937663224,124.558693486,444.241877732,378.911561873,56.6466996096,8.68361624915
 12/25  22:00:00,1020.36494411,97.2970707038,610.94686682,0.0,44.4937663224,124.558693486,439.609138483,388.441254762,42.4850247072,8.68285901395
 12/25  23:00:00,1012.69255388,97.284651698,613.516513881,0.0,34.9616554283,124.558693486,446.472284248,409.466789102,28.3233498048,8.68214534085
 12/25  24:00:00,1016.75627822,97.2755838455,616.683427894,0.0,34.9616554283,124.558693486,443.195864048,420.350777272,14.1616749024,8.68341187336
 12/26  01:00:00,1020.38094244,97.2753820146,621.650992586,0.0,46.0930336215,113.312780494,452.892293529,429.882910251,5.66466996096,17.3447133172
 12/26  02:00:00,1026.18148792,97.2753602119,627.749201022,0.0,46.0930336215,113.312780494,454.415406958,440.067456822,5.66466996096,8.6832801746
 12/26  03:00:00,1026.17672998,97.2753602119,627.703296878,0.0,46.0930336215,113.312780494,461.849632286,447.502402401,5.66466996096,8.68255992396
 12/26  04:00:00,1022.9734846,97.2753602119,624.306636757,0.0,46.0930336215,113.312780494,467.289343692,452.940801571,5.66466996096,8.68387215942
 12/26  05:00:00,1112.31900453,97.2753602119,619.923071548,0.0,100.150657288,148.969399434,448.064336992,433.716555339,5.66466996096,8.68311169209
 12/26  06:00:00,1099.87867608,97.4849783561,605.590200537,0.0,100.150657288,149.894399434,753.94797143,731.102179562,14.1616749024,8.6841169649
 12/26  07:00:00,1319.8054963,99.4791210052,595.302845345,0.0,176.471037341,302.612436532,547.477897009,501.807753288,28.3233498048,17.3467939164
 12/26  08:00:00,1418.445382,101.446054066,584.820537024,0.0,243.2593065,310.10971186,487.916384478,427.969684166,42.4850247072,17.4616756051
 12/26  09:00:00,1451.27165852,102.20353413,575.137659393,0.0,243.2593065,310.10971186,477.669064944,403.493582881,56.6466996096,17.5287824534
 12/26  10:00:00,1478.37151606,102.958061872,567.809950984,0.0,243.2593065,302.612436532,453.426363494,384.588006505,42.4850247072,26.3533322815
 12/26  11:00:00,1480.09858428,103.974828281,560.700506248,0.0,243.2593065,310.10971186,459.557833815,362.285750204,70.808374512,26.4637090994
 12/26  12:00:00,1476.83931817,104.919002269,555.161162737,0.0,243.2593065,310.10971186,443.69163008,346.387637673,70.808374512,26.4956178948
 12/26  13:00:00,1434.00072926,106.104196226,552.754363063,0.0,243.2593065,310.10971186,428.142472738,330.935382949,70.808374512,26.3987152767
 12/26  14:00:00,1465.79856911,106.871699152,550.27381588,0.0,243.2593065,302.612436532,415.378792644,323.404394125,56.6466996096,35.3276989086
 12/26  15:00:00,1466.12091147,107.83179721,549.594706966,0.0,243.2593065,302.612436532,384.431461145,315.48342215,42.4850247072,26.4630142876
 12/26  16:00:00,1468.92783004,108.508929169,551.962907786,0.0,243.2593065,302.612436532,397.671908776,314.601252259,56.6466996096,26.4239569077
 12/26  17:00:00,1477.65989739,109.030010255,553.689862002,0.0,243.2593065,310.10971186,427.201423421,315.906356814,84.9700494144,26.3250171927
 12/26  18:00:00,1478.32425158,109.490217726,549.670063842,0.0,243.2593065,310.10971186,409.24417841,315.552798971,84.9700494144,8.72133002527
 12/26  19:00:00,1228.01814884,97.2753602119,566.024619013,0.0,166.938926447,199.110933808,403.08876734,300.737230215,84.9700494144,17.3814877103
 12/26  20:00:00,1221.178329,97.2753602119,566.456254897,0.0,166.938926447,191.61365848,375.275764269,309.929157848,56.6466996096,8.69990681113
 12/26  21:00:00,1086.7637665,97.2753602119,565.782399527,0.0,100.150657288,124.558693486,429.374608023,355.345106065,56.6466996096,17.3828023491
 12/26  22:00:00,1048.49233911,97.2753602119,566.958716988,0.0,100.150657288,124.558693486,416.459694415,365.289614172,42.4850247072,8.68505553552
 12/26  23:00:00,981.955039301,97.2753602119,567.570296596,0.0,46.0930336215,124.558693486,422.639221739,385.633505911,28.3233498048,8.68236602366
 12/26  24:00:00,985.139995331,97.2753602119,570.103119265,0.0,46.0930336215,124.558693486,417.32117301,394.475844741,14.1616749024,8.6836533664
 12/27  01:00:00,975.372555596,97.2753602119,572.92164688,0.0,46.0930336215,113.312780494,424.526736359,401.515742497,5.66466996096,17.3463239006
 12/27  02:00:00,978.429226006,97.2753602119,576.267242131,0.0,46.0930336215,113.312780494,422.768016786,408.419817661,5.66466996096,8.68352916406
 12/27  03:00:00,975.953193235,97.2753602119,573.664663392,0.0,46.0930336215,113.312780494,427.033990489,412.686518193,5.66466996096,8.68280233528
 12/27  04:00:00,971.029789018,97.2753602119,568.417018632,0.0,46.0930336215,113.312780494,428.968720118,414.621944709,5.66466996096,8.68210544748
 12/27  05:00:00,1056.1781011,97.2753602119,562.673674861,0.0,100.150657288,148.969399434,408.440950567,394.092913583,5.66466996096,8.68336702315
 12/27  06:00:00,1050.50745734,98.5504122585,553.958192046,0.0,100.150657288,149.894399434,579.67785319,556.832086814,14.1616749024,8.68409147373
 12/27  07:00:00,1278.05354421,102.310207449,548.565558835,0.0,176.471037341,302.612436532,455.734024628,410.063395065,28.3233498048,17.3472797579
 12/27  08:00:00,1384.21414808,106.274212129,542.600942131,0.0,243.2593065,310.10971186,404.51698153,344.569623329,42.4850247072,17.4623334936
 12/27  09:00:00,1425.26670163,106.693202808,542.046902081,0.0,243.2593065,310.10971186,416.632865595,342.460270625,56.6466996096,17.525895361
 12/27  10:00:00,1459.63425496,107.532978088,542.45779705,0.0,243.2593065,302.612436532,403.155390924,334.315870496,42.4850247072,26.3544957213
 12/27  11:00:00,1468.13905883,108.728267918,542.477647291,0.0,243.2593065,310.10971186,419.144930508,321.871477307,70.808374512,26.4650786893
 12/27  12:00:00,1471.14569617,109.980274413,543.437757217,0.0,243.2593065,310.10971186,408.129231813,310.824044881,70.808374512,26.4968124195
 12/27  13:00:00,1431.21926189,110.654091061,544.816617481,0.0,243.2593065,310.10971186,406.183148878,308.974662857,70.808374512,26.4001115087
 12/27  14:00:00,1467.26331582,111.378816364,547.057845861,0.0,243.2593065,302.612436532,398.740481708,306.764034108,56.6466996096,35.3297479899
 12/27  15:00:00,1462.2879313,112.256741133,540.761609057,0.0,243.2593065,302.612436532,365.252247629,296.3025888,42.4850247072,26.464634122
 12/27  16:00:00,1455.48298247,112.932675193,532.778963198,0.0,243.2593065,302.612436532,371.875519433,288.803384704,56.6466996096,26.4254351201
 12/27  17:00:00,1452.39462618,113.542000977,523.260715551,0.0,243.2593065,310.10971186,393.173183176,281.876664605,84.9700494144,26.3264691565
 12/27  18:00:00,1444.83260349,113.868571212,512.87462996,0.0,243.2593065,310.10971186,373.263531176,278.176100438,84.9700494144,10.1173813238
 12/27  19:00:00,1190.73850748,97.2753602119,528.441127073,0.0,166.938926447,199.110933808,386.910588774,285.952193097,84.9700494144,15.988346263
 12/27  20:00:00,1198.93785691,97.2753602119,542.206934985,0.0,166.938926447,191.61365848,361.972058316,296.624989944,56.6466996096,8.70036876256
 12/27  21:00:00,1071.63605575,97.2753602119,548.70588553,0.0,100.150657288,124.558693486,414.313538963,340.284288178,56.6466996096,17.3825511755
 12/27  22:00:00,1033.50707972,97.2753602119,550.287217548,0.0,100.150657288,124.558693486,401.259648181,350.089111965,42.4850247072,8.68551150885
 12/27  23:00:00,967.529043916,97.2753602119,552.199963643,0.0,46.0930336215,124.558693486,407.431084184,370.424924344,28.3233498048,8.68281003478
 12/27  24:00:00,970.730224427,97.2753602119,554.806620033,0.0,46.0930336215,124.558693486,402.243370958,379.399586017,14.1616749024,8.68211003813
 12/28  01:00:00,962.690618438,97.2753602119,559.449619957,0.0,46.0930336215,113.312780494,410.429206807,387.418305119,5.66466996096,17.3462317278
 12/28  02:00:00,966.418241687,97.2753602119,563.483838604,0.0,46.0930336215,113.312780494,408.405351896,394.056647355,5.66466996096,8.68403457951
 12/28  03:00:00,968.295376957,97.2753602119,565.521642456,0.0,46.0930336215,113.312780494,414.194308193,399.846360131,5.66466996096,8.68327810136
 12/28  04:00:00,970.12584284,97.2753602119,567.501547446,0.0,46.0930336215,113.312780494,419.867588785,405.520347063,5.66466996096,8.68257176148
 12/28  05:00:00,1061.76166372,97.2753602119,568.714350284,0.0,100.150657288,148.969399434,405.074067525,390.725513131,5.66466996096,8.68388443337
 12/28  06:00:00,1054.79676664,99.3742373762,557.851172989,0.0,100.150657288,149.894399434,548.22826263,516.719884198,14.1616749024,17.3467035296
 12/28  07:00:00,1275.76423991,103.869110393,544.612643302,0.0,176.471037341,302.612436532,427.466323739,390.459246263,28.3233498048,8.68372767185
 12/28  08:00:00,1377.36897139,107.902195326,534.149729507,0.0,243.2593065,310.10971186,396.689130865,336.740672688,42.4850247072,17.4634334695
 12/28  09:00:00,1408.67409114,108.917834144,524.395188861,0.0,243.2593065,310.10971186,397.06804257,322.894762987,56.6466996096,17.5265799737
 12/28  10:00:00,1431.77855965,110.54939329,513.865231667,0.0,243.2593065,302.612436532,360.938256365,292.101442409,42.4850247072,26.3517892486
 12/28  11:00:00,1438.01326945,112.130328795,511.290013211,0.0,243.2593065,310.10971186,354.74553397,257.475477512,70.808374512,26.4616819455
 12/28  12:00:00,1444.01601966,113.041679456,512.000685779,0.0,243.2593065,310.10971186,325.125030803,218.993337298,70.808374512,35.3233189929
 12/28  13:00:00,1407.88949784,115.324528871,512.929103115,0.0,243.2593065,310.10971186,285.383981008,188.691760119,70.808374512,25.8838463772
 12/28  14:00:00,1444.37328255,117.114311098,514.546599385,0.0,243.2593065,302.612436532,264.406492778,180.74219887,56.6466996096,27.0175942977
 12/28  15:00:00,1447.71660818,120.212943702,514.474261707,0.0,243.2593065,302.612436532,234.629065684,165.682508558,42.4850247072,26.4615324185
 12/28  16:00:00,1448.72058987,121.63685431,514.075634667,0.0,243.2593065,302.612436532,246.344097037,163.26974969,56.6466996096,26.427647737
 12/28  17:00:00,1453.60568647,121.702238486,512.731928381,0.0,243.2593065,310.10971186,284.269379901,172.975273106,84.9700494144,26.3240573814
 12/28  18:00:00,1453.19959736,121.275680246,510.096717228,0.0,243.2593065,310.10971186,293.58823617,191.194167633,84.9700494144,17.4240191224
 12/28  19:00:00,1170.73634817,97.2776171536,510.822619215,0.0,166.938926447,199.110933808,318.821404943,225.15079834,84.9700494144,8.7005571883
 12/28  20:00:00,1184.21754936,97.2937833097,529.157647471,0.0,166.938926447,191.61365848,328.053030912,262.705245624,56.6466996096,8.70108567876
 12/28  21:00:00,1073.6923114,97.2816594539,551.15776374,0.0,100.150657288,124.558693486,386.735462141,312.707272086,56.6466996096,17.3814904449
 12/28  22:00:00,1042.50282594,97.277064271,559.908496143,0.0,100.150657288,124.558693486,378.23360189,327.065260604,42.4850247072,8.68331657886
 12/28  23:00:00,979.711198609,97.2753602119,565.197299807,0.0,46.0930336215,124.558693486,389.312489628,352.305648908,28.3233498048,8.68349091482
 12/28  24:00:00,983.744010496,97.2753602119,568.65568531,0.0,46.0930336215,124.558693486,387.68936582,364.829934229,14.1616749024,8.69775668846
 12/29  01:00:00,972.482304323,97.2753602119,569.852625956,0.0,46.0930336215,113.312780494,397.643156771,374.645835904,5.66466996096,17.3326509069
 12/29  02:00:00,974.2776757,97.2753602119,571.791902213,0.0,46.0930336215,113.312780494,398.51884638,384.171479166,5.66466996096,8.68269725351
 12/29  03:00:00,975.920683655,97.2753602119,573.564210945,0.0,46.0930336215,113.312780494,406.679600319,392.330904603,5.66466996096,8.68402575454
 12/29  04:00:00,977.150946186,97.2753602119,574.895600426,0.0,46.0930336215,113.312780494,414.421679233,400.073733524,5.66466996096,8.68327574793
 12/29  05:00:00,1071.36671108,97.2753602119,575.579407659,0.0,100.150657288,148.969399434,401.765449385,387.4182053,5.66466996096,8.68257412362
 12/29  06:00:00,1066.77015033,100.396708928,566.964551474,0.0,100.150657288,149.894399434,538.167142926,506.659502346,14.1616749024,17.3459656782
 12/29  07:00:00,1292.28999705,105.023051242,559.879833604,0.0,176.471037341,302.612436532,427.933460472,390.927659984,28.3233498048,8.68245068249
 12/29  08:00:00,1396.53723047,109.669047174,552.54653044,0.0,243.2593065,310.10971186,398.587554336,338.637460959,42.4850247072,17.4650686704
 12/29  09:00:00,1427.84105433,111.216225029,540.306879198,0.0,243.2593065,310.10971186,389.983041393,315.808231663,56.6466996096,17.5281101205
 12/29  10:00:00,1450.16157349,112.558465483,528.213274584,0.0,243.2593065,302.612436532,363.138550223,294.29905819,42.4850247072,26.3544673264
 12/29  11:00:00,1442.80110178,114.351949593,513.433788637,0.0,243.2593065,310.10971186,363.067581628,265.794774561,70.808374512,26.4644325546
 12/29  12:00:00,1444.69659482,116.000291898,511.641971482,0.0,243.2593065,310.10971186,333.969749073,227.834905675,70.808374512,35.3264688866
 12/29  13:00:00,1406.74804657,117.497487214,511.677438922,0.0,243.2593065,310.10971186,298.675880126,201.467773546,70.808374512,26.3997320684
 12/29  14:00:00,1440.29111642,118.492975043,511.349236112,0.0,243.2593065,302.612436532,284.23885716,201.08649764,56.6466996096,26.5056599098
 12/29  15:00:00,1442.66438525,120.313205843,511.371781004,0.0,243.2593065,302.612436532,260.661516739,191.712168704,42.4850247072,26.4643233276
 12/29  16:00:00,1448.09551701,122.948291774,512.721790496,0.0,243.2593065,302.612436532,253.460110582,170.388384716,56.6466996096,26.4250262562
 12/29  17:00:00,1459.80670162,124.334932659,515.147907843,0.0,243.2593065,310.10971186,271.180590181,159.883660119,84.9700494144,26.3268806469
 12/29  18:00:00,1469.09244954,125.95993887,517.692732154,0.0,243.2593065,310.10971186,255.940591742,153.5447509,84.9700494144,17.4257914279
 12/29  19:00:00,1172.34661696,97.3003921208,511.154594002,0.0,166.938926447,199.110933808,278.563584718,184.892055504,84.9700494144,8.70147979931
 12/29  20:00:00,1161.37516943,97.3213251102,509.48171387,0.0,166.938926447,191.61365848,301.539048589,227.513314968,56.6466996096,17.3790340117
 12/29  21:00:00,1044.53185247,97.3049269582,524.596354242,0.0,100.150657288,124.558693486,371.209270622,305.862001109,56.6466996096,8.7005699035
 12/29  22:00:00,1029.90541664,97.2969883569,547.645385574,0.0,100.150657288,124.558693486,374.80079549,323.630741366,42.4850247072,8.68502941715
 12/29  23:00:00,973.005139005,97.2811756946,558.066017156,0.0,46.0930336215,124.558693486,385.772473957,348.766724482,28.3233498048,8.68239967059
 12/29  24:00:00,977.609521922,97.2753602119,562.141636243,0.0,46.0930336215,124.558693486,392.916838766,361.408511019,14.1616749024,17.3466528442
 12/30  01:00:00,971.517666593,97.2753602119,568.83894097,0.0,46.0930336215,113.312780494,387.305140887,372.958155559,5.66466996096,8.6823153669
 12/30  02:00:00,977.703150671,97.2753602119,575.457369839,0.0,46.0930336215,113.312780494,398.836466503,384.488189108,5.66466996096,8.68360743426
 12/30  03:00:00,980.327118618,97.2753602119,578.27718685,0.0,46.0930336215,113.312780494,407.453906473,393.106338705,5.66466996096,8.68289780672
 12/30  04:00:00,981.354983532,97.2753602119,579.401622514,0.0,46.0930336215,113.312780494,414.660526444,400.31318238,5.66466996096,8.68267410343
 12/30  05:00:00,992.62426652,97.2753602119,580.4580754,0.0,55.6251445156,113.312780494,418.292226371,395.281289788,5.66466996096,17.3462666216
 12/30  06:00:00,991.4544362,97.2753602119,579.265452577,0.0,55.6251445156,113.312780494,422.013648734,399.167858341,14.1616749024,8.68411549114
 12/30  07:00:00,1061.66090471,97.2753602119,576.238944795,0.0,65.1572554096,176.889270242,379.005448532,341.99873227,28.3233498048,8.68336645726
 12/30  08:00:00,1159.23884731,100.0323722,564.574698754,0.0,109.682768182,220.96816451,471.563352333,420.395652669,42.4850247072,8.68267495684
 12/30  09:00:00,1160.83465868,100.156937915,555.435511614,0.0,109.682768182,220.96816451,448.210827877,374.154316504,56.6466996096,17.4098117639
 12/30  10:00:00,1256.50649425,102.81762423,540.280201325,0.0,131.945524568,266.955817592,400.890562067,340.935471883,42.4850247072,17.470065477
 12/30  11:00:00,1252.57474488,103.252238844,529.398122335,0.0,131.945524568,274.45309292,403.926897803,315.592158828,70.808374512,17.5263644637
 12/30  12:00:00,1241.47652029,103.722593115,518.224372018,0.0,131.945524568,274.45309292,393.915453669,296.827216197,70.808374512,26.2798629599
 12/30  13:00:00,1202.61839965,104.142082891,512.104133672,0.0,131.945524568,274.45309292,366.187102348,277.853263172,70.808374512,17.5254646638
 12/30  14:00:00,1196.69852795,104.667279704,512.580853882,0.0,131.945524568,266.955817592,320.313380554,246.14430159,56.6466996096,17.5223793541
 12/30  15:00:00,1199.95007444,105.326801214,512.750209019,0.0,131.945524568,266.955817592,274.237575681,205.477289474,42.4850247072,26.2752614997
 12/30  16:00:00,1111.80643223,97.3720520005,512.170413923,0.0,109.682768182,212.545889182,226.075577679,151.905156713,56.6466996096,17.5237213572
 12/30  17:00:00,1117.55770466,97.3805368622,511.393303634,0.0,109.682768182,220.04316451,282.911996297,171.666712162,84.9700494144,26.2752347202
 12/30  18:00:00,1078.47435091,97.3633492324,510.909480142,0.0,109.682768182,220.04316451,304.644320125,202.214712894,84.9700494144,17.4595578168
 12/30  19:00:00,1062.23150934,97.3606117083,520.43564377,0.0,100.150657288,199.110933808,346.391429114,252.738785039,84.9700494144,8.68259466015
 12/30  20:00:00,1067.76263542,97.3580051735,531.347178711,0.0,100.150657288,191.61365848,333.035451832,267.704859715,56.6466996096,8.68389250793
 12/30  21:00:00,967.786018859,97.3377018616,541.557393324,0.0,55.6251445156,124.558693486,381.06890839,315.73904564,56.6466996096,8.68316313996
 12/30  22:00:00,972.884630036,97.3269021522,547.184199157,0.0,55.6251445156,124.558693486,377.665158802,326.497668366,42.4850247072,8.68246572844
 12/30  23:00:00,964.042932127,97.3162558188,548.607546565,0.0,46.0930336215,124.558693486,392.874687661,347.204537825,28.3233498048,17.3468000314
 12/30  24:00:00,965.873365886,97.3057831632,549.44954358,0.0,46.0930336215,124.558693486,379.570380877,356.726356668,14.1616749024,8.68234930652
 12/31  01:00:00,942.600382632,97.2937568137,549.750887256,0.0,34.9616554283,113.312780494,379.954359982,365.606012858,5.66466996096,8.6836771635
 12/31  02:00:00,942.943094649,97.2836173711,550.177089119,0.0,34.9616554283,113.312780494,387.656679778,373.309035355,5.66466996096,8.68297446265
 12/31  03:00:00,943.241657148,97.2758728812,550.505323726,0.0,34.9616554283,113.312780494,394.871840812,380.525799631,5.66466996096,8.68137122012
 12/31  04:00:00,944.562284733,97.2753602119,551.89511618,0.0,34.9616554283,113.312780494,410.505459874,387.494340126,5.66466996096,17.3464497874
 12/31  05:00:00,956.131189923,97.2753602119,553.222947087,0.0,44.4937663224,113.312780494,396.951581481,382.602694074,5.66466996096,8.68421744618
 12/31  06:00:00,957.803347189,97.2753602119,555.081389648,0.0,44.4937663224,113.312780494,409.455744711,386.610601139,14.1616749024,8.68346867008
 12/31  07:00:00,1032.17347395,97.2753602119,556.532518382,0.0,54.0258772165,176.889270242,367.143907391,330.137786036,28.3233498048,8.6827715498
 12/31  08:00:00,1025.2883227,97.2755956765,557.944083916,0.0,54.0258772165,184.38654557,358.095048487,306.925914321,42.4850247072,8.68410945873
 12/31  09:00:00,1103.86528145,97.2753602119,557.016133156,0.0,65.1572554096,220.04316451,377.744016916,303.696399232,56.6466996096,17.4009180745
 12/31  10:00:00,1092.36711885,97.2753602119,552.715546023,0.0,65.1572554096,212.545889182,355.610091501,295.666048121,42.4850247072,17.4590186731
 12/31  11:00:00,1096.99883414,97.2762732086,549.699829508,0.0,65.1572554096,220.04316451,372.840332927,284.518722303,70.808374512,17.5132361126
 12/31  12:00:00,1095.71938402,97.2837344573,547.215217304,0.0,65.1572554096,220.04316451,375.947578556,278.880775337,70.808374512,26.258428707
 12/31  13:00:00,1093.07802568,97.2946034963,545.497664414,0.0,65.1572554096,220.04316451,364.647649014,276.326822857,70.808374512,17.5124516452
 12/31  14:00:00,1084.35797188,97.2935854183,544.10497264,0.0,65.1572554096,212.545889182,346.396616892,272.236670218,56.6466996096,17.5132470649
 12/31  15:00:00,1086.5378887,97.2990706937,546.451838878,0.0,65.1572554096,212.545889182,336.407575899,267.664199165,42.4850247072,26.2583520276
 12/31  16:00:00,1092.77814832,97.2817334623,553.177635614,0.0,65.1572554096,212.545889182,352.381229157,278.222144112,56.6466996096,17.512385435
 12/31  17:00:00,1073.68734219,97.2753602119,559.877612268,0.0,65.1572554096,220.04316451,388.323972594,285.840731839,84.9700494144,17.5131913413
 12/31  18:00:00,1033.30628599,97.2753602119,562.549933779,0.0,54.0258772165,184.38654557,401.196529254,298.770472381,84.9700494144,17.4560074587
 12/31  19:00:00,1014.88988643,97.2753602119,563.059492322,0.0,44.4937663224,163.454314868,427.720181034,334.066002006,84.9700494144,8.68412961392
 12/31  20:00:00,1008.8887721,97.2753602119,563.830894872,0.0,44.4937663224,155.95703954,415.964904782,341.972128057,56.6466996096,17.3460771153
 12/31  21:00:00,979.33970816,97.2753602119,565.88635946,0.0,44.4937663224,124.558693486,443.833522668,378.502809263,56.6466996096,8.68401379579
 12/31  22:00:00,980.471730897,97.2753602119,567.57053929,0.0,44.4937663224,124.558693486,438.484709248,387.316404468,42.4850247072,8.68328007296
 12/31  23:00:00,972.636215112,97.2753602119,570.051941458,0.0,34.9616554283,124.558693486,442.659937345,405.653998635,28.3233498048,8.6825889052
 12/31  24:00:00,967.713200174,97.2753602119,563.672887755,0.0,34.9616554283,124.558693486,432.811213221,409.965637741,14.1616749024,8.68390057735
